Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,1,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,1,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,1,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,1,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,1,1,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,1,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,1,1,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,1,1,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,1,1,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,1,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,1,1,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,1,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,1,1,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,1,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,1,1,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,1,1,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,1,1,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,1,1,4,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,1,1,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,1,4,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,1,1,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,1,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,1,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,1,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,1,1,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,1,6,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,1,1,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,1,6,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,1,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,1,7,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2017,1,1,7,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,1,7,45,183.5,14.0,2.25,9.0,30.5,114.27,0.0
2017,1,1,8,0,367.0,28.0,2.6,10.0,61.0,243.89,184.59
2017,1,1,8,15,465.5,36.5,2.5,10.5,105.5,322.09,263.34
2017,1,1,8,30,564.0,45.0,2.4,11.0,150.0,408.31,339.14
2017,1,1,8,45,622.5,50.5,2.3,11.5,196.0,468.08,390.73
2017,1,1,9,0,681.0,56.0,2.2,12.0,242.0,535.5,445.76
2017,1,1,9,15,719.0,60.0,2.0,12.5,287.0,588.78,486.3
2017,1,1,9,30,757.0,64.0,1.8,13.0,332.0,641.97,523.96
2017,1,1,9,45,581.0,109.5,1.65,14.0,329.5,588.81,478.62
2017,1,1,10,0,405.0,155.0,1.5,15.0,327.0,514.96,416.39
2017,1,1,10,15,624.5,115.0,1.35,15.5,405.0,653.09,521.75
2017,1,1,10,30,844.0,75.0,1.2,16.0,483.0,786.38,612.34
2017,1,1,10,45,856.0,77.0,1.1,16.5,511.5,807.75,621.94
2017,1,1,11,0,868.0,79.0,1.0,17.0,540.0,819.27,625.95
2017,1,1,11,15,876.5,80.0,1.0,17.5,561.5,830.27,631.21
2017,1,1,11,30,885.0,81.0,1.0,18.0,583.0,837.93,634.31
2017,1,1,11,45,889.5,82.0,1.0,18.5,597.0,838.82,633.01
2017,1,1,12,0,894.0,83.0,1.0,19.0,611.0,836.22,629.62
2017,1,1,12,15,896.0,83.5,1.2,19.5,616.5,827.51,625.14
2017,1,1,12,30,898.0,84.0,1.4,20.0,622.0,815.35,618.18
2017,1,1,12,45,894.5,84.5,1.6,20.5,619.0,795.52,605.75
2017,1,1,13,0,891.0,85.0,1.8,21.0,616.0,772.56,590.96
2017,1,1,13,15,887.5,84.5,1.95,21.0,605.0,745.48,573.75
2017,1,1,13,30,884.0,84.0,2.1,21.0,594.0,715.56,554.29
2017,1,1,13,45,872.5,84.5,2.25,21.0,574.5,678.67,528.79
2017,1,1,14,0,861.0,85.0,2.4,21.0,555.0,642.52,502.17
2017,1,1,14,15,850.0,83.5,2.45,21.0,529.0,599.49,469.4
2017,1,1,14,30,839.0,82.0,2.5,21.0,503.0,554.9,434.64
2017,1,1,14,45,820.5,80.5,2.6,21.0,470.0,505.22,395.17
2017,1,1,15,0,802.0,79.0,2.7,21.0,437.0,455.17,354.23
2017,1,1,15,15,779.0,76.0,2.55,20.5,398.5,401.66,309.6
2017,1,1,15,30,756.0,73.0,2.4,20.0,360.0,348.86,264.32
2017,1,1,15,45,715.5,70.0,2.25,20.0,316.0,291.7,214.58
2017,1,1,16,0,675.0,67.0,2.1,20.0,272.0,236.52,166.18
2017,1,1,16,15,623.0,61.5,1.9,19.0,226.0,181.2,119.25
2017,1,1,16,30,571.0,56.0,1.7,18.0,180.0,131.1,78.52
2017,1,1,16,45,480.5,48.0,1.5,17.5,134.5,81.11,43.47
2017,1,1,17,0,390.0,40.0,1.3,17.0,89.0,41.49,22.55
2017,1,1,17,15,249.0,26.5,1.3,16.5,52.5,21.47,10.07
2017,1,1,17,30,108.0,13.0,1.3,16.0,16.0,12.39,0.0
2017,1,1,17,45,54.0,6.5,1.35,15.5,8.0,0.0,0.0
2017,1,1,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,1,18,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,1,1,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,1,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,1,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,1,19,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,1,1,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,1,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,1,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,1,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,1,1,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,1,1,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,1,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,1,1,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,1,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,1,1,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,1,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,1,1,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,1,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,1,2,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,2,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,1,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,2,0,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,1,2,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,2,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,2,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,2,1,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,1,2,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,2,2,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,1,2,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,2,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,1,2,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,2,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,1,2,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,2,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,2,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,2,4,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,1,2,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,2,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,2,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,2,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,1,2,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,1,2,5,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,1,2,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,1,2,6,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2017,1,2,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,1,2,6,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,1,2,7,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,2,7,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,1,2,7,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,2,7,45,186.5,14.5,4.3,13.0,31.0,115.92,0.0
2017,1,2,8,0,373.0,29.0,4.5,13.0,62.0,247.62,185.53
2017,1,2,8,15,477.0,37.5,4.5,13.5,107.5,329.19,267.67
2017,1,2,8,30,581.0,46.0,4.5,14.0,153.0,419.12,347.04
2017,1,2,8,45,665.0,48.0,4.55,14.5,204.0,491.2,409.63
2017,1,2,9,0,749.0,50.0,4.6,15.0,255.0,572.49,477.02
2017,1,2,9,15,787.0,53.5,4.8,15.5,301.5,627.31,520.36
2017,1,2,9,30,825.0,57.0,5.0,16.0,348.0,681.95,561.88
2017,1,2,9,45,857.5,57.0,5.2,16.5,391.5,720.85,590.32
2017,1,2,10,0,890.0,57.0,5.4,17.0,435.0,764.6,622.01
2017,1,2,10,15,907.0,59.0,5.4,17.5,471.5,797.03,643.75
2017,1,2,10,30,924.0,61.0,5.4,18.0,508.0,826.75,663.22
2017,1,2,10,45,938.5,61.0,5.45,18.5,538.0,848.9,677.2
2017,1,2,11,0,953.0,61.0,5.5,19.0,568.0,867.83,688.81
2017,1,2,11,15,961.0,62.0,5.45,19.0,591.0,879.15,695.72
2017,1,2,11,30,969.0,63.0,5.4,19.0,614.0,886.8,700.11
2017,1,2,11,45,974.5,63.0,5.35,19.5,628.5,887.38,698.16
2017,1,2,12,0,980.0,63.0,5.3,20.0,643.0,884.16,693.67
2017,1,2,12,15,982.0,63.0,5.15,20.0,649.0,874.27,685.32
2017,1,2,12,30,984.0,63.0,5.0,20.0,655.0,860.61,674.46
2017,1,2,12,45,984.0,63.0,4.9,20.5,652.5,841.67,658.96
2017,1,2,13,0,984.0,63.0,4.8,21.0,650.0,819.15,641.1
2017,1,2,13,15,980.5,62.5,4.6,21.0,639.0,790.01,619.28
2017,1,2,13,30,977.0,62.0,4.4,21.0,628.0,757.7,595.26
2017,1,2,13,45,970.5,61.5,4.25,21.0,608.5,720.36,568.09
2017,1,2,14,0,964.0,61.0,4.1,21.0,589.0,680.37,537.37
2017,1,2,14,15,954.0,60.0,3.85,21.0,562.0,635.32,501.49
2017,1,2,14,30,944.0,59.0,3.6,21.0,535.0,588.33,463.45
2017,1,2,14,45,929.5,58.0,3.4,21.0,501.0,537.37,421.65
2017,1,2,15,0,915.0,57.0,3.2,21.0,467.0,485.38,378.02
2017,1,2,15,15,894.0,55.0,2.75,20.5,426.5,428.91,330.05
2017,1,2,15,30,873.0,53.0,2.3,20.0,386.0,372.65,281.02
2017,1,2,15,45,841.5,51.0,1.9,19.5,341.0,313.65,229.09
2017,1,2,16,0,810.0,49.0,1.5,19.0,296.0,256.56,178.17
2017,1,2,16,15,764.0,45.0,1.4,18.0,247.5,195.73,125.8
2017,1,2,16,30,718.0,41.0,1.3,17.0,199.0,140.15,79.8
2017,1,2,16,45,641.5,35.5,1.25,16.5,151.0,85.27,40.7
2017,1,2,17,0,565.0,30.0,1.2,16.0,103.0,38.95,17.32
2017,1,2,17,15,282.5,25.5,1.2,15.5,62.0,20.4,9.72
2017,1,2,17,30,0.0,21.0,1.2,15.0,21.0,20.02,0.0
2017,1,2,17,45,0.0,10.5,1.25,15.0,10.5,0.0,0.0
2017,1,2,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,2,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,1,2,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,2,18,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,1,2,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,2,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,1,2,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,2,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,2,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,2,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,1,2,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,1,2,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,2,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,1,2,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,1,2,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,2,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,2,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,1,2,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,2,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,1,2,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,2,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,1,2,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,2,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,1,3,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,3,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,1,3,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,3,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,3,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,3,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,1,3,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,2,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,3,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,3,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,3,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,3,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,3,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,3,4,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,3,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,3,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,3,5,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,3,5,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,1,3,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,3,5,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,1,3,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,3,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,1,3,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,3,6,45,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2017,1,3,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,3,7,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2017,1,3,7,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,3,7,45,226.0,13.0,4.5,10.5,33.0,128.74,0.0
2017,1,3,8,0,452.0,26.0,4.7,11.0,66.0,276.14,208.35
2017,1,3,8,15,549.5,33.0,4.6,11.5,112.5,357.04,292.46
2017,1,3,8,30,647.0,40.0,4.5,12.0,159.0,444.88,370.89
2017,1,3,8,45,701.5,44.5,4.45,13.0,207.5,509.27,426.41
2017,1,3,9,0,756.0,49.0,4.4,14.0,256.0,575.62,480.67
2017,1,3,9,15,791.0,52.5,4.55,14.5,302.0,628.68,522.5
2017,1,3,9,30,826.0,56.0,4.7,15.0,348.0,681.38,562.37
2017,1,3,9,45,848.0,58.5,4.85,16.0,389.5,715.87,586.13
2017,1,3,10,0,870.0,61.0,5.0,17.0,431.0,754.68,612.67
2017,1,3,10,15,886.0,63.0,5.0,17.5,466.5,785.98,633.51
2017,1,3,10,30,902.0,65.0,5.0,18.0,502.0,814.6,652.12
2017,1,3,10,45,913.0,66.5,5.05,18.5,531.0,835.59,665.22
2017,1,3,11,0,924.0,68.0,5.1,19.0,560.0,853.33,675.97
2017,1,3,11,15,931.0,69.0,5.05,19.0,582.0,863.71,682.16
2017,1,3,11,30,938.0,70.0,5.0,19.0,604.0,870.53,685.92
2017,1,3,11,45,933.5,74.0,4.95,19.5,616.0,867.75,681.56
2017,1,3,12,0,929.0,78.0,4.9,20.0,628.0,861.31,674.8
2017,1,3,12,15,930.0,78.5,4.8,20.0,633.5,851.67,666.94
2017,1,3,12,30,931.0,79.0,4.7,20.0,639.0,838.48,656.7
2017,1,3,12,45,930.5,78.0,4.65,20.0,636.0,818.9,642.32
2017,1,3,13,0,930.0,77.0,4.6,20.0,633.0,795.96,625.64
2017,1,3,13,15,925.5,76.5,4.5,20.0,622.0,767.39,604.68
2017,1,3,13,30,921.0,76.0,4.4,20.0,611.0,735.89,581.63
2017,1,3,13,45,914.0,75.0,4.35,20.0,591.5,699.38,555.06
2017,1,3,14,0,907.0,74.0,4.3,20.0,572.0,660.44,524.68
2017,1,3,14,15,896.0,72.5,4.2,19.5,545.5,616.34,490.71
2017,1,3,14,30,885.0,71.0,4.1,19.0,519.0,570.55,454.57
2017,1,3,14,45,860.0,72.0,4.1,19.0,484.0,518.79,412.16
2017,1,3,15,0,835.0,73.0,4.1,19.0,449.0,467.76,369.26
2017,1,3,15,15,812.5,70.5,3.9,18.5,410.0,413.39,323.1
2017,1,3,15,30,790.0,68.0,3.7,18.0,371.0,359.57,276.14
2017,1,3,15,45,756.0,64.5,3.55,17.5,327.0,302.05,225.44
2017,1,3,16,0,722.0,61.0,3.4,17.0,283.0,246.94,176.16
2017,1,3,16,15,672.5,56.0,3.1,16.0,236.5,190.04,126.61
2017,1,3,16,30,623.0,51.0,2.8,15.0,190.0,136.4,81.8
2017,1,3,16,45,541.5,44.0,2.55,14.0,143.5,84.71,44.39
2017,1,3,17,0,460.0,37.0,2.3,13.0,97.0,42.22,21.42
2017,1,3,17,15,230.0,28.5,2.5,12.5,58.5,23.15,12.32
2017,1,3,17,30,0.0,20.0,2.7,12.0,20.0,19.06,0.0
2017,1,3,17,45,0.0,10.0,2.9,12.0,10.0,0.0,0.0
2017,1,3,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,3,18,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,1,3,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,3,18,45,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2017,1,3,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,3,19,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2017,1,3,19,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,3,19,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,3,20,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,3,20,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2017,1,3,20,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,3,20,45,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2017,1,3,21,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,3,21,15,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2017,1,3,21,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,1,3,21,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2017,1,3,22,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,1,3,22,15,0.0,0.0,4.3,5.5,0.0,0.0,0.0
2017,1,3,22,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,1,3,22,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,1,3,23,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,1,3,23,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2017,1,3,23,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,1,3,23,45,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2017,1,4,0,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,1,4,0,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2017,1,4,0,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,1,4,0,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2017,1,4,1,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,1,4,1,15,0.0,0.0,3.7,2.5,0.0,0.0,0.0
2017,1,4,1,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,4,1,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,4,2,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,4,2,15,0.0,0.0,3.75,2.0,0.0,0.0,0.0
2017,1,4,2,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,1,4,2,45,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2017,1,4,3,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2017,1,4,3,15,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2017,1,4,3,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2017,1,4,3,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2017,1,4,4,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2017,1,4,4,15,0.0,0.0,4.0,1.5,0.0,0.0,0.0
2017,1,4,4,30,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,4,4,45,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,4,5,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,4,5,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,1,4,5,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,1,4,5,45,0.0,0.0,3.85,1.0,0.0,0.0,0.0
2017,1,4,6,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2017,1,4,6,15,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2017,1,4,6,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,4,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,4,7,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,4,7,15,0.0,0.0,3.85,1.0,0.0,0.0,0.0
2017,1,4,7,30,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,4,7,45,0.0,14.0,4.2,1.5,14.0,13.0,0.0
2017,1,4,8,0,0.0,28.0,4.4,2.0,28.0,28.25,17.1
2017,1,4,8,15,9.0,47.5,4.35,2.0,49.5,54.83,42.09
2017,1,4,8,30,18.0,67.0,4.3,2.0,71.0,87.44,71.78
2017,1,4,8,45,26.0,86.5,4.3,2.5,93.0,114.38,96.18
2017,1,4,9,0,34.0,106.0,4.3,3.0,115.0,141.54,120.37
2017,1,4,9,15,40.5,124.0,4.1,3.0,137.0,165.9,141.84
2017,1,4,9,30,47.0,142.0,3.9,3.0,159.0,190.55,163.19
2017,1,4,9,45,160.5,159.0,3.75,3.5,225.5,305.71,264.21
2017,1,4,10,0,274.0,176.0,3.6,4.0,292.0,427.43,367.01
2017,1,4,10,15,146.5,180.0,3.4,4.0,243.0,321.08,274.23
2017,1,4,10,30,19.0,184.0,3.2,4.0,194.0,198.87,166.86
2017,1,4,10,45,50.0,211.5,3.0,4.5,238.5,266.24,224.11
2017,1,4,11,0,81.0,239.0,2.8,5.0,283.0,322.57,270.47
2017,1,4,11,15,40.5,180.5,2.65,5.5,202.5,219.05,182.65
2017,1,4,11,30,0.0,122.0,2.5,6.0,122.0,115.28,93.53
2017,1,4,11,45,8.0,169.5,2.45,6.5,174.5,169.61,139.52
2017,1,4,12,0,16.0,217.0,2.4,7.0,227.0,224.81,185.07
2017,1,4,12,15,40.0,243.5,2.35,7.0,268.0,282.53,232.84
2017,1,4,12,30,64.0,270.0,2.3,7.0,309.0,329.04,270.81
2017,1,4,12,45,65.0,269.5,2.25,7.5,309.0,326.38,267.87
2017,1,4,13,0,66.0,269.0,2.2,8.0,309.0,323.57,265.08
2017,1,4,13,15,131.5,271.5,1.95,8.0,349.0,380.08,311.55
2017,1,4,13,30,197.0,274.0,1.7,8.0,389.0,422.83,345.74
2017,1,4,13,45,204.0,264.5,1.45,8.0,380.0,408.86,333.82
2017,1,4,14,0,211.0,255.0,1.2,8.0,371.0,393.97,321.4
2017,1,4,14,15,484.5,183.5,1.05,8.0,434.5,486.89,396.7
2017,1,4,14,30,758.0,112.0,0.9,8.0,498.0,546.97,441.78
2017,1,4,14,45,752.5,105.5,0.8,8.5,467.5,501.7,402.74
2017,1,4,15,0,747.0,99.0,0.7,9.0,437.0,455.15,362.99
2017,1,4,15,15,723.0,95.0,0.6,8.5,399.0,402.32,318.68
2017,1,4,15,30,699.0,91.0,0.5,8.0,361.0,350.4,273.93
2017,1,4,15,45,673.5,83.5,0.4,8.0,319.0,295.82,225.59
2017,1,4,16,0,648.0,76.0,0.3,8.0,277.0,242.98,178.06
2017,1,4,16,15,596.5,69.5,0.3,7.5,231.5,187.85,130.29
2017,1,4,16,30,545.0,63.0,0.3,7.0,186.0,137.95,88.4
2017,1,4,16,45,471.0,53.0,0.35,6.5,140.5,88.34,51.33
2017,1,4,17,0,397.0,43.0,0.4,6.0,95.0,47.22,27.05
2017,1,4,17,15,264.0,29.0,0.5,5.5,57.5,23.51,13.46
2017,1,4,17,30,131.0,15.0,0.6,5.0,20.0,14.3,0.0
2017,1,4,17,45,65.5,7.5,0.7,5.0,10.0,0.0,0.0
2017,1,4,18,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,4,18,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2017,1,4,18,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,4,18,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,4,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,4,19,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2017,1,4,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,4,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,4,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,4,20,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2017,1,4,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,4,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,4,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,4,21,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,1,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,4,21,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,4,22,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,4,22,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,1,4,22,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,4,22,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,1,4,23,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,4,23,15,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,4,23,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,4,23,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2017,1,5,0,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,0,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,0,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,0,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,1,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,1,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,5,1,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,5,1,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,5,2,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,5,2,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,5,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,5,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,1,5,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,5,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,5,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,5,3,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,1,5,4,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,5,4,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,5,4,45,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2017,1,5,5,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,5,5,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,1,5,5,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,5,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,1,5,6,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,5,6,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,5,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,5,6,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,1,5,7,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,5,7,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2017,1,5,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,5,7,45,168.0,15.0,2.15,5.0,30.0,107.56,0.0
2017,1,5,8,0,336.0,30.0,2.3,6.0,60.0,229.69,174.74
2017,1,5,8,15,437.5,39.5,2.4,6.5,104.5,309.65,256.51
2017,1,5,8,30,539.0,49.0,2.5,7.0,149.0,397.83,335.38
2017,1,5,8,45,596.5,56.5,2.7,8.0,195.5,463.4,392.41
2017,1,5,9,0,654.0,64.0,2.9,9.0,242.0,531.61,449.19
2017,1,5,9,15,694.0,68.5,3.15,9.5,287.5,585.97,493.77
2017,1,5,9,30,734.0,73.0,3.4,10.0,333.0,636.34,532.82
2017,1,5,9,45,756.5,78.0,3.7,11.0,373.5,678.52,563.49
2017,1,5,10,0,779.0,83.0,4.0,12.0,414.0,719.04,592.22
2017,1,5,10,15,389.5,117.5,4.15,12.5,283.0,464.41,387.92
2017,1,5,10,30,0.0,152.0,4.3,13.0,152.0,148.37,119.15
2017,1,5,10,45,45.0,197.0,4.5,13.5,221.5,244.79,200.14
2017,1,5,11,0,90.0,242.0,4.7,14.0,291.0,333.66,272.53
2017,1,5,11,15,170.5,252.0,4.7,14.0,348.5,422.9,345.45
2017,1,5,11,30,251.0,262.0,4.7,14.0,406.0,499.22,406.89
2017,1,5,11,45,250.0,270.0,4.7,14.5,416.0,504.25,409.16
2017,1,5,12,0,249.0,278.0,4.7,15.0,426.0,508.3,410.96
2017,1,5,12,15,179.0,281.5,4.75,15.0,388.5,450.01,363.4
2017,1,5,12,30,109.0,285.0,4.8,15.0,351.0,381.93,307.97
2017,1,5,12,45,225.5,274.0,4.9,15.0,410.0,467.27,378.51
2017,1,5,13,0,342.0,263.0,5.0,15.0,469.0,546.57,442.55
2017,1,5,13,15,377.0,250.0,5.05,14.5,473.5,546.8,444.02
2017,1,5,13,30,412.0,237.0,5.1,14.0,478.0,544.1,443.37
2017,1,5,13,45,318.5,246.0,5.2,14.0,429.0,474.7,387.06
2017,1,5,14,0,225.0,255.0,5.3,14.0,380.0,403.31,328.88
2017,1,5,14,15,203.5,244.0,5.3,13.5,353.0,368.3,301.12
2017,1,5,14,30,182.0,233.0,5.3,13.0,326.0,334.62,274.05
2017,1,5,14,45,494.0,157.5,5.35,13.0,387.5,419.61,344.49
2017,1,5,15,0,806.0,82.0,5.4,13.0,449.0,467.25,380.38
2017,1,5,15,15,783.0,79.0,5.35,12.5,410.5,413.41,333.15
2017,1,5,15,30,760.0,76.0,5.3,12.0,372.0,360.23,285.52
2017,1,5,15,45,731.0,71.0,5.25,11.5,329.0,304.15,234.58
2017,1,5,16,0,702.0,66.0,5.2,11.0,286.0,248.8,183.65
2017,1,5,16,15,653.0,60.5,5.05,10.0,239.5,192.14,132.9
2017,1,5,16,30,604.0,55.0,4.9,9.0,193.0,140.29,88.17
2017,1,5,16,45,531.0,47.0,4.8,8.5,147.0,89.08,49.22
2017,1,5,17,0,458.0,39.0,4.7,8.0,101.0,46.13,24.19
2017,1,5,17,15,229.0,30.5,4.75,7.0,61.5,23.89,13.87
2017,1,5,17,30,0.0,22.0,4.8,6.0,22.0,20.97,0.0
2017,1,5,17,45,0.0,11.0,4.85,5.5,11.0,10.48,0.0
2017,1,5,18,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2017,1,5,18,15,0.0,0.0,5.1,4.5,0.0,0.0,0.0
2017,1,5,18,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2017,1,5,18,45,0.0,0.0,5.5,3.5,0.0,0.0,0.0
2017,1,5,19,0,0.0,0.0,5.7,3.0,0.0,0.0,0.0
2017,1,5,19,15,0.0,0.0,5.8,2.5,0.0,0.0,0.0
2017,1,5,19,30,0.0,0.0,5.9,2.0,0.0,0.0,0.0
2017,1,5,19,45,0.0,0.0,6.0,2.0,0.0,0.0,0.0
2017,1,5,20,0,0.0,0.0,6.1,2.0,0.0,0.0,0.0
2017,1,5,20,15,0.0,0.0,6.0,1.5,0.0,0.0,0.0
2017,1,5,20,30,0.0,0.0,5.9,1.0,0.0,0.0,0.0
2017,1,5,20,45,0.0,0.0,5.85,0.5,0.0,0.0,0.0
2017,1,5,21,0,0.0,0.0,5.8,0.0,0.0,0.0,0.0
2017,1,5,21,15,0.0,0.0,5.7,0.0,0.0,0.0,0.0
2017,1,5,21,30,0.0,0.0,5.6,0.0,0.0,0.0,0.0
2017,1,5,21,45,0.0,0.0,5.55,0.0,0.0,0.0,0.0
2017,1,5,22,0,0.0,0.0,5.5,0.0,0.0,0.0,0.0
2017,1,5,22,15,0.0,0.0,5.45,0.0,0.0,0.0,0.0
2017,1,5,22,30,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,22,45,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,23,0,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,23,15,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,23,30,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,23,45,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,6,0,0,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,6,0,15,0.0,0.0,5.45,0.0,0.0,0.0,0.0
2017,1,6,0,30,0.0,0.0,5.5,0.0,0.0,0.0,0.0
2017,1,6,0,45,0.0,0.0,5.6,0.0,0.0,0.0,0.0
2017,1,6,1,0,0.0,0.0,5.7,0.0,0.0,0.0,0.0
2017,1,6,1,15,0.0,0.0,5.7,0.0,0.0,0.0,0.0
2017,1,6,1,30,0.0,0.0,5.7,0.0,0.0,0.0,0.0
2017,1,6,1,45,0.0,0.0,5.7,-0.5,0.0,0.0,0.0
2017,1,6,2,0,0.0,0.0,5.7,-1.0,0.0,0.0,0.0
2017,1,6,2,15,0.0,0.0,5.75,-1.0,0.0,0.0,0.0
2017,1,6,2,30,0.0,0.0,5.8,-1.0,0.0,0.0,0.0
2017,1,6,2,45,0.0,0.0,5.85,-1.0,0.0,0.0,0.0
2017,1,6,3,0,0.0,0.0,5.9,-1.0,0.0,0.0,0.0
2017,1,6,3,15,0.0,0.0,5.95,-1.0,0.0,0.0,0.0
2017,1,6,3,30,0.0,0.0,6.0,-1.0,0.0,0.0,0.0
2017,1,6,3,45,0.0,0.0,6.05,-1.5,0.0,0.0,0.0
2017,1,6,4,0,0.0,0.0,6.1,-2.0,0.0,0.0,0.0
2017,1,6,4,15,0.0,0.0,6.05,-2.0,0.0,0.0,0.0
2017,1,6,4,30,0.0,0.0,6.0,-2.0,0.0,0.0,0.0
2017,1,6,4,45,0.0,0.0,5.95,-2.0,0.0,0.0,0.0
2017,1,6,5,0,0.0,0.0,5.9,-2.0,0.0,0.0,0.0
2017,1,6,5,15,0.0,0.0,5.8,-2.0,0.0,0.0,0.0
2017,1,6,5,30,0.0,0.0,5.7,-2.0,0.0,0.0,0.0
2017,1,6,5,45,0.0,0.0,5.65,-2.5,0.0,0.0,0.0
2017,1,6,6,0,0.0,0.0,5.6,-3.0,0.0,0.0,0.0
2017,1,6,6,15,0.0,0.0,5.55,-3.0,0.0,0.0,0.0
2017,1,6,6,30,0.0,0.0,5.5,-3.0,0.0,0.0,0.0
2017,1,6,6,45,0.0,0.0,5.45,-3.0,0.0,0.0,0.0
2017,1,6,7,0,0.0,0.0,5.4,-3.0,0.0,0.0,0.0
2017,1,6,7,15,0.0,0.0,5.35,-3.0,0.0,0.0,0.0
2017,1,6,7,30,0.0,0.0,5.3,-3.0,0.0,0.0,0.0
2017,1,6,7,45,80.5,18.5,5.3,-3.0,26.0,66.25,0.0
2017,1,6,8,0,161.0,37.0,5.3,-3.0,52.0,153.89,120.03
2017,1,6,8,15,253.5,54.0,5.2,-2.5,93.5,228.72,196.4
2017,1,6,8,30,346.0,71.0,5.1,-2.0,135.0,311.83,273.98
2017,1,6,8,45,415.5,82.5,5.1,-2.0,180.5,380.67,338.0
2017,1,6,9,0,485.0,94.0,5.1,-2.0,226.0,453.92,404.16
2017,1,6,9,15,531.5,102.5,5.1,-1.5,270.5,511.1,453.87
2017,1,6,9,30,578.0,111.0,5.1,-1.0,315.0,572.63,505.67
2017,1,6,9,45,613.5,116.5,5.1,-1.0,356.5,621.39,546.39
2017,1,6,10,0,649.0,122.0,5.1,-1.0,398.0,669.37,585.69
2017,1,6,10,15,328.0,145.5,5.1,-0.5,285.0,450.04,394.72
2017,1,6,10,30,7.0,169.0,5.1,0.0,172.0,172.49,146.42
2017,1,6,10,45,3.5,142.5,5.1,0.0,144.0,140.2,118.26
2017,1,6,11,0,0.0,116.0,5.1,0.0,116.0,109.71,91.31
2017,1,6,11,15,0.0,140.0,5.1,0.0,140.0,133.66,112.08
2017,1,6,11,30,0.0,164.0,5.1,0.0,164.0,157.78,132.82
2017,1,6,11,45,0.0,151.5,5.15,0.0,151.5,144.6,121.26
2017,1,6,12,0,0.0,139.0,5.2,0.0,139.0,131.8,110.09
2017,1,6,12,15,4.0,170.5,5.25,0.0,173.0,166.4,140.14
2017,1,6,12,30,8.0,202.0,5.3,0.0,207.0,201.16,170.1
2017,1,6,12,45,414.5,165.0,5.35,0.0,415.0,518.28,449.94
2017,1,6,13,0,821.0,128.0,5.4,0.0,623.0,778.75,666.26
2017,1,6,13,15,817.0,127.0,5.5,0.0,613.0,754.79,646.48
2017,1,6,13,30,813.0,126.0,5.6,0.0,603.0,725.04,622.58
2017,1,6,13,45,815.0,121.0,5.75,0.0,586.5,690.59,594.58
2017,1,6,14,0,817.0,116.0,5.9,0.0,570.0,655.88,565.71
2017,1,6,14,15,804.5,113.5,6.0,0.0,544.0,613.51,529.5
2017,1,6,14,30,792.0,111.0,6.1,0.0,518.0,568.35,490.23
2017,1,6,14,45,781.5,106.0,6.25,0.0,486.0,520.59,447.99
2017,1,6,15,0,771.0,101.0,6.4,0.0,454.0,471.88,403.8
2017,1,6,15,15,746.0,97.0,6.45,0.0,414.5,417.35,353.47
2017,1,6,15,30,721.0,93.0,6.5,0.0,375.0,363.78,302.92
2017,1,6,15,45,700.0,85.0,6.55,0.0,333.0,308.84,250.25
2017,1,6,16,0,679.0,77.0,6.6,0.0,291.0,255.11,198.07
2017,1,6,16,15,628.0,70.5,6.45,0.0,244.0,198.1,144.54
2017,1,6,16,30,577.0,64.0,6.3,0.0,197.0,146.2,97.8
2017,1,6,16,45,514.0,53.0,6.15,0.0,151.0,94.42,56.14
2017,1,6,17,0,451.0,42.0,6.0,0.0,105.0,49.79,27.85
2017,1,6,17,15,314.5,29.5,5.85,-0.5,65.0,23.74,14.51
2017,1,6,17,30,178.0,17.0,5.7,-1.0,25.0,13.9,0.0
2017,1,6,17,45,89.0,8.5,5.55,-1.5,12.5,8.1,0.0
2017,1,6,18,0,0.0,0.0,5.4,-2.0,0.0,0.0,0.0
2017,1,6,18,15,0.0,0.0,5.35,-2.0,0.0,0.0,0.0
2017,1,6,18,30,0.0,0.0,5.3,-2.0,0.0,0.0,0.0
2017,1,6,18,45,0.0,0.0,5.25,-2.5,0.0,0.0,0.0
2017,1,6,19,0,0.0,0.0,5.2,-3.0,0.0,0.0,0.0
2017,1,6,19,15,0.0,0.0,5.1,-3.0,0.0,0.0,0.0
2017,1,6,19,30,0.0,0.0,5.0,-3.0,0.0,0.0,0.0
2017,1,6,19,45,0.0,0.0,4.9,-3.5,0.0,0.0,0.0
2017,1,6,20,0,0.0,0.0,4.8,-4.0,0.0,0.0,0.0
2017,1,6,20,15,0.0,0.0,4.7,-4.0,0.0,0.0,0.0
2017,1,6,20,30,0.0,0.0,4.6,-4.0,0.0,0.0,0.0
2017,1,6,20,45,0.0,0.0,4.6,-4.0,0.0,0.0,0.0
2017,1,6,21,0,0.0,0.0,4.6,-4.0,0.0,0.0,0.0
2017,1,6,21,15,0.0,0.0,4.45,-4.0,0.0,0.0,0.0
2017,1,6,21,30,0.0,0.0,4.3,-4.0,0.0,0.0,0.0
2017,1,6,21,45,0.0,0.0,4.2,-4.5,0.0,0.0,0.0
2017,1,6,22,0,0.0,0.0,4.1,-5.0,0.0,0.0,0.0
2017,1,6,22,15,0.0,0.0,4.0,-5.0,0.0,0.0,0.0
2017,1,6,22,30,0.0,0.0,3.9,-5.0,0.0,0.0,0.0
2017,1,6,22,45,0.0,0.0,3.85,-5.0,0.0,0.0,0.0
2017,1,6,23,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2017,1,6,23,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2017,1,6,23,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2017,1,6,23,45,0.0,0.0,3.55,-5.5,0.0,0.0,0.0
2017,1,7,0,0,0.0,0.0,3.5,-6.0,0.0,0.0,0.0
2017,1,7,0,15,0.0,0.0,3.4,-6.0,0.0,0.0,0.0
2017,1,7,0,30,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2017,1,7,0,45,0.0,0.0,3.25,-6.0,0.0,0.0,0.0
2017,1,7,1,0,0.0,0.0,3.2,-6.0,0.0,0.0,0.0
2017,1,7,1,15,0.0,0.0,3.2,-6.0,0.0,0.0,0.0
2017,1,7,1,30,0.0,0.0,3.2,-6.0,0.0,0.0,0.0
2017,1,7,1,45,0.0,0.0,3.25,-6.0,0.0,0.0,0.0
2017,1,7,2,0,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2017,1,7,2,15,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2017,1,7,2,30,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2017,1,7,2,45,0.0,0.0,3.35,-6.0,0.0,0.0,0.0
2017,1,7,3,0,0.0,0.0,3.4,-6.0,0.0,0.0,0.0
2017,1,7,3,15,0.0,0.0,3.45,-6.0,0.0,0.0,0.0
2017,1,7,3,30,0.0,0.0,3.5,-6.0,0.0,0.0,0.0
2017,1,7,3,45,0.0,0.0,3.55,-6.5,0.0,0.0,0.0
2017,1,7,4,0,0.0,0.0,3.6,-7.0,0.0,0.0,0.0
2017,1,7,4,15,0.0,0.0,3.55,-7.0,0.0,0.0,0.0
2017,1,7,4,30,0.0,0.0,3.5,-7.0,0.0,0.0,0.0
2017,1,7,4,45,0.0,0.0,3.5,-7.0,0.0,0.0,0.0
2017,1,7,5,0,0.0,0.0,3.5,-7.0,0.0,0.0,0.0
2017,1,7,5,15,0.0,0.0,3.4,-7.0,0.0,0.0,0.0
2017,1,7,5,30,0.0,0.0,3.3,-7.0,0.0,0.0,0.0
2017,1,7,5,45,0.0,0.0,3.25,-7.0,0.0,0.0,0.0
2017,1,7,6,0,0.0,0.0,3.2,-7.0,0.0,0.0,0.0
2017,1,7,6,15,0.0,0.0,3.15,-7.0,0.0,0.0,0.0
2017,1,7,6,30,0.0,0.0,3.1,-7.0,0.0,0.0,0.0
2017,1,7,6,45,0.0,0.0,3.05,-7.0,0.0,0.0,0.0
2017,1,7,7,0,0.0,0.0,3.0,-7.0,0.0,0.0,0.0
2017,1,7,7,15,0.0,0.0,3.2,-6.5,0.0,0.0,0.0
2017,1,7,7,30,0.0,0.0,3.4,-6.0,0.0,0.0,0.0
2017,1,7,7,45,266.0,12.5,3.6,-5.5,36.5,145.17,0.0
2017,1,7,8,0,532.0,25.0,3.8,-5.0,73.0,313.6,248.77
2017,1,7,8,15,629.5,32.0,3.75,-4.5,123.5,397.84,342.92
2017,1,7,8,30,727.0,39.0,3.7,-4.0,174.0,489.15,428.56
2017,1,7,8,45,781.0,43.5,3.7,-3.5,225.5,556.63,490.35
2017,1,7,9,0,835.0,48.0,3.7,-3.0,277.0,620.66,546.47
2017,1,7,9,15,869.5,51.5,3.6,-2.5,326.0,675.9,590.48
2017,1,7,9,30,904.0,55.0,3.5,-2.0,375.0,730.73,632.38
2017,1,7,9,45,928.0,57.0,3.4,-1.5,420.0,774.76,664.27
2017,1,7,10,0,952.0,59.0,3.3,-1.0,465.0,816.89,693.79
2017,1,7,10,15,968.0,60.5,3.15,-0.5,503.5,849.71,715.09
2017,1,7,10,30,984.0,62.0,3.0,0.0,542.0,879.6,733.73
2017,1,7,10,45,995.0,63.5,2.95,0.5,573.5,902.17,747.34
2017,1,7,11,0,1006.0,65.0,2.9,1.0,605.0,921.19,758.28
2017,1,7,11,15,1013.0,66.0,2.8,1.0,628.5,932.51,764.47
2017,1,7,11,30,1020.0,67.0,2.7,1.0,652.0,939.94,767.95
2017,1,7,11,45,1025.0,66.5,2.65,1.5,667.0,939.91,765.27
2017,1,7,12,0,1030.0,66.0,2.6,2.0,682.0,935.88,759.94
2017,1,7,12,15,1031.5,66.5,2.6,2.5,688.5,926.14,751.17
2017,1,7,12,30,1033.0,67.0,2.6,3.0,695.0,912.43,739.76
2017,1,7,12,45,1032.5,66.5,2.6,3.5,692.5,892.06,723.7
2017,1,7,13,0,1032.0,66.0,2.6,4.0,690.0,867.94,705.08
2017,1,7,13,15,1028.0,65.5,2.6,4.0,679.0,837.56,683.2
2017,1,7,13,30,1024.0,65.0,2.6,4.0,668.0,803.84,658.83
2017,1,7,13,45,1018.0,64.0,2.6,4.0,648.0,765.02,630.53
2017,1,7,14,0,1012.0,63.0,2.6,4.0,628.0,723.35,598.85
2017,1,7,14,15,1002.5,62.5,2.55,4.0,600.5,677.45,561.66
2017,1,7,14,30,993.0,62.0,2.5,4.0,573.0,629.38,521.9
2017,1,7,14,45,976.0,62.0,2.45,4.0,538.0,576.04,476.89
2017,1,7,15,0,959.0,62.0,2.4,4.0,503.0,521.7,429.81
2017,1,7,15,15,939.0,59.5,2.2,3.5,461.5,462.81,377.95
2017,1,7,15,30,919.0,57.0,2.0,3.0,420.0,403.9,324.53
2017,1,7,15,45,890.0,54.5,1.85,3.0,373.0,342.39,267.34
2017,1,7,16,0,861.0,52.0,1.7,3.0,326.0,282.42,210.66
2017,1,7,16,15,817.5,48.5,1.55,2.0,275.5,220.31,153.5
2017,1,7,16,30,774.0,45.0,1.4,1.0,225.0,160.79,100.44
2017,1,7,16,45,703.0,39.5,1.3,0.5,174.0,102.2,54.41
2017,1,7,17,0,632.0,34.0,1.2,0.0,123.0,51.52,24.66
2017,1,7,17,15,493.5,25.0,1.2,-0.5,77.5,21.28,12.68
2017,1,7,17,30,355.0,16.0,1.2,-1.0,32.0,14.05,0.0
2017,1,7,17,45,177.5,8.0,1.25,-1.5,16.0,7.63,0.0
2017,1,7,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2017,1,7,18,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2017,1,7,18,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2017,1,7,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2017,1,7,19,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,19,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2017,1,7,19,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,19,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2017,1,7,21,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,21,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2017,1,7,21,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,21,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,22,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,22,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,22,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,22,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,23,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,23,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,23,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,23,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,8,0,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,8,0,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2017,1,8,0,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,0,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,1,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,1,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2017,1,8,1,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,1,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,2,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,2,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,2,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,3,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,3,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,3,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,3,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,4,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,4,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,4,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,4,45,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2017,1,8,5,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,5,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,5,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,5,45,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2017,1,8,6,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,8,6,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2017,1,8,6,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,8,6,45,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2017,1,8,7,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2017,1,8,7,15,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2017,1,8,7,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2017,1,8,7,45,247.0,12.5,2.2,-2.5,34.5,136.57,0.0
2017,1,8,8,0,494.0,25.0,2.5,-2.0,69.0,294.78,230.65
2017,1,8,8,15,591.0,32.0,2.7,-1.5,117.5,377.09,320.79
2017,1,8,8,30,688.0,39.0,2.9,-1.0,166.0,466.53,403.76
2017,1,8,8,45,743.5,43.0,3.15,-0.5,216.0,532.82,464.23
2017,1,8,9,0,799.0,47.0,3.4,0.0,266.0,595.75,519.58
2017,1,8,9,15,833.0,50.5,3.5,0.5,313.5,649.56,562.8
2017,1,8,9,30,867.0,54.0,3.6,1.0,361.0,703.04,604.31
2017,1,8,9,45,890.0,56.0,3.7,2.0,404.5,745.46,634.76
2017,1,8,10,0,913.0,58.0,3.8,3.0,448.0,786.04,663.05
2017,1,8,10,15,928.5,59.5,3.85,3.5,485.0,817.82,684.93
2017,1,8,10,30,944.0,61.0,3.9,4.0,522.0,846.79,704.46
2017,1,8,10,45,954.0,63.0,3.95,4.5,552.5,868.79,718.58
2017,1,8,11,0,964.0,65.0,4.0,5.0,583.0,887.35,730.14
2017,1,8,11,15,970.5,65.5,4.1,5.5,606.0,897.54,735.98
2017,1,8,11,30,977.0,66.0,4.2,6.0,629.0,904.01,739.32
2017,1,8,11,45,978.5,68.0,4.3,6.5,643.5,904.31,738.24
2017,1,8,12,0,980.0,70.0,4.4,7.0,658.0,900.76,734.49
2017,1,8,12,15,981.0,70.5,4.45,7.0,664.0,891.18,727.39
2017,1,8,12,30,982.0,71.0,4.5,7.0,670.0,877.83,717.65
2017,1,8,12,45,979.0,71.5,4.6,7.5,667.0,857.61,701.92
2017,1,8,13,0,976.0,72.0,4.7,8.0,664.0,833.89,683.67
2017,1,8,13,15,971.5,71.5,4.75,8.0,653.0,804.56,662.12
2017,1,8,13,30,967.0,71.0,4.8,8.0,642.0,772.1,638.15
2017,1,8,13,45,958.0,71.0,4.9,8.0,622.5,734.16,610.05
2017,1,8,14,0,949.0,71.0,5.0,8.0,603.0,693.72,578.45
2017,1,8,14,15,939.0,69.5,5.0,8.0,576.0,648.78,541.4
2017,1,8,14,30,929.0,68.0,5.0,8.0,549.0,601.91,501.96
2017,1,8,14,45,909.0,68.5,5.0,8.0,514.5,550.25,457.64
2017,1,8,15,0,889.0,69.0,5.0,8.0,480.0,498.01,411.73
2017,1,8,15,15,868.0,66.5,4.7,7.5,440.0,441.99,361.74
2017,1,8,15,30,847.0,64.0,4.4,7.0,400.0,386.01,310.54
2017,1,8,15,45,814.0,61.5,4.1,7.0,354.5,326.48,255.07
2017,1,8,16,0,781.0,59.0,3.8,7.0,309.0,269.12,201.02
2017,1,8,16,15,735.0,54.5,3.35,6.0,260.5,209.55,146.6
2017,1,8,16,30,689.0,50.0,2.9,5.0,212.0,154.35,97.77
2017,1,8,16,45,610.5,44.0,2.45,4.0,163.0,99.3,55.03
2017,1,8,17,0,532.0,38.0,2.0,3.0,114.0,51.02,25.68
2017,1,8,17,15,395.0,28.0,1.95,2.5,72.0,22.11,13.35
2017,1,8,17,30,258.0,18.0,1.9,2.0,30.0,14.68,0.0
2017,1,8,17,45,129.0,9.0,1.9,2.0,15.0,8.58,0.0
2017,1,8,18,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,8,18,15,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2017,1,8,18,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,18,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,19,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,19,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,19,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,1,8,20,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,1,8,20,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2017,1,8,20,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,1,8,20,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2017,1,8,21,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,21,15,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,21,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,21,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,1,8,22,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,8,22,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,1,8,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,22,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,23,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,23,15,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2017,1,8,23,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,8,23,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,9,0,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,9,0,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,9,0,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,9,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,1,9,1,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,9,1,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,9,1,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,9,1,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,1,9,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,2,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,3,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,9,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,9,3,45,0.0,0.0,2.15,0.5,0.0,0.0,0.0
2017,1,9,4,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,1,9,4,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2017,1,9,4,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,1,9,4,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,1,9,5,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,9,5,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2017,1,9,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,9,5,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,9,6,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,9,6,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,9,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,9,6,45,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2017,1,9,7,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,9,7,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,1,9,7,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,9,7,45,128.0,17.0,3.0,2.5,28.5,90.61,0.0
2017,1,9,8,0,256.0,34.0,3.4,3.0,57.0,195.44,150.0
2017,1,9,8,15,363.5,45.5,3.45,3.5,100.5,275.69,231.59
2017,1,9,8,30,471.0,57.0,3.5,4.0,144.0,367.05,314.37
2017,1,9,8,45,539.5,64.0,3.6,5.0,191.0,436.98,376.07
2017,1,9,9,0,608.0,71.0,3.7,6.0,238.0,510.21,438.09
2017,1,9,9,15,651.0,76.5,3.95,7.0,283.5,566.87,484.46
2017,1,9,9,30,694.0,82.0,4.2,8.0,329.0,624.06,529.64
2017,1,9,9,45,732.0,83.5,4.5,9.0,372.0,672.57,566.19
2017,1,9,10,0,770.0,85.0,4.8,10.0,415.0,716.27,598.26
2017,1,9,10,15,540.5,145.0,5.1,11.0,386.0,618.76,517.47
2017,1,9,10,30,311.0,205.0,5.4,12.0,357.0,497.98,414.28
2017,1,9,10,45,308.0,221.0,5.7,13.0,379.5,516.09,427.04
2017,1,9,11,0,305.0,237.0,6.0,14.0,402.0,532.71,438.05
2017,1,9,11,15,157.0,217.0,6.15,14.5,302.5,370.82,304.43
2017,1,9,11,30,9.0,197.0,6.3,15.0,203.0,199.63,160.18
2017,1,9,11,45,102.0,241.0,6.5,16.0,302.5,335.7,272.82
2017,1,9,12,0,195.0,285.0,6.7,17.0,402.0,472.68,382.12
2017,1,9,12,15,195.0,288.0,6.7,17.0,406.0,471.41,380.47
2017,1,9,12,30,195.0,291.0,6.7,17.0,410.0,469.43,378.63
2017,1,9,12,45,549.5,188.5,6.75,17.5,523.0,652.95,529.69
2017,1,9,13,0,904.0,86.0,6.8,18.0,636.0,796.33,640.78
2017,1,9,13,15,583.0,179.0,6.7,18.0,532.0,636.77,514.94
2017,1,9,13,30,262.0,272.0,6.6,18.0,428.0,477.43,383.95
2017,1,9,13,45,574.0,176.5,6.55,18.5,504.0,587.39,475.28
2017,1,9,14,0,886.0,81.0,6.5,19.0,580.0,665.89,538.54
2017,1,9,14,15,876.0,79.5,6.35,18.5,554.5,623.28,504.39
2017,1,9,14,30,866.0,78.0,6.2,18.0,529.0,578.89,468.5
2017,1,9,14,45,853.0,75.5,6.1,18.0,496.5,531.6,428.67
2017,1,9,15,0,840.0,73.0,6.0,18.0,464.0,481.57,385.79
2017,1,9,15,15,819.5,70.5,5.7,17.5,425.5,427.62,339.19
2017,1,9,15,30,799.0,68.0,5.4,17.0,387.0,373.96,291.7
2017,1,9,15,45,771.0,64.0,5.15,17.0,344.0,316.95,240.21
2017,1,9,16,0,743.0,60.0,4.9,17.0,301.0,261.68,189.67
2017,1,9,16,15,698.0,55.5,4.5,16.0,254.0,204.33,138.9
2017,1,9,16,30,653.0,51.0,4.1,15.0,207.0,151.26,93.38
2017,1,9,16,45,582.5,44.5,3.75,14.5,160.0,98.39,53.11
2017,1,9,17,0,512.0,38.0,3.4,14.0,113.0,51.39,24.78
2017,1,9,17,15,256.0,34.0,3.4,13.5,71.5,26.55,16.44
2017,1,9,17,30,0.0,30.0,3.4,13.0,30.0,25.35,0.0
2017,1,9,17,45,0.0,15.0,3.4,13.0,15.0,14.3,0.0
2017,1,9,18,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,9,18,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,1,9,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,9,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,9,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,9,19,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,9,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,9,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,1,9,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,9,20,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2017,1,9,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,9,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,9,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,9,21,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,1,9,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,9,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,9,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,9,22,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,9,22,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,9,22,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,9,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,1,9,23,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,1,9,23,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,1,9,23,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,1,10,0,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,0,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,0,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,0,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,1,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,1,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,1,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,1,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,2,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,2,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,2,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,2,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,3,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,3,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,1,10,3,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,1,10,3,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,1,10,4,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,1,10,4,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,10,4,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,4,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,1,10,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,5,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,10,5,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,10,5,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,10,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,10,6,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,10,6,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,6,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,7,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,7,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,1,10,7,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,10,7,45,87.5,15.5,4.55,11.5,23.5,70.15,0.0
2017,1,10,8,0,175.0,31.0,4.7,12.0,47.0,150.8,111.32
2017,1,10,8,15,224.0,48.0,4.85,12.5,81.5,204.16,165.76
2017,1,10,8,30,273.0,65.0,5.0,13.0,116.0,261.49,217.52
2017,1,10,8,45,302.0,81.5,5.2,14.0,152.5,309.17,259.22
2017,1,10,9,0,331.0,98.0,5.4,15.0,189.0,358.16,300.53
2017,1,10,9,15,349.5,113.5,5.7,15.5,224.5,399.62,334.95
2017,1,10,9,30,368.0,129.0,6.0,16.0,260.0,441.02,368.43
2017,1,10,9,45,416.5,137.5,6.3,17.0,302.5,496.23,412.2
2017,1,10,10,0,465.0,146.0,6.6,18.0,345.0,552.44,455.78
2017,1,10,10,15,494.5,153.5,6.55,18.5,381.5,592.78,486.05
2017,1,10,10,30,524.0,161.0,6.5,19.0,418.0,632.28,515.18
2017,1,10,10,45,703.5,118.0,6.5,19.5,485.5,741.79,599.09
2017,1,10,11,0,883.0,75.0,6.5,20.0,553.0,834.44,666.19
2017,1,10,11,15,891.0,76.5,6.25,20.0,575.5,846.77,672.89
2017,1,10,11,30,899.0,78.0,6.0,20.0,598.0,855.67,677.42
2017,1,10,11,45,651.5,163.5,5.8,20.5,545.5,753.05,598.58
2017,1,10,12,0,404.0,249.0,5.6,21.0,493.0,618.18,489.72
2017,1,10,12,15,480.5,226.5,5.35,21.0,519.5,661.23,523.15
2017,1,10,12,30,557.0,204.0,5.1,21.0,546.0,689.31,544.48
2017,1,10,12,45,718.0,149.0,4.85,21.5,588.5,749.78,589.63
2017,1,10,13,0,879.0,94.0,4.6,22.0,631.0,787.77,614.65
2017,1,10,13,15,875.5,93.0,4.35,22.0,621.0,765.45,597.24
2017,1,10,13,30,872.0,92.0,4.1,22.0,611.0,735.26,574.98
2017,1,10,13,45,866.0,90.5,3.85,22.5,593.5,700.07,547.89
2017,1,10,14,0,860.0,89.0,3.6,23.0,576.0,662.49,517.64
2017,1,10,14,15,849.0,87.5,3.4,22.5,550.0,619.64,485.18
2017,1,10,14,30,838.0,86.0,3.2,22.0,524.0,575.18,450.8
2017,1,10,14,45,835.0,80.0,3.05,22.0,494.0,528.86,413.54
2017,1,10,15,0,832.0,74.0,2.9,22.0,464.0,480.75,373.93
2017,1,10,15,15,811.0,71.5,2.6,21.5,425.5,426.91,329.24
2017,1,10,15,30,790.0,69.0,2.3,21.0,387.0,373.44,283.65
2017,1,10,15,45,761.0,65.5,2.05,21.0,344.0,317.0,234.44
2017,1,10,16,0,732.0,62.0,1.8,21.0,301.0,262.4,186.13
2017,1,10,16,15,687.0,57.0,1.7,20.0,254.0,205.03,137.02
2017,1,10,16,30,642.0,52.0,1.6,19.0,207.0,151.98,92.68
2017,1,10,16,45,570.5,45.5,1.55,18.0,160.5,97.66,52.01
2017,1,10,17,0,499.0,39.0,1.5,17.0,114.0,52.91,25.56
2017,1,10,17,15,249.5,35.0,1.55,16.5,72.5,27.3,16.99
2017,1,10,17,30,0.0,31.0,1.6,16.0,31.0,26.19,0.0
2017,1,10,17,45,0.0,15.5,1.65,15.5,15.5,14.77,0.0
2017,1,10,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,10,18,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,10,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,10,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,1,10,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,10,19,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,1,10,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,10,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,10,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,10,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,10,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,10,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,10,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,10,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,1,10,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,10,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,1,10,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,1,10,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,1,10,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,10,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,1,10,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,10,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,1,10,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,10,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,1,11,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,11,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,1,11,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,1,11,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,11,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,1,11,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,1,11,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,11,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,1,11,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,11,2,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,11,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,11,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,11,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,11,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,1,11,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,11,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,11,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,11,4,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2017,1,11,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,11,4,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,11,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,11,5,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,1,11,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,11,5,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,11,6,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,11,6,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,1,11,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,11,6,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,1,11,7,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,11,7,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2017,1,11,7,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,1,11,7,45,131.0,16.0,4.5,13.5,28.0,90.19,0.0
2017,1,11,8,0,262.0,32.0,4.7,14.0,56.0,194.41,143.82
2017,1,11,8,15,368.0,43.0,5.1,14.5,99.5,275.62,223.45
2017,1,11,8,30,474.0,54.0,5.5,15.0,143.0,365.65,303.07
2017,1,11,8,45,538.0,61.5,5.95,16.0,189.0,433.33,361.86
2017,1,11,9,0,602.0,69.0,6.4,17.0,235.0,504.22,421.26
2017,1,11,9,15,644.5,74.5,6.7,17.5,280.5,560.45,467.56
2017,1,11,9,30,687.0,80.0,7.0,18.0,326.0,617.25,512.58
2017,1,11,9,45,718.5,83.5,7.3,18.5,367.5,663.39,547.53
2017,1,11,10,0,750.0,87.0,7.6,19.0,409.0,708.56,581.15
2017,1,11,10,15,770.5,90.0,7.65,19.5,445.5,739.05,602.34
2017,1,11,10,30,791.0,93.0,7.7,20.0,482.0,771.53,624.87
2017,1,11,10,45,807.5,94.5,7.75,20.5,512.0,796.45,641.44
2017,1,11,11,0,824.0,96.0,7.8,21.0,542.0,818.52,655.83
2017,1,11,11,15,588.5,172.0,7.8,21.5,497.5,709.3,569.81
2017,1,11,11,30,353.0,248.0,7.8,22.0,453.0,583.38,465.87
