Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2017,2,1,7,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,1,7,45,205.5,19.0,4.15,11.0,43.5,137.58,76.35
2017,2,1,8,0,411.0,38.0,4.3,12.0,87.0,278.75,223.1
2017,2,1,8,15,504.5,47.0,4.3,12.5,137.0,360.65,298.17
2017,2,1,8,30,598.0,56.0,4.3,13.0,187.0,449.96,375.9
2017,2,1,8,45,659.5,61.5,4.3,14.0,239.5,521.08,435.22
2017,2,1,9,0,721.0,67.0,4.3,15.0,292.0,590.83,490.88
2017,2,1,9,15,757.5,71.5,4.4,15.5,342.5,648.7,534.83
2017,2,1,9,30,794.0,76.0,4.5,16.0,393.0,706.41,577.18
2017,2,1,9,45,822.5,78.5,4.65,17.0,439.0,754.92,610.61
2017,2,1,10,0,851.0,81.0,4.8,18.0,485.0,801.94,642.25
2017,2,1,10,15,869.0,83.5,4.85,18.5,525.5,838.41,666.26
2017,2,1,10,30,887.0,86.0,4.9,19.0,566.0,872.25,688.14
2017,2,1,10,45,901.5,87.0,4.95,20.0,599.5,891.02,697.63
2017,2,1,11,0,916.0,88.0,5.0,21.0,633.0,913.87,710.12
2017,2,1,11,15,924.5,89.5,5.0,21.0,659.0,928.64,719.32
2017,2,1,11,30,933.0,91.0,5.0,21.0,685.0,939.77,726.12
2017,2,1,11,45,941.0,90.5,5.0,21.5,703.0,944.38,727.06
2017,2,1,12,0,949.0,90.0,5.0,22.0,721.0,945.18,725.54
2017,2,1,12,15,951.5,90.5,4.95,22.5,730.0,938.43,718.59
2017,2,1,12,30,954.0,91.0,4.9,23.0,739.0,927.84,709.2
2017,2,1,12,45,954.0,91.0,4.9,23.5,739.0,910.78,695.86
2017,2,1,13,0,954.0,91.0,4.9,24.0,739.0,890.06,680.16
2017,2,1,13,15,951.5,90.5,4.8,24.0,730.0,863.22,661.02
2017,2,1,13,30,949.0,90.0,4.7,24.0,721.0,833.04,639.63
2017,2,1,13,45,943.0,89.5,4.6,24.0,703.5,797.08,614.19
2017,2,1,14,0,937.0,89.0,4.5,24.0,686.0,758.32,586.74
2017,2,1,14,15,928.0,87.5,4.3,24.0,660.0,713.91,554.08
2017,2,1,14,30,919.0,86.0,4.1,24.0,634.0,667.35,518.29
2017,2,1,14,45,908.0,84.0,3.9,24.0,600.5,617.21,479.13
2017,2,1,15,0,897.0,82.0,3.7,24.0,567.0,565.59,437.98
2017,2,1,15,15,879.5,79.5,3.3,23.5,527.0,509.37,392.68
2017,2,1,15,30,862.0,77.0,2.9,23.0,487.0,452.12,345.37
2017,2,1,15,45,836.5,74.0,2.5,22.5,441.0,391.42,294.2
2017,2,1,16,0,811.0,71.0,2.1,22.0,395.0,331.97,242.83
2017,2,1,16,15,775.5,67.0,1.95,21.0,345.0,270.48,190.07
2017,2,1,16,30,740.0,63.0,1.8,20.0,295.0,212.07,139.73
2017,2,1,16,45,686.0,57.0,1.7,19.0,242.5,152.49,91.06
2017,2,1,17,0,632.0,51.0,1.6,18.0,190.0,96.52,50.26
2017,2,1,17,15,542.0,43.0,1.6,17.5,139.5,46.2,24.13
2017,2,1,17,30,452.0,35.0,1.6,17.0,89.0,27.5,17.79
2017,2,1,17,45,226.0,17.5,1.65,16.5,44.5,13.4,2.94
2017,2,1,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,1,18,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,2,1,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,2,2,7,15,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2017,2,2,7,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,2,2,7,45,185.0,20.0,5.2,6.5,42.5,130.55,78.06
2017,2,2,8,0,370.0,40.0,5.5,7.0,85.0,260.6,213.47
2017,2,2,8,15,463.0,50.0,5.5,7.5,134.0,341.82,289.33
2017,2,2,8,30,556.0,60.0,5.5,8.0,183.0,430.46,368.59
2017,2,2,8,45,613.0,67.5,5.5,8.5,234.5,499.71,428.98
2017,2,2,9,0,670.0,75.0,5.5,9.0,286.0,571.72,489.32
2017,2,2,9,15,708.5,80.0,5.4,9.5,335.5,629.54,535.21
2017,2,2,9,30,747.0,85.0,5.3,10.0,385.0,687.61,578.9
2017,2,2,9,45,373.5,105.0,5.25,10.5,255.0,433.98,368.79
2017,2,2,10,0,0.0,125.0,5.2,11.0,125.0,120.03,96.54
2017,2,2,10,15,0.0,136.0,5.15,11.5,136.0,130.68,105.3
2017,2,2,10,30,0.0,147.0,5.1,12.0,147.0,141.35,113.73
2017,2,2,10,45,0.0,157.5,5.05,12.5,157.5,151.52,121.67
2017,2,2,11,0,0.0,168.0,5.0,13.0,168.0,161.68,129.57
2017,2,2,11,15,0.5,171.0,4.9,13.0,171.5,164.62,131.76
2017,2,2,11,30,1.0,174.0,4.8,13.0,175.0,167.62,134.04
2017,2,2,11,45,10.0,211.5,4.75,13.5,218.5,213.33,171.23
2017,2,2,12,0,19.0,249.0,4.7,14.0,262.0,259.2,207.92
2017,2,2,12,15,28.0,268.0,4.6,14.0,287.0,297.56,238.57
2017,2,2,12,30,37.0,287.0,4.5,14.0,312.0,323.96,259.52
2017,2,2,12,45,36.0,285.5,4.4,14.5,310.5,319.15,254.97
2017,2,2,13,0,35.0,284.0,4.3,15.0,309.0,314.34,250.58
2017,2,2,13,15,44.5,290.5,4.2,15.0,321.5,326.35,260.3
2017,2,2,13,30,54.0,297.0,4.1,15.0,334.0,337.6,269.35
2017,2,2,13,45,44.0,280.5,4.05,15.0,310.5,309.72,247.2
2017,2,2,14,0,34.0,264.0,4.0,15.0,287.0,282.76,225.81
2017,2,2,14,15,23.5,238.0,3.95,15.0,253.5,241.42,192.87
2017,2,2,14,30,13.0,212.0,3.9,15.0,220.0,208.16,166.21
2017,2,2,14,45,11.5,200.5,3.85,15.0,207.5,195.21,156.01
2017,2,2,15,0,10.0,189.0,3.8,15.0,195.0,182.46,145.91
2017,2,2,15,15,12.0,182.0,3.7,14.5,188.5,175.81,141.06
2017,2,2,15,30,14.0,175.0,3.6,14.0,182.0,168.91,135.91
2017,2,2,15,45,360.5,136.5,3.55,14.0,282.5,269.53,214.53
2017,2,2,16,0,707.0,98.0,3.5,14.0,383.0,324.44,248.5
2017,2,2,16,15,667.0,91.5,3.15,13.5,334.0,264.64,195.21
2017,2,2,16,30,627.0,85.0,2.8,13.0,285.0,208.67,145.75
2017,2,2,16,45,569.5,76.5,2.5,12.5,234.0,152.42,98.7
2017,2,2,17,0,512.0,68.0,2.2,12.0,183.0,102.8,61.51
2017,2,2,17,15,421.5,56.0,2.15,11.0,134.0,56.01,34.78
2017,2,2,17,30,331.0,44.0,2.1,10.0,85.0,35.9,25.78
2017,2,2,17,45,194.0,27.0,2.05,9.5,48.0,21.28,9.25
2017,2,2,18,0,57.0,10.0,2.0,9.0,11.0,9.53,0.0
2017,2,2,18,15,28.5,5.0,2.05,8.5,5.5,0.0,0.0
2017,2,2,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,3,7,15,4.0,3.5,3.6,3.5,3.5,0.0,0.0
2017,2,3,7,30,8.0,7.0,3.7,4.0,7.0,9.91,0.0
2017,2,3,7,45,76.5,31.0,3.85,4.5,40.0,88.62,54.37
2017,2,3,8,0,145.0,55.0,4.0,5.0,73.0,160.66,131.0
2017,2,3,8,15,220.5,76.5,4.1,5.5,118.5,233.01,197.15
2017,2,3,8,30,296.0,98.0,4.2,6.0,164.0,311.99,267.56
2017,2,3,8,45,355.0,113.5,4.35,6.5,212.5,387.12,332.83
2017,2,3,9,0,414.0,129.0,4.5,7.0,261.0,458.74,393.49
2017,2,3,9,15,457.5,140.5,4.5,7.5,308.0,517.73,441.68
2017,2,3,9,30,501.0,152.0,4.5,8.0,355.0,578.22,489.7
2017,2,3,9,45,538.5,159.0,4.55,8.5,399.0,629.69,529.53
2017,2,3,10,0,576.0,166.0,4.6,9.0,443.0,681.26,568.61
2017,2,3,10,15,297.5,189.5,4.55,9.0,333.0,473.91,397.15
2017,2,3,10,30,19.0,213.0,4.5,9.0,223.0,228.06,187.46
2017,2,3,10,45,20.5,225.5,4.5,9.5,237.0,241.45,198.25
2017,2,3,11,0,22.0,238.0,4.5,10.0,251.0,254.87,208.51
2017,2,3,11,15,24.5,246.5,4.45,10.0,262.0,264.85,216.34
2017,2,3,11,30,27.0,255.0,4.4,10.0,273.0,274.84,224.2
2017,2,3,11,45,25.5,261.5,4.4,10.5,279.0,279.12,226.88
2017,2,3,12,0,24.0,268.0,4.4,11.0,285.0,283.35,229.58
2017,2,3,12,15,18.0,250.0,4.35,11.0,263.0,258.25,208.92
2017,2,3,12,30,12.0,232.0,4.3,11.0,241.0,233.76,188.8
2017,2,3,12,45,6.0,169.0,4.25,11.0,173.5,165.26,132.67
2017,2,3,13,0,0.0,106.0,4.2,11.0,106.0,99.11,77.76
2017,2,3,13,15,10.5,180.5,4.15,11.0,188.0,179.41,144.69
2017,2,3,13,30,21.0,255.0,4.1,11.0,270.0,260.41,210.83
2017,2,3,13,45,10.5,174.0,4.1,11.5,181.5,172.01,138.24
2017,2,3,14,0,0.0,93.0,4.1,12.0,93.0,86.72,67.36
2017,2,3,14,15,0.0,127.5,4.05,11.5,127.5,119.35,94.9
2017,2,3,14,30,0.0,162.0,4.0,11.0,162.0,152.05,122.4
2017,2,3,14,45,1.5,168.0,3.95,11.0,168.5,158.4,127.87
2017,2,3,15,0,3.0,174.0,3.9,11.0,175.0,164.49,133.2
2017,2,3,15,15,1.5,158.0,3.8,11.0,158.5,148.19,119.9
2017,2,3,15,30,0.0,142.0,3.7,11.0,142.0,132.16,106.8
2017,2,3,15,45,0.0,122.0,3.65,11.0,122.0,113.31,91.23
2017,2,3,16,0,0.0,102.0,3.6,11.0,102.0,94.62,75.65
2017,2,3,16,15,209.5,114.5,3.4,10.5,182.0,162.28,126.92
2017,2,3,16,30,419.0,127.0,3.2,10.0,262.0,202.45,150.83
2017,2,3,16,45,368.5,111.0,3.0,10.0,214.5,152.35,108.68
2017,2,3,17,0,318.0,95.0,2.8,10.0,167.0,108.19,74.4
2017,2,3,17,15,242.0,75.0,2.65,9.5,121.5,67.06,47.38
2017,2,3,17,30,166.0,55.0,2.5,9.0,76.0,43.77,32.86
2017,2,3,17,45,90.5,31.5,2.35,9.0,42.0,25.73,13.23
2017,2,3,18,0,15.0,8.0,2.2,9.0,8.0,7.63,0.0
2017,2,3,18,15,7.5,4.0,2.2,8.5,4.0,0.0,0.0
2017,2,3,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,7,15,0.0,0.5,1.15,6.5,0.5,0.0,0.0
2017,2,4,7,30,0.0,1.0,1.2,7.0,1.0,0.95,0.0
2017,2,4,7,45,0.0,7.5,1.3,7.5,7.5,6.94,0.0
2017,2,4,8,0,0.0,14.0,1.4,8.0,14.0,12.97,5.35
2017,2,4,8,15,0.0,22.0,1.3,8.0,22.0,20.4,12.07
2017,2,4,8,30,0.0,30.0,1.2,8.0,30.0,27.83,18.76
2017,2,4,8,45,0.0,38.5,1.2,8.5,38.5,35.74,25.72
2017,2,4,9,0,0.0,47.0,1.2,9.0,47.0,43.66,32.56
2017,2,4,9,15,5.5,97.5,1.15,9.0,99.5,97.94,79.47
2017,2,4,9,30,11.0,148.0,1.1,9.0,152.0,156.61,128.91
2017,2,4,9,45,13.0,165.0,1.1,9.0,170.5,175.14,143.86
2017,2,4,10,0,15.0,182.0,1.1,9.0,189.0,193.78,158.85
2017,2,4,10,15,7.5,105.0,1.15,9.0,108.5,105.17,84.5
2017,2,4,10,30,0.0,28.0,1.2,9.0,28.0,26.02,16.81
2017,2,4,10,45,0.0,29.5,1.25,9.5,29.5,27.42,17.97
2017,2,4,11,0,0.0,31.0,1.3,10.0,31.0,28.83,19.08
2017,2,4,11,15,0.0,71.0,1.4,10.0,71.0,66.14,50.73
2017,2,4,11,30,0.0,111.0,1.5,10.0,111.0,104.11,82.44
2017,2,4,11,45,0.0,114.0,1.6,10.5,114.0,106.96,84.5
2017,2,4,12,0,0.0,117.0,1.7,11.0,117.0,109.82,86.64
2017,2,4,12,15,0.0,117.0,1.85,11.0,117.0,109.76,86.55
2017,2,4,12,30,0.0,117.0,2.0,11.0,117.0,109.72,86.49
2017,2,4,12,45,0.0,117.0,2.2,11.5,117.0,109.67,86.29
2017,2,4,13,0,0.0,117.0,2.4,12.0,117.0,109.63,86.11
2017,2,4,13,15,0.0,132.5,2.55,12.0,132.5,124.44,98.38
2017,2,4,13,30,0.0,148.0,2.7,12.0,148.0,139.25,110.62
2017,2,4,13,45,0.0,141.5,2.85,12.5,141.5,132.89,105.27
2017,2,4,14,0,0.0,135.0,3.0,13.0,135.0,126.57,100.02
2017,2,4,14,15,0.0,102.0,3.1,13.0,102.0,95.19,74.23
2017,2,4,14,30,0.0,69.0,3.2,13.0,69.0,64.26,48.56
2017,2,4,14,45,0.0,59.0,3.3,13.0,59.0,54.91,40.83
2017,2,4,15,0,0.0,49.0,3.4,13.0,49.0,45.58,33.05
2017,2,4,15,15,0.0,66.5,3.4,13.0,66.5,61.89,46.94
2017,2,4,15,30,0.0,84.0,3.4,13.0,84.0,78.23,60.87
2017,2,4,15,45,0.0,49.5,3.45,13.0,49.5,46.01,33.7
2017,2,4,16,0,0.0,15.0,3.5,13.0,15.0,13.91,6.31
2017,2,4,16,15,0.0,13.0,3.35,12.5,13.0,12.05,4.76
2017,2,4,16,30,0.0,11.0,3.2,12.0,11.0,10.19,3.19
2017,2,4,16,45,0.0,9.0,3.05,12.0,9.0,8.33,1.57
2017,2,4,17,0,0.0,7.0,2.9,12.0,7.0,6.48,0.0
2017,2,4,17,15,0.0,5.0,2.7,11.5,5.0,4.63,0.0
2017,2,4,17,30,0.0,3.0,2.5,11.0,3.0,2.77,0.0
2017,2,4,17,45,0.0,1.5,2.3,10.5,1.5,1.39,0.0
2017,2,4,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,4,18,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,5,7,15,31.0,5.5,2.2,11.5,6.5,0.0,0.0
2017,2,5,7,30,62.0,11.0,2.4,12.0,13.0,35.71,0.0
2017,2,5,7,45,191.0,27.5,2.65,12.5,49.5,144.51,95.81
2017,2,5,8,0,320.0,44.0,2.9,13.0,86.0,240.91,193.24
2017,2,5,8,15,406.5,55.5,2.9,13.5,133.5,318.39,262.37
2017,2,5,8,30,493.0,67.0,2.9,14.0,181.0,403.03,334.85
2017,2,5,8,45,547.0,75.5,2.95,14.5,230.0,469.51,390.16
2017,2,5,9,0,601.0,84.0,3.0,15.0,279.0,538.61,445.42
2017,2,5,9,15,640.0,90.0,3.05,15.5,327.0,596.0,489.58
2017,2,5,9,30,679.0,96.0,3.1,16.0,375.0,653.83,531.81
2017,2,5,9,45,706.5,101.0,3.2,16.5,419.5,701.38,565.22
2017,2,5,10,0,734.0,106.0,3.3,17.0,464.0,747.82,597.22
2017,2,5,10,15,754.0,109.0,3.5,17.5,503.0,784.04,621.73
2017,2,5,10,30,774.0,112.0,3.7,18.0,542.0,818.1,644.51
2017,2,5,10,45,409.5,186.0,3.95,19.0,414.5,589.78,469.53
2017,2,5,11,0,45.0,260.0,4.2,20.0,287.0,313.4,246.22
2017,2,5,11,15,45.5,270.5,4.35,20.5,299.0,323.73,254.21
2017,2,5,11,30,46.0,281.0,4.5,21.0,311.0,333.92,261.33
2017,2,5,11,45,46.5,288.5,4.7,21.5,319.5,340.54,265.76
2017,2,5,12,0,47.0,296.0,4.9,22.0,328.0,347.0,270.1
2017,2,5,12,15,80.5,316.5,4.95,22.0,372.0,396.76,309.08
2017,2,5,12,30,114.0,337.0,5.0,22.0,416.0,445.25,346.58
2017,2,5,12,45,73.0,311.0,5.1,22.5,361.5,377.77,293.46
2017,2,5,13,0,32.0,285.0,5.2,23.0,307.0,312.56,241.92
2017,2,5,13,15,27.0,273.0,5.15,23.0,291.5,284.41,220.25
2017,2,5,13,30,22.0,261.0,5.1,23.0,276.0,267.05,206.79
2017,2,5,13,45,23.5,258.0,5.1,23.0,274.0,263.86,204.52
2017,2,5,14,0,25.0,255.0,5.1,23.0,272.0,260.52,202.14
2017,2,5,14,15,13.5,215.0,5.0,23.0,224.0,212.29,164.39
2017,2,5,14,30,2.0,175.0,4.9,23.0,176.0,165.66,127.65
2017,2,5,14,45,3.0,176.5,4.85,23.0,178.0,167.3,129.25
2017,2,5,15,0,4.0,178.0,4.8,23.0,180.0,168.76,130.68
2017,2,5,15,15,386.0,136.5,4.6,22.5,326.0,327.41,258.07
2017,2,5,15,30,768.0,95.0,4.4,22.0,472.0,435.56,337.97
2017,2,5,15,45,384.0,92.0,4.2,22.0,280.5,238.17,183.09
2017,2,5,16,0,0.0,89.0,4.0,22.0,89.0,82.71,62.58
2017,2,5,16,15,0.0,78.0,3.55,21.5,78.0,72.48,54.56
2017,2,5,16,30,0.0,67.0,3.1,21.0,67.0,62.29,46.34
2017,2,5,16,45,260.0,66.0,2.65,20.5,126.5,97.67,64.45
2017,2,5,17,0,520.0,65.0,2.2,20.0,186.0,102.85,59.01
2017,2,5,17,15,434.5,54.5,2.15,19.5,138.0,56.5,32.76
2017,2,5,17,30,349.0,44.0,2.1,19.0,90.0,35.2,24.4
2017,2,5,17,45,211.0,28.5,2.05,18.5,52.5,22.35,11.24
2017,2,5,18,0,73.0,13.0,2.0,18.0,15.0,12.39,0.0
2017,2,5,18,15,36.5,6.5,2.1,18.0,7.5,0.0,0.0
2017,2,5,18,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,6,7,15,27.5,6.0,3.05,16.5,7.0,0.0,0.0
2017,2,6,7,30,55.0,12.0,3.3,17.0,14.0,33.88,0.0
2017,2,6,7,45,186.5,29.0,3.6,17.5,51.0,145.73,97.6
2017,2,6,8,0,318.0,46.0,3.9,18.0,88.0,242.91,191.98
2017,2,6,8,15,405.0,57.0,4.15,18.5,135.5,319.81,259.73
2017,2,6,8,30,492.0,68.0,4.4,19.0,183.0,404.39,331.71
2017,2,6,8,45,548.0,76.5,4.65,19.5,232.5,472.28,388.14
2017,2,6,9,0,604.0,85.0,4.9,20.0,282.0,542.96,444.92
2017,2,6,9,15,302.0,61.5,5.1,20.5,160.0,307.04,254.08
2017,2,6,9,30,0.0,38.0,5.3,21.0,38.0,35.29,23.7
2017,2,6,9,45,0.0,42.5,5.5,21.5,42.5,39.49,27.1
2017,2,6,10,0,0.0,47.0,5.7,22.0,47.0,43.69,30.41
2017,2,6,10,15,0.0,61.0,5.75,22.0,61.0,56.76,41.02
2017,2,6,10,30,0.0,75.0,5.8,22.0,75.0,69.84,51.57
2017,2,6,10,45,0.0,79.5,5.9,22.5,79.5,74.06,54.75
2017,2,6,11,0,0.0,84.0,6.0,23.0,84.0,78.28,57.93
2017,2,6,11,15,36.5,192.5,5.95,23.0,216.5,228.19,178.65
2017,2,6,11,30,73.0,301.0,5.9,23.0,349.0,380.88,297.58
2017,2,6,11,45,47.0,280.5,5.9,23.5,312.0,331.85,257.88
2017,2,6,12,0,21.0,260.0,5.9,24.0,275.0,272.04,210.21
2017,2,6,12,15,22.0,263.0,5.8,24.0,278.5,274.91,212.38
2017,2,6,12,30,23.0,266.0,5.7,24.0,282.0,277.73,214.44
2017,2,6,12,45,96.0,305.5,5.65,24.0,372.5,391.42,303.83
2017,2,6,13,0,169.0,345.0,5.6,24.0,463.0,501.13,387.84
2017,2,6,13,15,108.5,322.5,5.5,23.5,398.0,411.56,319.16
2017,2,6,13,30,48.0,300.0,5.4,23.0,333.0,335.71,260.3
2017,2,6,13,45,93.0,309.0,5.35,23.0,371.0,375.51,292.27
2017,2,6,14,0,138.0,318.0,5.3,23.0,409.0,418.76,326.16
2017,2,6,14,15,147.0,306.0,5.3,23.0,399.5,404.53,315.54
2017,2,6,14,30,156.0,294.0,5.3,23.0,390.0,389.34,304.2
2017,2,6,14,45,177.0,277.0,5.35,23.0,380.5,375.3,293.84
2017,2,6,15,0,198.0,260.0,5.4,23.0,371.0,359.15,281.5
2017,2,6,15,15,204.0,240.5,5.25,23.0,348.0,330.98,259.17
2017,2,6,15,30,210.0,221.0,5.1,23.0,325.0,302.04,235.86
2017,2,6,15,45,436.5,161.5,4.95,23.0,352.0,324.63,250.17
2017,2,6,16,0,663.0,102.0,4.8,23.0,379.0,318.63,237.85
2017,2,6,16,15,624.0,96.0,4.45,22.5,331.0,261.57,188.64
2017,2,6,16,30,585.0,90.0,4.1,22.0,283.0,208.29,142.89
2017,2,6,16,45,525.5,81.5,3.75,22.0,233.5,153.65,98.3
2017,2,6,17,0,466.0,73.0,3.4,22.0,184.0,105.97,63.14
2017,2,6,17,15,380.0,61.0,3.3,21.5,136.5,59.85,36.02
2017,2,6,17,30,294.0,49.0,3.2,21.0,89.0,37.82,26.44
2017,2,6,17,45,147.0,32.0,3.1,20.5,52.0,25.11,13.58
2017,2,6,18,0,0.0,15.0,3.0,20.0,15.0,14.3,0.0
2017,2,6,18,15,0.0,7.5,3.1,20.0,7.5,0.0,0.0
2017,2,6,18,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,2,7,7,15,0.0,7.5,3.6,15.5,7.5,0.0,0.0
2017,2,7,7,30,0.0,15.0,3.7,16.0,15.0,14.3,0.0
2017,2,7,7,45,166.0,29.0,3.85,16.5,51.5,137.15,94.28
2017,2,7,8,0,332.0,43.0,4.0,17.0,88.0,247.19,196.71
2017,2,7,8,15,395.0,56.5,3.95,17.5,133.0,314.47,256.53
2017,2,7,8,30,458.0,70.0,3.9,18.0,178.0,386.83,318.23
2017,2,7,8,45,511.5,78.0,3.9,19.0,225.0,451.27,370.78
2017,2,7,9,0,565.0,86.0,3.9,20.0,272.0,518.33,423.18
2017,2,7,9,15,693.5,78.0,3.9,20.5,342.5,622.59,503.29
2017,2,7,9,30,822.0,70.0,3.9,21.0,413.0,729.74,580.8
2017,2,7,9,45,852.0,71.5,3.9,22.0,461.0,779.59,612.74
2017,2,7,10,0,882.0,73.0,3.9,23.0,509.0,821.07,638.18
2017,2,7,10,15,898.5,75.0,3.95,23.5,550.0,856.76,660.54
2017,2,7,10,30,915.0,77.0,4.0,24.0,591.0,889.74,680.79
2017,2,7,10,45,787.0,123.0,4.05,24.5,583.0,856.76,655.02
2017,2,7,11,0,659.0,169.0,4.1,25.0,575.0,803.06,615.24
2017,2,7,11,15,611.0,195.0,4.05,25.0,583.0,791.3,605.58
2017,2,7,11,30,563.0,221.0,4.0,25.0,591.0,772.49,590.02
2017,2,7,11,45,563.5,228.0,4.0,25.5,606.5,777.94,591.99
2017,2,7,12,0,564.0,235.0,4.0,26.0,622.0,780.82,592.08
2017,2,7,12,15,547.5,244.0,3.9,26.0,624.0,768.21,581.86
2017,2,7,12,30,531.0,253.0,3.8,26.0,626.0,753.41,570.27
2017,2,7,12,45,624.0,219.5,3.75,26.5,657.5,789.07,595.88
2017,2,7,13,0,717.0,186.0,3.7,27.0,689.0,816.6,614.97
2017,2,7,13,15,546.0,245.0,3.6,27.0,625.5,714.46,539.3
2017,2,7,13,30,375.0,304.0,3.5,27.0,562.0,613.78,464.06
2017,2,7,13,45,452.5,268.5,3.4,27.0,572.5,627.94,476.1
2017,2,7,14,0,530.0,233.0,3.3,27.0,583.0,628.32,477.48
2017,2,7,14,15,725.0,159.5,3.15,27.0,619.0,666.53,507.17
2017,2,7,14,30,920.0,86.0,3.0,27.0,655.0,680.08,517.9
2017,2,7,14,45,845.5,99.0,2.85,27.0,601.5,608.59,463.7
2017,2,7,15,0,771.0,112.0,2.7,27.0,548.0,539.13,410.66
2017,2,7,15,15,531.0,162.5,2.4,26.5,453.0,425.7,324.33
2017,2,7,15,30,291.0,213.0,2.1,26.0,358.0,333.24,253.8
2017,2,7,15,45,275.0,194.0,1.85,26.0,321.0,290.48,220.11
2017,2,7,16,0,259.0,175.0,1.6,26.0,284.0,249.29,187.01
2017,2,7,16,15,249.0,155.5,1.45,25.0,250.0,210.99,156.41
2017,2,7,16,30,239.0,136.0,1.3,24.0,216.0,173.81,126.31
2017,2,7,16,45,227.5,114.0,1.15,23.5,180.0,135.49,95.29
2017,2,7,17,0,216.0,92.0,1.0,23.0,144.0,98.77,66.75
2017,2,7,17,15,188.5,71.0,1.05,22.5,108.5,64.05,42.99
2017,2,7,17,30,161.0,50.0,1.1,22.0,73.0,40.24,28.43
2017,2,7,17,45,80.5,32.0,1.2,21.5,43.5,26.23,14.75
2017,2,7,18,0,0.0,14.0,1.3,21.0,14.0,13.34,0.0
2017,2,7,18,15,0.0,7.0,1.35,20.0,7.0,0.0,0.0
2017,2,7,18,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,9.5,4.1,14.5,9.5,0.0,0.0
2017,2,8,7,30,0.0,19.0,4.2,15.0,19.0,18.11,0.0
2017,2,8,7,45,239.0,28.0,4.35,15.5,60.5,171.52,121.95
2017,2,8,8,0,478.0,37.0,4.5,16.0,102.0,316.17,253.63
2017,2,8,8,15,560.5,44.0,4.4,16.5,153.5,393.52,322.64
2017,2,8,8,30,643.0,51.0,4.3,17.0,205.0,473.46,390.91
2017,2,8,8,45,697.5,55.5,4.2,18.0,258.0,542.22,446.34
2017,2,8,9,0,752.0,60.0,4.1,19.0,311.0,613.26,500.21
2017,2,8,9,15,785.5,63.5,4.25,20.0,361.0,669.47,540.24
2017,2,8,9,30,819.0,67.0,4.4,21.0,411.0,725.38,578.9
2017,2,8,9,45,846.5,68.5,4.6,22.0,458.0,766.49,606.05
2017,2,8,10,0,874.0,70.0,4.8,23.0,505.0,812.63,636.41
2017,2,8,10,15,890.5,71.5,4.85,23.5,545.5,847.64,658.69
2017,2,8,10,30,907.0,73.0,4.9,24.0,586.0,879.97,678.91
2017,2,8,10,45,769.0,126.5,5.0,24.5,578.5,846.85,653.06
2017,2,8,11,0,631.0,180.0,5.1,25.0,571.0,791.53,611.77
2017,2,8,11,15,627.0,191.0,5.15,25.5,593.0,802.94,618.16
2017,2,8,11,30,623.0,202.0,5.2,26.0,615.0,811.36,621.93
2017,2,8,11,45,538.5,240.5,5.3,26.5,604.0,770.36,588.92
2017,2,8,12,0,454.0,279.0,5.4,27.0,593.0,730.66,556.92
2017,2,8,12,15,493.5,267.0,5.4,27.0,612.0,746.02,568.7
2017,2,8,12,30,533.0,255.0,5.4,27.0,631.0,758.45,578.14
2017,2,8,12,45,522.5,259.0,5.4,27.0,627.5,741.46,565.37
2017,2,8,13,0,512.0,263.0,5.4,27.0,624.0,722.59,551.4
2017,2,8,13,15,735.0,172.5,5.35,27.0,685.0,798.27,610.14
2017,2,8,13,30,958.0,82.0,5.3,27.0,746.0,846.92,644.29
2017,2,8,13,45,955.0,80.5,5.3,27.0,729.0,811.67,619.65
2017,2,8,14,0,952.0,79.0,5.3,27.0,712.0,773.36,593.18
2017,2,8,14,15,944.5,78.0,5.3,26.5,686.0,729.62,563.78
2017,2,8,14,30,937.0,77.0,5.3,26.0,660.0,683.53,530.49
2017,2,8,14,45,925.0,76.0,5.3,26.0,627.0,632.64,491.24
2017,2,8,15,0,913.0,75.0,5.3,26.0,594.0,580.29,449.9
2017,2,8,15,15,897.5,73.0,5.3,25.5,553.5,523.98,405.26
2017,2,8,15,30,882.0,71.0,5.3,25.0,513.0,467.12,358.7
2017,2,8,15,45,862.5,67.5,5.3,24.5,467.5,406.97,308.11
2017,2,8,16,0,843.0,64.0,5.3,24.0,422.0,347.31,256.41
2017,2,8,16,15,812.0,60.5,5.3,23.0,371.5,283.56,201.1
2017,2,8,16,30,781.0,57.0,5.3,22.0,321.0,223.66,148.58
2017,2,8,16,45,734.5,52.5,5.3,21.5,268.5,163.2,97.63
2017,2,8,17,0,688.0,48.0,5.3,21.0,216.0,107.76,55.79
2017,2,8,17,15,610.5,41.5,5.2,20.0,163.5,54.75,26.6
2017,2,8,17,30,533.0,35.0,5.1,19.0,111.0,28.99,19.23
2017,2,8,17,45,266.5,29.0,5.0,18.0,67.0,23.18,12.85
2017,2,8,18,0,0.0,23.0,4.9,17.0,23.0,21.92,0.0
2017,2,8,18,15,0.0,11.5,4.75,16.5,11.5,0.0,0.0
2017,2,8,18,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,3.75,4.5,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,2,9,7,15,136.0,7.0,3.65,4.5,12.0,0.0,0.0
2017,2,9,7,30,272.0,14.0,3.8,5.0,24.0,125.53,0.0
2017,2,9,7,45,426.5,24.5,3.95,5.5,70.5,249.14,188.16
2017,2,9,8,0,581.0,35.0,4.1,6.0,117.0,362.39,301.41
2017,2,9,8,15,658.5,41.5,4.05,6.5,171.5,442.45,375.34
2017,2,9,8,30,736.0,48.0,4.0,7.0,226.0,527.93,450.14
2017,2,9,8,45,782.5,52.0,4.0,7.5,281.0,594.85,506.62
2017,2,9,9,0,829.0,56.0,4.0,8.0,336.0,663.22,560.18
2017,2,9,9,15,858.5,59.5,3.9,8.5,387.5,713.29,596.66
2017,2,9,9,30,888.0,63.0,3.8,9.0,439.0,768.4,635.83
2017,2,9,9,45,908.0,65.5,3.75,10.0,486.5,813.52,665.29
2017,2,9,10,0,928.0,68.0,3.7,11.0,534.0,856.56,692.45
2017,2,9,10,15,942.5,69.5,3.65,11.5,575.0,891.24,714.19
2017,2,9,10,30,957.0,71.0,3.6,12.0,616.0,922.95,733.55
2017,2,9,10,45,966.5,73.0,3.55,12.5,649.5,947.62,747.7
2017,2,9,11,0,976.0,75.0,3.5,13.0,683.0,968.68,759.29
2017,2,9,11,15,982.5,76.0,3.4,13.5,709.0,982.06,765.15
2017,2,9,11,30,989.0,77.0,3.3,14.0,735.0,991.51,768.4
2017,2,9,11,45,985.0,81.5,3.2,14.5,751.5,991.52,765.25
2017,2,9,12,0,981.0,86.0,3.1,15.0,768.0,987.41,759.54
2017,2,9,12,15,983.0,86.5,3.05,15.5,776.5,980.08,752.24
2017,2,9,12,30,985.0,87.0,3.0,16.0,785.0,968.75,742.43
2017,2,9,12,45,984.5,87.0,2.95,16.5,785.0,950.73,728.26
2017,2,9,13,0,984.0,87.0,2.9,17.0,785.0,928.91,711.71
2017,2,9,13,15,981.0,86.5,2.85,17.0,776.0,900.78,692.28
2017,2,9,13,30,978.0,86.0,2.8,17.0,767.0,869.19,670.52
2017,2,9,13,45,972.5,85.5,2.75,17.0,749.0,832.4,645.11
2017,2,9,14,0,967.0,85.0,2.7,17.0,731.0,792.62,617.53
2017,2,9,14,15,959.0,84.0,2.7,17.0,704.5,747.84,586.49
2017,2,9,14,30,951.0,83.0,2.7,17.0,678.0,700.69,551.52
2017,2,9,14,45,938.0,81.5,2.7,17.5,644.0,647.92,510.11
2017,2,9,15,0,925.0,80.0,2.7,18.0,610.0,593.73,466.68
2017,2,9,15,15,909.0,78.0,2.65,17.5,569.0,536.43,421.19
2017,2,9,15,30,893.0,76.0,2.6,17.0,528.0,478.59,373.7
2017,2,9,15,45,870.5,73.5,2.55,17.0,481.0,416.59,320.78
2017,2,9,16,0,848.0,71.0,2.5,17.0,434.0,355.86,267.43
2017,2,9,16,15,815.5,67.0,2.2,16.0,382.5,292.07,211.44
2017,2,9,16,30,783.0,63.0,1.9,15.0,331.0,230.96,157.34
2017,2,9,16,45,733.5,58.0,1.6,14.5,277.0,169.25,104.76
2017,2,9,17,0,684.0,53.0,1.3,14.0,223.0,112.97,61.57
2017,2,9,17,15,604.5,46.0,1.3,13.0,169.5,59.54,31.23
2017,2,9,17,30,525.0,39.0,1.3,12.0,116.0,29.98,20.82
2017,2,9,17,45,377.0,27.5,1.35,11.5,71.0,21.69,12.34
2017,2,9,18,0,229.0,16.0,1.4,11.0,26.0,12.94,0.0
2017,2,9,18,15,114.5,8.0,1.4,10.5,13.0,7.63,0.0
2017,2,9,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,10,7,15,26.5,8.0,2.85,8.5,9.0,0.0,0.0
2017,2,10,7,30,53.0,16.0,3.1,9.0,18.0,37.19,0.0
2017,2,10,7,45,167.5,36.0,3.35,10.0,57.0,148.91,110.9
2017,2,10,8,0,282.0,56.0,3.6,11.0,96.0,238.87,195.06
2017,2,10,8,15,367.5,69.5,3.85,12.0,145.0,315.32,262.87
2017,2,10,8,30,453.0,83.0,4.1,13.0,194.0,399.51,334.97
2017,2,10,8,45,503.5,94.5,4.35,14.0,244.0,464.86,389.27
2017,2,10,9,0,554.0,106.0,4.6,15.0,294.0,533.1,443.96
2017,2,10,9,15,594.5,113.5,4.85,15.5,343.0,595.73,493.31
2017,2,10,9,30,635.0,121.0,5.1,16.0,392.0,655.85,539.61
2017,2,10,9,45,360.0,175.5,5.4,17.0,332.5,500.0,410.3
2017,2,10,10,0,85.0,230.0,5.7,18.0,273.0,319.84,258.17
2017,2,10,10,15,91.0,246.0,5.8,18.5,295.5,342.33,275.48
2017,2,10,10,30,97.0,262.0,5.9,19.0,318.0,364.84,292.24
2017,2,10,10,45,96.0,279.5,6.0,20.0,337.5,382.83,304.47
2017,2,10,11,0,95.0,297.0,6.1,21.0,357.0,400.37,316.23
2017,2,10,11,15,61.5,282.0,6.1,21.0,321.5,350.39,275.86
2017,2,10,11,30,28.0,267.0,6.1,21.0,286.0,300.95,235.82
2017,2,10,11,45,24.0,264.0,6.1,21.5,280.5,279.63,218.43
2017,2,10,12,0,20.0,261.0,6.1,22.0,275.0,271.78,211.56
2017,2,10,12,15,31.5,285.0,6.05,22.0,308.0,318.01,247.68
2017,2,10,12,30,43.0,309.0,6.0,22.0,341.0,351.93,273.96
2017,2,10,12,45,44.5,311.0,6.0,22.5,343.5,352.74,273.95
2017,2,10,13,0,46.0,313.0,6.0,23.0,346.0,353.34,273.89
2017,2,10,13,15,452.0,219.5,5.95,23.0,536.0,614.26,483.17
2017,2,10,13,30,858.0,126.0,5.9,23.0,726.0,823.69,641.36
2017,2,10,13,45,632.5,205.0,5.85,23.5,642.0,706.24,550.58
2017,2,10,14,0,407.0,284.0,5.8,24.0,558.0,586.46,456.09
2017,2,10,14,15,621.5,200.0,5.7,24.0,600.5,640.03,499.96
2017,2,10,14,30,836.0,116.0,5.6,24.0,643.0,664.48,520.31
2017,2,10,14,45,825.0,112.5,5.55,24.0,610.5,614.95,481.47
2017,2,10,15,0,814.0,109.0,5.5,24.0,578.0,564.21,441.13
2017,2,10,15,15,795.5,106.0,5.3,23.5,538.5,509.22,397.06
2017,2,10,15,30,777.0,103.0,5.1,23.0,499.0,453.27,351.08
2017,2,10,15,45,751.5,99.0,4.95,23.0,454.0,394.62,301.31
2017,2,10,16,0,726.0,95.0,4.8,23.0,409.0,337.42,251.7
2017,2,10,16,15,689.5,89.5,4.35,22.0,359.5,277.48,200.21
2017,2,10,16,30,653.0,84.0,3.9,21.0,310.0,220.94,151.45
2017,2,10,16,45,599.0,77.0,3.5,20.5,258.5,163.92,104.22
2017,2,10,17,0,545.0,70.0,3.1,20.0,207.0,113.08,65.95
2017,2,10,17,15,462.0,60.0,2.9,19.0,156.5,64.95,37.85
2017,2,10,17,30,379.0,50.0,2.7,18.0,106.0,39.95,28.85
2017,2,10,17,45,247.5,34.5,2.55,17.5,65.0,26.97,16.41
2017,2,10,18,0,116.0,19.0,2.4,17.0,24.0,15.09,0.0
2017,2,10,18,15,58.0,9.5,2.4,17.0,12.0,9.05,0.0
2017,2,10,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,11,7,15,47.5,9.0,2.9,16.5,11.0,8.58,0.0
2017,2,11,7,30,95.0,18.0,3.2,17.0,22.0,73.88,0.0
2017,2,11,7,45,229.5,34.0,3.5,17.5,62.5,174.54,128.55
2017,2,11,8,0,364.0,50.0,3.8,18.0,103.0,273.08,218.1
2017,2,11,8,15,448.5,60.5,4.1,18.5,153.5,352.15,287.06
2017,2,11,8,30,533.0,71.0,4.4,19.0,204.0,437.65,359.2
2017,2,11,8,45,592.0,77.5,4.75,20.0,256.0,507.69,416.19
2017,2,11,9,0,651.0,84.0,5.1,21.0,308.0,580.58,473.41
2017,2,11,9,15,688.0,89.0,5.1,21.5,357.5,637.78,516.01
2017,2,11,9,30,725.0,94.0,5.1,22.0,407.0,695.18,556.89
2017,2,11,9,45,472.5,160.5,5.15,22.5,373.0,586.82,469.52
2017,2,11,10,0,220.0,227.0,5.2,23.0,339.0,440.82,350.35
2017,2,11,10,15,129.5,233.0,5.1,23.5,300.5,372.52,294.0
2017,2,11,10,30,39.0,239.0,5.0,24.0,262.0,286.65,223.4
2017,2,11,10,45,46.5,258.0,4.95,24.5,287.0,313.31,243.41
2017,2,11,11,0,54.0,277.0,4.9,25.0,312.0,339.9,262.9
2017,2,11,11,15,54.5,288.0,4.85,25.0,324.5,350.74,270.59
2017,2,11,11,30,55.0,299.0,4.8,25.0,337.0,361.39,278.17
2017,2,11,11,45,220.5,303.5,4.75,25.5,458.5,527.85,406.81
2017,2,11,12,0,386.0,308.0,4.7,26.0,580.0,692.02,527.69
2017,2,11,12,15,634.0,213.0,4.6,26.0,665.5,821.43,624.19
2017,2,11,12,30,882.0,118.0,4.5,26.0,751.0,923.38,693.87
2017,2,11,12,45,883.5,117.0,4.45,26.5,751.5,906.92,680.24
