Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,11,13,0,885.0,116.0,4.4,27.0,752.0,886.92,665.16
2017,2,11,13,15,882.5,115.5,4.35,27.0,743.5,860.71,647.25
2017,2,11,13,30,880.0,115.0,4.3,27.0,735.0,831.33,627.23
2017,2,11,13,45,876.0,113.5,4.25,27.0,718.0,796.71,603.57
2017,2,11,14,0,872.0,112.0,4.2,27.0,701.0,759.34,577.93
2017,2,11,14,15,863.5,110.5,4.1,27.0,676.0,716.3,547.24
2017,2,11,14,30,855.0,109.0,4.0,27.0,651.0,671.24,513.68
2017,2,11,14,45,846.5,105.0,3.95,27.0,619.0,621.85,476.48
2017,2,11,15,0,838.0,101.0,3.9,27.0,587.0,570.96,437.26
2017,2,11,15,15,821.0,98.0,3.75,26.5,547.0,515.52,394.17
2017,2,11,15,30,804.0,95.0,3.6,26.0,507.0,459.92,349.64
2017,2,11,15,45,781.0,91.0,3.5,26.0,462.0,401.11,300.84
2017,2,11,16,0,758.0,87.0,3.4,26.0,417.0,343.4,251.75
2017,2,11,16,15,723.5,82.0,3.0,25.0,367.5,280.98,199.09
2017,2,11,16,30,689.0,77.0,2.6,24.0,318.0,223.29,149.92
2017,2,11,16,45,640.5,70.5,2.25,23.5,266.0,165.37,102.21
2017,2,11,17,0,592.0,64.0,1.9,23.0,214.0,112.88,62.89
2017,2,11,17,15,511.5,55.0,1.85,22.0,163.0,62.64,34.07
2017,2,11,17,30,431.0,46.0,1.8,21.0,112.0,35.96,25.12
2017,2,11,17,45,296.0,32.5,1.8,20.5,69.0,26.07,15.61
2017,2,11,18,0,161.0,19.0,1.8,20.0,26.0,15.59,0.0
2017,2,11,18,15,80.5,9.5,1.85,20.0,13.0,9.05,0.0
2017,2,11,18,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,2,12,7,15,58.0,9.5,1.7,16.0,12.0,9.05,0.0
2017,2,12,7,30,116.0,19.0,2.2,17.0,24.0,84.78,0.0
2017,2,12,7,45,240.5,35.0,2.7,18.0,65.0,181.08,134.49
2017,2,12,8,0,365.0,51.0,3.2,19.0,106.0,275.37,219.18
2017,2,12,8,15,448.5,61.5,3.15,19.5,156.0,354.12,286.98
2017,2,12,8,30,532.0,72.0,3.1,20.0,206.0,439.23,357.35
2017,2,12,8,45,266.0,49.0,3.1,20.5,116.0,248.8,204.62
2017,2,12,9,0,0.0,26.0,3.1,21.0,26.0,24.12,14.5
2017,2,12,9,15,16.0,98.5,3.0,21.5,105.5,106.04,82.64
2017,2,12,9,30,32.0,171.0,2.9,22.0,185.0,208.72,165.24
2017,2,12,9,45,49.5,196.5,2.85,22.5,221.0,251.26,198.29
2017,2,12,10,0,67.0,222.0,2.8,23.0,257.0,294.46,231.35
2017,2,12,10,15,33.5,180.5,2.8,23.0,198.0,215.52,168.27
2017,2,12,10,30,0.0,139.0,2.8,23.0,139.0,132.48,101.25
2017,2,12,10,45,412.0,129.0,2.85,23.5,391.0,530.51,419.8
2017,2,12,11,0,824.0,119.0,2.9,24.0,643.0,897.83,678.96
2017,2,12,11,15,520.5,223.5,2.95,24.0,559.0,743.1,565.54
2017,2,12,11,30,217.0,328.0,3.0,24.0,475.0,555.76,423.81
2017,2,12,11,45,528.0,230.0,3.1,24.5,600.0,753.96,573.91
2017,2,12,12,0,839.0,132.0,3.2,25.0,725.0,924.53,691.19
2017,2,12,12,15,511.0,245.0,3.3,25.0,608.0,742.43,561.44
2017,2,12,12,30,183.0,358.0,3.4,25.0,491.0,540.77,409.62
2017,2,12,12,45,97.5,298.0,3.55,25.5,369.0,384.66,293.68
2017,2,12,13,0,12.0,238.0,3.7,26.0,247.0,237.69,180.31
2017,2,12,13,15,28.0,272.5,3.75,26.0,292.5,293.09,223.27
2017,2,12,13,30,44.0,307.0,3.8,26.0,338.0,339.13,258.29
2017,2,12,13,45,428.5,221.5,3.9,26.0,513.0,566.42,436.53
2017,2,12,14,0,813.0,136.0,4.0,26.0,688.0,742.85,568.84
2017,2,12,14,15,803.0,134.0,4.1,25.5,663.0,700.22,537.92
2017,2,12,14,30,793.0,132.0,4.2,25.0,638.0,655.88,506.26
2017,2,12,14,45,773.0,131.5,4.3,25.0,604.5,605.9,468.53
2017,2,12,15,0,753.0,131.0,4.4,25.0,571.0,554.83,429.09
2017,2,12,15,15,733.0,127.5,4.45,24.5,531.5,500.82,387.22
2017,2,12,15,30,713.0,124.0,4.5,24.0,492.0,447.18,344.32
2017,2,12,15,45,680.5,120.5,4.55,24.0,446.5,389.24,296.32
2017,2,12,16,0,648.0,117.0,4.6,24.0,401.0,333.68,249.22
2017,2,12,16,15,610.0,110.0,4.5,23.0,352.5,276.02,200.73
2017,2,12,16,30,572.0,103.0,4.4,22.0,304.0,222.12,155.07
2017,2,12,16,45,514.5,94.0,4.35,21.5,253.5,165.63,108.97
2017,2,12,17,0,457.0,85.0,4.3,21.0,203.0,117.28,72.67
2017,2,12,17,15,378.0,71.5,4.2,20.5,154.0,71.1,44.23
2017,2,12,17,30,299.0,58.0,4.1,20.0,105.0,44.5,32.57
2017,2,12,17,45,186.5,39.0,4.1,19.5,64.5,30.45,19.42
2017,2,12,18,0,74.0,20.0,4.1,19.0,24.0,16.67,0.0
2017,2,12,18,15,37.0,10.0,4.2,18.5,12.0,9.53,0.0
2017,2,12,18,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,7,15,0.0,9.5,3.05,14.0,9.5,9.05,0.0
2017,2,13,7,30,0.0,19.0,3.1,14.0,19.0,19.41,0.0
2017,2,13,7,45,121.5,40.0,3.15,14.5,59.0,123.31,92.45
2017,2,13,8,0,243.0,61.0,3.2,15.0,99.0,225.61,182.18
2017,2,13,8,15,319.5,77.0,3.25,15.5,146.5,298.83,245.97
2017,2,13,8,30,396.0,93.0,3.3,16.0,194.0,378.88,313.55
2017,2,13,8,45,232.5,120.5,3.4,16.5,183.0,309.07,255.4
2017,2,13,9,0,69.0,148.0,3.5,17.0,172.0,212.82,173.36
2017,2,13,9,15,79.0,168.5,3.55,17.5,200.0,243.77,198.38
2017,2,13,9,30,89.0,189.0,3.6,18.0,228.0,275.22,223.03
2017,2,13,9,45,62.5,199.0,3.65,18.5,228.0,264.53,212.58
2017,2,13,10,0,36.0,209.0,3.7,19.0,228.0,252.56,201.17
2017,2,13,10,15,19.0,193.0,3.7,19.5,203.0,206.12,162.83
2017,2,13,10,30,2.0,177.0,3.7,20.0,178.0,173.31,135.37
2017,2,13,10,45,83.5,242.0,3.75,20.5,295.5,327.37,259.05
2017,2,13,11,0,165.0,307.0,3.8,21.0,413.0,488.66,382.49
2017,2,13,11,15,88.0,267.0,3.8,21.0,324.0,357.04,279.57
2017,2,13,11,30,11.0,227.0,3.8,21.0,235.0,230.03,178.53
2017,2,13,11,45,80.0,289.0,3.8,21.5,346.0,370.42,288.91
2017,2,13,12,0,149.0,351.0,3.8,22.0,457.0,512.51,395.67
2017,2,13,12,15,98.0,335.0,3.85,22.0,405.5,432.06,333.64
2017,2,13,12,30,47.0,319.0,3.9,22.0,354.0,365.81,282.22
2017,2,13,12,45,39.0,308.0,4.0,22.5,336.5,344.3,265.36
2017,2,13,13,0,31.0,297.0,4.1,23.0,319.0,323.29,248.77
2017,2,13,13,15,34.5,299.0,4.2,23.0,323.5,325.83,250.98
2017,2,13,13,30,38.0,301.0,4.3,23.0,328.0,328.02,252.9
2017,2,13,13,45,44.0,301.0,4.4,23.0,332.0,329.68,254.57
2017,2,13,14,0,50.0,301.0,4.5,23.0,336.0,330.74,255.8
2017,2,13,14,15,25.0,209.0,4.4,22.5,226.5,218.59,169.3
2017,2,13,14,30,0.0,117.0,4.3,22.0,117.0,109.28,82.82
2017,2,13,14,45,0.0,94.0,4.2,22.0,94.0,87.64,65.66
2017,2,13,15,0,0.0,71.0,4.1,22.0,71.0,66.12,48.39
2017,2,13,15,15,62.0,154.0,3.9,22.0,186.5,176.53,137.87
2017,2,13,15,30,124.0,237.0,3.7,22.0,302.0,279.54,218.63
2017,2,13,15,45,62.0,128.5,3.5,22.0,161.0,144.69,111.77
2017,2,13,16,0,0.0,20.0,3.3,22.0,20.0,18.56,9.74
2017,2,13,16,15,0.0,17.5,3.1,21.5,17.5,16.23,7.9
2017,2,13,16,30,0.0,15.0,2.9,21.0,15.0,13.91,6.01
2017,2,13,16,45,0.0,12.5,2.75,20.5,12.5,11.58,4.09
2017,2,13,17,0,0.0,10.0,2.6,20.0,10.0,9.26,2.14
2017,2,13,17,15,0.0,7.5,2.75,19.5,7.5,6.94,0.17
2017,2,13,17,30,0.0,5.0,2.9,19.0,5.0,4.62,0.0
2017,2,13,17,45,0.0,3.0,3.1,19.0,3.0,2.77,0.0
2017,2,13,18,0,0.0,1.0,3.3,19.0,1.0,0.92,0.0
2017,2,13,18,15,0.0,0.5,3.5,18.5,0.5,0.48,0.0
2017,2,13,18,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2017,2,14,7,15,0.0,5.5,6.9,12.5,5.5,5.24,0.0
2017,2,14,7,30,0.0,11.0,7.4,12.0,11.0,10.2,0.0
2017,2,14,7,45,0.0,27.5,7.95,11.5,27.5,25.92,15.38
2017,2,14,8,0,0.0,44.0,8.5,11.0,44.0,42.9,30.78
2017,2,14,8,15,0.0,64.5,8.3,10.0,64.5,64.28,49.83
2017,2,14,8,30,0.0,85.0,8.1,9.0,85.0,85.23,68.48
2017,2,14,8,45,2.5,105.0,7.9,8.5,106.0,107.0,87.61
2017,2,14,9,0,5.0,125.0,7.7,8.0,127.0,128.86,106.6
2017,2,14,9,15,331.5,118.5,7.55,8.0,265.0,406.38,351.76
2017,2,14,9,30,658.0,112.0,7.4,8.0,403.0,669.24,573.36
2017,2,14,9,45,329.0,135.5,7.25,8.5,281.0,443.65,379.7
2017,2,14,10,0,0.0,159.0,7.1,9.0,159.0,154.65,126.4
2017,2,14,10,15,4.5,178.0,6.95,9.5,181.0,177.45,145.37
2017,2,14,10,30,9.0,197.0,6.8,10.0,203.0,200.4,164.03
2017,2,14,10,45,17.5,225.0,6.65,10.5,236.5,236.6,193.58
2017,2,14,11,0,26.0,253.0,6.5,11.0,270.0,272.94,222.86
2017,2,14,11,15,51.5,286.5,6.45,12.0,321.5,345.66,281.34
2017,2,14,11,30,77.0,320.0,6.4,13.0,373.0,404.83,327.74
2017,2,14,11,45,88.0,332.5,6.35,14.0,394.5,426.33,343.29
2017,2,14,12,0,99.0,345.0,6.3,15.0,416.0,447.34,358.35
2017,2,14,12,15,169.0,351.5,6.3,15.0,474.5,526.67,421.98
2017,2,14,12,30,239.0,358.0,6.3,15.0,533.0,590.85,473.03
2017,2,14,12,45,148.5,345.5,6.3,15.5,454.0,491.08,392.29
2017,2,14,13,0,58.0,333.0,6.3,16.0,375.0,384.17,305.55
2017,2,14,13,15,191.5,333.0,6.25,16.0,470.0,500.82,400.86
2017,2,14,13,30,325.0,333.0,6.2,16.0,565.0,608.05,486.1
2017,2,14,13,45,303.0,329.0,6.2,16.0,541.5,572.83,458.21
2017,2,14,14,0,281.0,325.0,6.2,16.0,518.0,538.06,430.99
2017,2,14,14,15,152.0,287.0,6.2,15.5,391.0,389.79,313.62
2017,2,14,14,30,23.0,249.0,6.2,15.0,264.0,249.72,199.93
2017,2,14,14,45,19.0,230.5,6.25,15.0,242.5,227.91,182.71
2017,2,14,15,0,15.0,212.0,6.3,15.0,221.0,206.63,165.69
2017,2,14,15,15,7.5,166.0,6.3,14.5,170.5,158.49,126.76
2017,2,14,15,30,0.0,120.0,6.3,14.0,120.0,111.66,88.4
2017,2,14,15,45,53.0,157.5,6.3,14.0,181.5,167.75,135.03
2017,2,14,16,0,106.0,195.0,6.3,14.0,243.0,215.02,173.09
2017,2,14,16,15,99.0,174.0,6.2,13.5,214.5,185.96,148.83
2017,2,14,16,30,92.0,153.0,6.1,13.0,186.0,157.81,125.23
2017,2,14,16,45,339.0,111.5,6.1,12.5,205.0,152.93,110.15
2017,2,14,17,0,586.0,70.0,6.1,12.0,224.0,119.57,71.7
2017,2,14,17,15,508.0,60.5,6.0,11.5,172.5,68.94,40.34
2017,2,14,17,30,430.0,51.0,5.9,11.0,121.0,40.06,30.0
2017,2,14,17,45,294.0,36.5,5.8,10.5,76.0,29.39,19.61
2017,2,14,18,0,158.0,22.0,5.7,10.0,31.0,17.41,0.51
2017,2,14,18,15,79.0,11.0,5.65,9.5,15.5,10.48,0.0
2017,2,14,18,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,5.5,8.5,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,5.6,6.5,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,5.65,6.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,3.95,3.5,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2017,2,15,7,15,141.0,9.5,4.25,3.5,17.0,61.38,0.0
2017,2,15,7,30,282.0,19.0,4.3,4.0,34.0,158.84,35.47
2017,2,15,7,45,421.5,29.5,4.4,5.0,82.0,262.05,210.8
2017,2,15,8,0,561.0,40.0,4.5,6.0,130.0,363.95,306.51
2017,2,15,8,15,635.5,46.5,4.6,7.0,185.0,442.7,377.95
2017,2,15,8,30,710.0,53.0,4.7,8.0,240.0,526.57,450.4
2017,2,15,8,45,755.5,58.0,4.8,9.0,295.0,593.88,506.14
2017,2,15,9,0,801.0,63.0,4.9,10.0,350.0,662.63,559.01
2017,2,15,9,15,831.5,66.5,4.85,10.5,402.0,719.25,600.7
2017,2,15,9,30,862.0,70.0,4.8,11.0,454.0,775.19,640.64
2017,2,15,9,45,882.5,73.0,4.8,12.0,502.0,814.41,665.91
2017,2,15,10,0,903.0,76.0,4.8,13.0,550.0,858.19,694.09
2017,2,15,10,15,918.5,78.0,4.7,13.0,591.5,894.05,717.86
2017,2,15,10,30,934.0,80.0,4.6,13.0,633.0,927.03,739.28
2017,2,15,10,45,944.5,81.5,4.6,13.5,667.0,951.77,753.97
2017,2,15,11,0,955.0,83.0,4.6,14.0,701.0,972.98,766.17
2017,2,15,11,15,962.5,84.5,4.55,14.0,728.0,987.75,774.88
2017,2,15,11,30,970.0,86.0,4.5,14.0,755.0,998.63,781.0
2017,2,15,11,45,974.0,86.5,4.5,14.5,773.0,1001.13,780.35
2017,2,15,12,0,978.0,87.0,4.5,15.0,791.0,999.61,777.12
2017,2,15,12,15,980.5,87.5,4.45,15.0,800.0,992.67,771.34
2017,2,15,12,30,983.0,88.0,4.4,15.0,809.0,981.69,762.95
2017,2,15,12,45,670.5,211.0,4.35,15.5,703.0,832.25,654.14
2017,2,15,13,0,358.0,334.0,4.3,16.0,597.0,662.46,520.62
2017,2,15,13,15,342.5,333.5,4.25,16.0,583.0,636.53,501.59
2017,2,15,13,30,327.0,333.0,4.2,16.0,569.0,610.07,481.34
2017,2,15,13,45,433.0,288.0,4.2,16.0,592.5,638.84,505.64
2017,2,15,14,0,539.0,243.0,4.2,16.0,616.0,652.7,518.17
2017,2,15,14,15,748.5,162.0,4.15,16.0,660.0,696.47,554.26
2017,2,15,14,30,958.0,81.0,4.1,16.0,704.0,714.27,569.62
2017,2,15,14,45,945.0,80.5,4.05,16.0,669.5,661.71,528.06
2017,2,15,15,0,932.0,80.0,4.0,16.0,635.0,607.69,484.76
2017,2,15,15,15,917.5,78.0,3.9,15.5,593.5,550.24,438.35
2017,2,15,15,30,903.0,76.0,3.8,15.0,552.0,492.08,389.84
2017,2,15,15,45,883.0,73.0,3.7,15.0,505.0,430.32,336.28
2017,2,15,16,0,863.0,70.0,3.6,15.0,458.0,367.58,280.52
2017,2,15,16,15,833.0,66.5,3.15,14.0,406.0,303.42,223.35
2017,2,15,16,30,803.0,63.0,2.7,13.0,354.0,241.65,167.72
2017,2,15,16,45,760.0,58.0,2.3,12.5,299.5,179.01,113.05
2017,2,15,17,0,717.0,53.0,1.9,12.0,245.0,121.01,66.94
2017,2,15,17,15,645.0,46.5,1.8,11.0,190.0,65.37,33.49
2017,2,15,17,30,573.0,40.0,1.7,10.0,135.0,32.86,23.79
2017,2,15,17,45,442.5,30.0,1.65,9.5,86.5,25.37,16.39
2017,2,15,18,0,312.0,20.0,1.6,9.0,38.0,16.09,1.67
2017,2,15,18,15,156.0,10.0,1.65,8.5,19.0,9.53,0.0
2017,2,15,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,7,15,155.0,10.0,1.05,5.5,18.5,67.28,0.0
2017,2,16,7,30,310.0,20.0,1.2,6.0,37.0,173.33,59.73
2017,2,16,7,45,445.5,29.5,1.4,7.0,86.0,268.75,213.95
2017,2,16,8,0,581.0,39.0,1.6,8.0,135.0,374.75,309.71
2017,2,16,8,15,652.5,45.5,1.65,8.5,190.0,452.72,378.27
2017,2,16,8,30,724.0,52.0,1.7,9.0,245.0,535.64,447.52
2017,2,16,8,45,768.5,56.5,1.8,10.0,300.0,602.35,500.24
2017,2,16,9,0,813.0,61.0,1.9,11.0,355.0,670.41,549.77
2017,2,16,9,15,842.0,64.0,1.95,12.0,407.5,725.79,587.57
2017,2,16,9,30,871.0,67.0,2.0,13.0,460.0,773.78,618.81
2017,2,16,9,45,890.5,70.0,2.15,14.0,507.0,819.16,648.23
2017,2,16,10,0,910.0,73.0,2.3,15.0,554.0,862.43,675.6
2017,2,16,10,15,924.0,75.0,2.25,15.0,595.0,897.26,697.4
2017,2,16,10,30,938.0,77.0,2.2,15.0,636.0,929.12,716.98
2017,2,16,10,45,947.5,78.5,2.2,15.5,670.0,953.08,730.23
2017,2,16,11,0,957.0,80.0,2.2,16.0,704.0,973.48,741.11
2017,2,16,11,15,963.5,81.5,2.2,16.0,730.0,987.39,749.11
2017,2,16,11,30,970.0,83.0,2.2,16.0,756.0,997.4,754.69
2017,2,16,11,45,971.0,85.0,2.25,16.5,773.0,998.9,753.94
2017,2,16,12,0,972.0,87.0,2.3,17.0,790.0,996.35,750.76
2017,2,16,12,15,974.0,87.0,2.3,17.0,798.5,988.42,745.05
2017,2,16,12,30,976.0,87.0,2.3,17.0,807.0,976.5,736.88
2017,2,16,12,45,973.5,88.0,2.35,17.5,806.5,957.77,723.47
2017,2,16,13,0,971.0,89.0,2.4,18.0,806.0,935.29,707.69
2017,2,16,13,15,968.0,88.5,2.45,18.0,796.5,907.14,689.44
2017,2,16,13,30,965.0,88.0,2.5,18.0,787.0,875.54,668.82
2017,2,16,13,45,957.5,88.5,2.55,18.0,768.5,838.24,644.11
2017,2,16,14,0,950.0,89.0,2.6,18.0,750.0,798.09,617.24
2017,2,16,14,15,942.0,88.0,2.55,18.0,723.5,753.42,586.26
2017,2,16,14,30,934.0,87.0,2.5,18.0,697.0,706.42,552.11
2017,2,16,14,45,916.0,87.5,2.5,18.0,661.5,652.74,511.49
2017,2,16,15,0,898.0,88.0,2.5,18.0,626.0,598.11,469.09
2017,2,16,15,15,882.0,86.0,2.45,18.0,585.0,541.41,423.76
2017,2,16,15,30,866.0,84.0,2.4,18.0,544.0,483.77,376.34
2017,2,16,15,45,839.5,81.5,2.35,18.0,496.0,421.22,323.8
2017,2,16,16,0,813.0,79.0,2.3,18.0,448.0,360.04,270.93
2017,2,16,16,15,781.0,75.0,2.0,17.0,397.0,297.55,216.66
2017,2,16,16,30,749.0,71.0,1.7,16.0,346.0,237.78,164.12
2017,2,16,16,45,697.0,66.5,1.45,15.5,291.5,174.76,110.7
2017,2,16,17,0,645.0,62.0,1.2,15.0,237.0,119.68,67.91
2017,2,16,17,15,571.5,54.0,1.2,14.0,183.5,66.65,35.81
2017,2,16,17,30,498.0,46.0,1.2,13.0,130.0,35.13,25.52
2017,2,16,17,45,367.5,34.0,1.3,12.0,83.5,26.72,17.44
2017,2,16,18,0,237.0,22.0,1.4,11.0,37.0,17.85,3.79
2017,2,16,18,15,118.5,11.0,1.45,11.0,18.5,10.48,0.0
2017,2,16,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,17,7,15,73.0,12.0,3.5,8.5,16.5,38.74,0.0
2017,2,17,7,30,146.0,24.0,3.7,9.0,33.0,109.1,46.04
2017,2,17,7,45,265.0,40.0,3.9,10.0,76.5,199.89,158.97
2017,2,17,8,0,384.0,56.0,4.1,11.0,120.0,294.44,243.97
2017,2,17,8,15,460.5,67.0,4.2,11.5,171.5,371.8,312.51
2017,2,17,8,30,537.0,78.0,4.3,12.0,223.0,454.7,383.32
2017,2,17,8,45,591.5,85.0,4.4,13.0,275.5,523.51,439.44
2017,2,17,9,0,646.0,92.0,4.5,14.0,328.0,594.81,495.38
2017,2,17,9,15,681.0,97.5,4.7,15.0,378.0,651.67,537.73
2017,2,17,9,30,716.0,103.0,4.9,16.0,428.0,708.57,578.47
2017,2,17,9,45,743.0,106.5,5.15,17.0,474.5,756.12,611.43
2017,2,17,10,0,770.0,110.0,5.4,18.0,521.0,802.36,642.9
2017,2,17,10,15,788.0,113.5,5.45,18.5,561.0,834.58,663.85
2017,2,17,10,30,806.0,117.0,5.5,19.0,601.0,869.08,686.38
2017,2,17,10,45,819.5,119.5,5.6,19.5,634.5,895.64,703.26
2017,2,17,11,0,833.0,122.0,5.7,20.0,668.0,919.11,717.95
2017,2,17,11,15,842.0,123.5,5.7,20.0,693.5,934.01,727.39
2017,2,17,11,30,851.0,125.0,5.7,20.0,719.0,945.41,734.5
2017,2,17,11,45,863.0,122.5,5.7,20.5,738.0,951.49,736.55
2017,2,17,12,0,875.0,120.0,5.7,21.0,757.0,953.86,736.15
2017,2,17,12,15,877.5,120.5,5.65,21.0,765.5,947.12,730.63
2017,2,17,12,30,880.0,121.0,5.6,21.0,774.0,936.69,722.72
2017,2,17,12,45,879.5,121.5,5.55,21.5,774.0,919.94,709.1
2017,2,17,13,0,879.0,122.0,5.5,22.0,774.0,899.68,693.21
2017,2,17,13,15,876.0,121.5,5.45,22.0,765.0,872.85,674.17
2017,2,17,13,30,873.0,121.0,5.4,22.0,756.0,842.87,652.96
2017,2,17,13,45,868.5,119.0,5.35,22.0,738.5,807.17,627.64
2017,2,17,14,0,864.0,117.0,5.3,22.0,721.0,768.76,600.32
2017,2,17,14,15,691.5,175.5,5.15,22.0,648.5,672.63,526.57
2017,2,17,14,30,519.0,234.0,5.0,22.0,576.0,581.15,454.7
2017,2,17,14,45,675.0,170.0,4.9,22.0,591.0,590.25,463.05
2017,2,17,15,0,831.0,106.0,4.8,22.0,606.0,580.38,455.33
2017,2,17,15,15,814.0,103.0,4.55,21.5,566.0,524.7,410.57
2017,2,17,15,30,797.0,100.0,4.3,21.0,526.0,468.89,364.69
2017,2,17,15,45,777.0,95.0,4.1,21.0,481.0,410.08,314.85
2017,2,17,16,0,757.0,90.0,3.9,21.0,436.0,352.09,264.51
2017,2,17,16,15,724.5,85.5,3.45,20.0,386.5,289.96,211.02
2017,2,17,16,30,692.0,81.0,3.0,19.0,337.0,232.47,160.87
2017,2,17,16,45,649.5,73.5,2.55,18.5,285.0,173.75,111.02
2017,2,17,17,0,607.0,66.0,2.1,18.0,233.0,119.76,68.86
2017,2,17,17,15,534.0,57.5,2.1,17.0,180.5,68.55,37.75
2017,2,17,17,30,461.0,49.0,2.1,16.0,128.0,37.63,27.38
2017,2,17,17,45,342.5,36.0,2.1,15.5,83.0,28.41,18.65
2017,2,17,18,0,224.0,23.0,2.1,15.0,38.0,18.67,5.21
2017,2,17,18,15,112.0,11.5,2.2,15.0,19.0,10.96,0.0
2017,2,17,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,2,18,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,18,7,15,128.5,11.0,3.55,12.5,19.5,58.75,0.0
2017,2,18,7,30,257.0,22.0,3.6,13.0,39.0,156.05,78.44
2017,2,18,7,45,389.5,33.0,3.7,14.0,86.0,252.89,199.56
2017,2,18,8,0,522.0,44.0,3.8,15.0,133.0,356.35,290.96
2017,2,18,8,15,594.0,51.0,3.7,15.5,186.5,432.06,356.94
2017,2,18,8,30,666.0,58.0,3.6,16.0,240.0,509.29,421.31
2017,2,18,8,45,716.0,62.0,3.55,17.0,294.5,577.03,474.49
2017,2,18,9,0,766.0,66.0,3.5,18.0,349.0,646.61,525.09
2017,2,18,9,15,796.0,69.5,3.55,18.5,400.0,701.84,564.11
2017,2,18,9,30,826.0,73.0,3.6,19.0,451.0,756.45,601.68
2017,2,18,9,45,849.0,75.0,3.7,20.0,498.0,802.42,631.14
2017,2,18,10,0,872.0,77.0,3.8,21.0,545.0,839.43,653.64
2017,2,18,10,15,887.0,79.5,3.9,21.5,585.5,874.89,676.03
2017,2,18,10,30,902.0,82.0,4.0,22.0,626.0,907.54,696.27
2017,2,18,10,45,912.0,83.5,4.15,23.0,659.5,931.38,709.22
2017,2,18,11,0,922.0,85.0,4.3,24.0,693.0,951.8,719.84
2017,2,18,11,15,929.0,86.0,4.35,24.5,719.0,965.27,726.63
2017,2,18,11,30,936.0,87.0,4.4,25.0,745.0,974.98,731.04
2017,2,18,11,45,938.5,89.0,4.45,25.5,762.0,977.8,730.94
2017,2,18,12,0,941.0,91.0,4.5,26.0,779.0,976.68,728.41
2017,2,18,12,15,943.0,91.5,4.5,26.0,788.0,969.5,723.14
2017,2,18,12,30,945.0,92.0,4.5,26.0,797.0,958.42,715.45
2017,2,18,12,45,943.5,92.5,4.5,26.0,796.5,940.39,703.2
2017,2,18,13,0,942.0,93.0,4.5,26.0,796.0,918.7,688.61
2017,2,18,13,15,939.5,92.5,4.4,26.0,787.0,891.54,669.9
2017,2,18,13,30,937.0,92.0,4.3,26.0,778.0,861.0,648.95
2017,2,18,13,45,929.5,92.5,4.2,26.5,759.5,824.4,622.6
2017,2,18,14,0,922.0,93.0,4.1,27.0,741.0,785.06,594.4
2017,2,18,14,15,796.5,138.5,3.85,26.5,684.5,708.88,540.41
2017,2,18,14,30,671.0,184.0,3.6,26.0,628.0,636.05,485.84
2017,2,18,14,45,776.0,136.0,3.35,26.0,625.0,619.81,474.24
2017,2,18,15,0,881.0,88.0,3.1,26.0,622.0,591.33,452.25
2017,2,18,15,15,865.5,85.5,2.7,25.5,581.5,535.09,408.03
2017,2,18,15,30,850.0,83.0,2.3,25.0,541.0,477.81,361.96
2017,2,18,15,45,666.5,118.5,1.95,24.5,459.0,386.98,290.96
2017,2,18,16,0,483.0,154.0,1.6,24.0,377.0,312.81,233.34
2017,2,18,16,15,612.5,112.0,1.55,23.0,362.0,282.71,204.34
2017,2,18,16,30,742.0,70.0,1.5,22.0,347.0,236.81,159.91
2017,2,18,16,45,698.5,64.5,1.5,21.5,294.0,176.96,109.95
2017,2,18,17,0,655.0,59.0,1.5,21.0,241.0,119.23,65.44
2017,2,18,17,15,585.0,52.0,1.5,20.0,187.5,66.4,33.9
2017,2,18,17,30,515.0,45.0,1.5,19.0,134.0,33.94,23.86
2017,2,18,17,45,396.0,33.5,1.55,18.5,87.5,25.99,16.41
2017,2,18,18,0,277.0,22.0,1.6,18.0,41.0,17.6,5.34
2017,2,18,18,15,138.5,11.0,1.65,17.5,20.5,10.48,0.0
2017,2,18,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,19,6,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,2,19,7,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,19,7,15,0.0,10.5,3.6,17.0,10.5,10.01,0.0
2017,2,19,7,30,0.0,21.0,3.8,17.0,21.0,20.24,6.45
2017,2,19,7,45,23.5,43.5,4.0,17.5,47.5,62.25,45.05
2017,2,19,8,0,47.0,66.0,4.2,18.0,74.0,101.32,79.0
2017,2,19,8,15,64.0,89.5,4.15,18.0,104.5,139.33,111.88
2017,2,19,8,30,81.0,113.0,4.1,18.0,135.0,178.27,145.01
2017,2,19,8,45,95.0,135.5,4.1,18.5,166.5,225.29,183.64
2017,2,19,9,0,109.0,158.0,4.1,19.0,198.0,263.4,214.21
2017,2,19,9,15,75.0,173.0,4.3,19.5,202.5,244.53,197.31
2017,2,19,9,30,41.0,188.0,4.5,20.0,207.0,234.43,187.31
2017,2,19,9,45,52.5,211.5,4.75,20.5,238.5,269.9,215.11
2017,2,19,10,0,64.0,235.0,5.0,21.0,270.0,305.72,242.75
2017,2,19,10,15,41.0,229.5,5.05,21.0,252.5,277.3,218.99
2017,2,19,10,30,18.0,224.0,5.1,21.0,235.0,236.43,185.49
2017,2,19,10,45,187.0,258.5,5.2,21.5,382.0,453.42,359.15
2017,2,19,11,0,356.0,293.0,5.3,22.0,529.0,662.35,517.91
2017,2,19,11,15,364.0,300.0,5.35,22.0,549.5,677.55,527.7
2017,2,19,11,30,372.0,307.0,5.4,22.0,570.0,691.21,537.23
2017,2,19,11,45,187.0,234.5,5.5,22.5,367.0,435.21,341.5
2017,2,19,12,0,2.0,162.0,5.6,23.0,164.0,155.29,118.32
2017,2,19,12,15,2.5,164.0,5.65,23.0,166.0,157.5,120.28
2017,2,19,12,30,3.0,166.0,5.7,23.0,168.0,159.69,121.99
2017,2,19,12,45,42.0,262.5,5.8,23.5,294.5,298.36,231.01
2017,2,19,13,0,81.0,359.0,5.9,24.0,421.0,430.74,331.83
2017,2,19,13,15,63.5,341.0,5.8,24.0,389.0,392.88,302.4
2017,2,19,13,30,46.0,323.0,5.7,24.0,357.0,356.23,274.19
2017,2,19,13,45,56.0,324.5,5.65,24.0,365.0,362.11,279.13
2017,2,19,14,0,66.0,326.0,5.6,24.0,373.0,367.02,283.24
2017,2,19,14,15,312.5,275.0,5.5,23.5,484.5,497.12,388.25
2017,2,19,14,30,559.0,224.0,5.4,23.0,596.0,599.3,468.7
2017,2,19,14,45,425.5,249.5,5.3,23.0,525.0,512.37,400.21
2017,2,19,15,0,292.0,275.0,5.2,23.0,454.0,432.71,337.55
2017,2,19,15,15,202.5,261.5,5.05,23.0,381.5,352.5,274.96
2017,2,19,15,30,113.0,248.0,4.9,23.0,309.0,282.92,220.43
2017,2,19,15,45,221.0,217.5,4.8,23.0,324.5,292.01,226.65
2017,2,19,16,0,329.0,187.0,4.7,23.0,340.0,287.87,220.35
2017,2,19,16,15,308.0,169.5,4.35,22.5,300.0,243.64,183.78
2017,2,19,16,30,287.0,152.0,4.0,22.0,260.0,201.69,149.03
2017,2,19,16,45,259.0,132.0,3.65,21.5,218.5,158.86,114.28
2017,2,19,17,0,231.0,112.0,3.3,21.0,177.0,119.52,83.64
2017,2,19,17,15,192.0,91.0,3.0,20.5,137.0,82.49,57.65
2017,2,19,17,30,153.0,70.0,2.7,20.0,97.0,55.03,41.92
2017,2,19,17,45,91.5,48.0,2.45,20.0,62.5,40.01,28.13
2017,2,19,18,0,30.0,26.0,2.2,20.0,28.0,22.39,9.09
2017,2,19,18,15,15.0,13.0,2.15,20.0,14.0,12.39,0.0
2017,2,19,18,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,2,20,7,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,20,7,15,0.0,3.5,3.25,13.0,3.5,3.34,0.0
2017,2,20,7,30,0.0,7.0,3.3,13.0,7.0,6.48,0.0
2017,2,20,7,45,0.0,15.0,3.4,13.0,15.0,13.9,5.9
2017,2,20,8,0,0.0,23.0,3.5,13.0,23.0,21.32,12.52
2017,2,20,8,15,0.0,32.5,3.4,13.0,32.5,30.16,20.29
2017,2,20,8,30,0.0,42.0,3.3,13.0,42.0,39.0,27.98
2017,2,20,8,45,0.0,51.5,3.25,13.0,51.5,47.86,35.56
2017,2,20,9,0,0.0,61.0,3.2,13.0,61.0,56.72,43.05
2017,2,20,9,15,0.0,76.5,3.0,13.5,76.5,71.21,55.11
2017,2,20,9,30,0.0,92.0,2.8,14.0,92.0,86.31,67.5
2017,2,20,9,45,0.0,120.5,2.65,14.5,120.5,114.74,90.79
2017,2,20,10,0,0.0,149.0,2.5,15.0,149.0,143.41,113.86
2017,2,20,10,15,0.0,144.5,2.5,15.5,144.5,138.08,108.92
2017,2,20,10,30,0.0,140.0,2.5,16.0,140.0,133.07,104.38
2017,2,20,10,45,7.5,188.0,2.55,16.5,193.0,188.16,148.69
2017,2,20,11,0,15.0,236.0,2.6,17.0,246.0,244.05,192.6
2017,2,20,11,15,16.0,244.5,2.8,17.5,255.5,252.88,198.85
2017,2,20,11,30,17.0,253.0,3.0,18.0,265.0,261.69,205.2
2017,2,20,11,45,36.5,294.0,3.2,19.0,321.0,334.79,261.44
2017,2,20,12,0,56.0,335.0,3.4,20.0,377.0,395.6,306.91
2017,2,20,12,15,65.5,346.0,3.45,20.0,395.5,413.53,320.34
2017,2,20,12,30,75.0,357.0,3.5,20.0,414.0,430.84,333.46
2017,2,20,12,45,233.0,348.0,3.55,20.5,524.5,568.88,440.12
2017,2,20,13,0,391.0,339.0,3.6,21.0,635.0,698.73,536.33
2017,2,20,13,15,453.0,308.0,3.6,21.0,646.5,713.77,547.88
2017,2,20,13,30,515.0,277.0,3.6,21.0,658.0,715.91,550.96
2017,2,20,13,45,400.5,307.0,3.6,21.0,599.5,628.52,485.2
2017,2,20,14,0,286.0,337.0,3.6,21.0,541.0,555.31,429.21
2017,2,20,14,15,487.5,258.0,3.5,21.0,591.0,610.24,474.1
2017,2,20,14,30,689.0,179.0,3.4,21.0,641.0,645.07,502.05
2017,2,20,14,45,806.5,130.5,3.35,21.0,644.5,635.25,495.02
2017,2,20,15,0,924.0,82.0,3.3,21.0,648.0,612.49,477.43
2017,2,20,15,15,908.5,79.5,3.1,21.0,606.5,553.96,430.35
2017,2,20,15,30,893.0,77.0,2.9,21.0,565.0,494.86,381.76
2017,2,20,15,45,869.5,75.0,2.7,21.0,517.0,432.68,329.52
2017,2,20,16,0,846.0,73.0,2.5,21.0,469.0,369.79,275.45
2017,2,20,16,15,816.0,69.5,2.1,20.0,417.0,306.08,220.46
2017,2,20,16,30,786.0,66.0,1.7,19.0,365.0,244.79,166.87
2017,2,20,16,45,739.0,62.0,1.3,18.5,309.5,182.86,114.29
2017,2,20,17,0,692.0,58.0,0.9,18.0,254.0,126.12,70.1
2017,2,20,17,15,622.5,51.0,0.9,17.0,199.0,71.07,36.77
2017,2,20,17,30,553.0,44.0,0.9,16.0,144.0,32.83,23.28
2017,2,20,17,45,426.5,34.0,0.9,15.5,95.0,26.2,16.98
2017,2,20,18,0,300.0,24.0,0.9,15.0,46.0,19.26,7.94
2017,2,20,18,15,150.0,12.0,0.9,14.5,23.0,11.44,0.0
2017,2,20,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,2,21,7,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,2,21,7,15,214.5,11.0,5.1,9.5,27.5,92.2,0.0
2017,2,21,7,30,429.0,22.0,5.1,10.0,55.0,230.96,152.88
2017,2,21,7,45,548.5,30.0,5.2,11.0,107.5,324.46,262.8
2017,2,21,8,0,668.0,38.0,5.3,12.0,160.0,426.89,355.1
2017,2,21,8,15,731.0,43.0,5.2,13.0,217.0,502.91,421.75
2017,2,21,8,30,794.0,48.0,5.1,14.0,274.0,583.03,488.12
2017,2,21,8,45,834.0,51.0,5.05,15.0,331.0,642.63,533.98
2017,2,21,9,0,874.0,54.0,5.0,16.0,388.0,708.43,581.51
2017,2,21,9,15,899.5,56.5,5.0,16.5,441.0,763.0,620.08
2017,2,21,9,30,925.0,59.0,5.0,17.0,494.0,816.43,656.82
2017,2,21,9,45,942.5,61.0,5.05,18.0,542.0,861.05,685.21
2017,2,21,10,0,960.0,63.0,5.1,19.0,590.0,903.24,711.31
2017,2,21,10,15,972.0,64.5,5.2,19.5,632.0,937.23,732.88
2017,2,21,10,30,984.0,66.0,5.3,20.0,674.0,967.95,752.06
2017,2,21,10,45,992.0,67.5,5.4,20.5,708.0,991.51,766.17
2017,2,21,11,0,1000.0,69.0,5.5,21.0,742.0,1011.26,777.69
2017,2,21,11,15,1006.0,70.0,5.45,21.5,768.5,1024.57,783.74
2017,2,21,11,30,1012.0,71.0,5.4,22.0,795.0,1033.78,787.09
2017,2,21,11,45,1012.5,73.5,5.4,22.5,812.5,1035.4,785.77
2017,2,21,12,0,1013.0,76.0,5.4,23.0,830.0,1032.76,781.76
2017,2,21,12,15,1014.5,76.5,5.35,23.0,838.5,1024.54,775.31
2017,2,21,12,30,1016.0,77.0,5.3,23.0,847.0,1012.13,766.2
2017,2,21,12,45,1015.0,77.0,5.3,23.0,846.5,992.8,752.88
2017,2,21,13,0,1014.0,77.0,5.3,23.0,846.0,969.5,736.96
2017,2,21,13,15,1012.0,77.0,5.2,23.0,837.0,941.5,717.19
2017,2,21,13,30,1010.0,77.0,5.1,23.0,828.0,909.8,694.95
2017,2,21,13,45,1004.5,76.5,5.1,23.5,809.5,871.29,667.24
2017,2,21,14,0,999.0,76.0,5.1,24.0,791.0,829.65,637.33
2017,2,21,14,15,992.5,75.0,4.95,24.0,764.5,783.87,604.86
2017,2,21,14,30,986.0,74.0,4.8,24.0,738.0,735.47,570.2
2017,2,21,14,45,975.5,73.5,4.7,24.0,703.0,682.72,529.77
2017,2,21,15,0,965.0,73.0,4.6,24.0,668.0,628.21,487.09
2017,2,21,15,15,951.5,71.0,4.25,23.5,626.5,569.13,440.15
2017,2,21,15,30,938.0,69.0,3.9,23.0,585.0,509.18,391.4
2017,2,21,15,45,918.5,67.0,3.55,22.5,537.0,446.18,338.83
2017,2,21,16,0,899.0,65.0,3.2,22.0,489.0,383.56,285.02
2017,2,21,16,15,872.5,62.0,2.8,21.0,436.0,318.61,228.71
2017,2,21,16,30,846.0,59.0,2.4,20.0,383.0,255.49,173.21
2017,2,21,16,45,806.0,55.0,2.05,19.5,327.0,188.6,116.04
