Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,21,17,0,766.0,51.0,1.7,19.0,271.0,128.38,68.66
2017,2,21,17,15,702.0,45.5,1.65,18.0,214.5,70.2,33.47
2017,2,21,17,30,638.0,40.0,1.6,17.0,158.0,32.12,22.56
2017,2,21,17,45,523.0,31.5,1.6,16.0,106.0,26.12,16.89
2017,2,21,18,0,408.0,23.0,1.6,15.0,54.0,19.92,8.92
2017,2,21,18,15,204.0,11.5,1.55,14.5,27.0,10.96,0.0
2017,2,21,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,22,6,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,2,22,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,22,7,15,211.5,11.5,1.3,12.0,28.0,91.92,0.0
2017,2,22,7,30,423.0,23.0,1.5,13.0,56.0,231.31,156.89
2017,2,22,7,45,536.0,31.0,1.7,14.0,108.0,320.59,254.54
2017,2,22,8,0,649.0,39.0,1.9,15.0,160.0,419.21,340.16
2017,2,22,8,15,711.0,44.0,1.85,15.5,216.5,493.91,403.22
2017,2,22,8,30,773.0,49.0,1.8,16.0,273.0,572.64,465.97
2017,2,22,8,45,811.0,53.0,1.8,17.0,329.0,631.43,508.78
2017,2,22,9,0,849.0,57.0,1.8,18.0,385.0,696.24,553.06
2017,2,22,9,15,875.0,59.5,1.9,19.0,437.5,750.27,588.55
2017,2,22,9,30,901.0,62.0,2.0,20.0,490.0,803.29,622.35
2017,2,22,9,45,918.5,64.5,2.15,21.0,537.5,847.8,649.85
2017,2,22,10,0,936.0,67.0,2.3,22.0,585.0,889.95,675.31
2017,2,22,10,15,949.0,68.5,2.4,22.5,626.5,924.23,695.96
2017,2,22,10,30,962.0,70.0,2.5,23.0,668.0,955.36,714.45
2017,2,22,10,45,969.5,72.0,2.7,23.5,701.5,978.68,728.63
2017,2,22,11,0,977.0,74.0,2.9,24.0,735.0,998.24,740.4
2017,2,22,11,15,983.0,75.0,2.95,24.0,761.0,1011.31,748.15
2017,2,22,11,30,989.0,76.0,3.0,24.0,787.0,1020.36,753.47
2017,2,22,11,45,985.0,81.0,3.05,24.5,803.5,1020.55,751.7
2017,2,22,12,0,981.0,86.0,3.1,25.0,820.0,1016.54,747.43
2017,2,22,12,15,982.5,86.0,3.05,25.0,828.5,1007.88,740.96
2017,2,22,12,30,984.0,86.0,3.0,25.0,837.0,995.18,732.03
2017,2,22,12,45,982.0,87.0,3.0,25.5,836.0,976.45,718.33
2017,2,22,13,0,980.0,88.0,3.0,26.0,835.0,953.89,702.29
2017,2,22,13,15,977.5,87.5,2.95,26.0,825.5,925.59,683.57
2017,2,22,13,30,975.0,87.0,2.9,26.0,816.0,893.77,662.57
2017,2,22,13,45,969.5,86.5,2.85,26.5,797.5,856.21,636.45
2017,2,22,14,0,964.0,86.0,2.8,27.0,779.0,815.65,608.33
2017,2,22,14,15,956.5,85.0,2.65,27.0,752.5,770.34,577.49
2017,2,22,14,30,949.0,84.0,2.5,27.0,726.0,722.62,544.31
2017,2,22,14,45,934.5,84.0,2.45,27.0,691.0,669.37,505.41
2017,2,22,15,0,920.0,84.0,2.4,27.0,656.0,614.82,464.6
2017,2,22,15,15,905.5,82.0,2.25,26.5,614.5,557.29,420.96
2017,2,22,15,30,891.0,80.0,2.1,26.0,573.0,499.1,375.39
2017,2,22,15,45,871.5,77.0,1.95,26.0,525.5,437.5,325.15
2017,2,22,16,0,852.0,74.0,1.8,26.0,478.0,374.69,272.64
2017,2,22,16,15,823.5,70.5,1.65,25.0,426.0,310.86,219.24
2017,2,22,16,30,795.0,67.0,1.5,24.0,374.0,249.27,166.78
2017,2,22,16,45,755.5,62.0,1.35,23.5,319.0,186.95,114.7
2017,2,22,17,0,716.0,57.0,1.2,23.0,264.0,128.88,69.89
2017,2,22,17,15,650.5,50.5,1.2,22.0,209.0,72.75,36.2
2017,2,22,17,30,585.0,44.0,1.2,21.0,154.0,35.68,25.24
2017,2,22,17,45,471.5,34.5,1.3,20.0,103.5,26.45,16.89
2017,2,22,18,0,358.0,25.0,1.4,19.0,53.0,19.99,9.18
2017,2,22,18,15,179.0,12.5,1.45,18.5,26.5,11.91,0.0
2017,2,22,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,23,6,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,2,23,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,23,7,15,152.0,14.0,3.35,12.5,26.5,71.82,0.0
2017,2,23,7,30,304.0,28.0,3.5,13.0,53.0,192.04,135.01
2017,2,23,7,45,422.0,39.5,3.65,14.0,103.5,280.08,224.81
2017,2,23,8,0,540.0,51.0,3.8,15.0,154.0,379.84,311.85
2017,2,23,8,15,609.0,58.5,3.75,15.5,210.0,456.52,377.7
2017,2,23,8,30,678.0,66.0,3.7,16.0,266.0,538.17,444.58
2017,2,23,8,45,725.0,71.0,3.7,17.0,321.5,601.96,494.0
2017,2,23,9,0,772.0,76.0,3.7,18.0,377.0,671.76,544.14
2017,2,23,9,15,802.0,80.0,3.95,19.0,429.5,728.37,583.38
2017,2,23,9,30,832.0,84.0,4.2,20.0,482.0,784.27,621.13
2017,2,23,9,45,856.0,86.0,4.5,21.0,530.5,831.64,652.34
2017,2,23,10,0,880.0,88.0,4.8,22.0,579.0,877.12,682.12
2017,2,23,10,15,895.0,90.5,5.0,22.5,620.5,905.49,700.18
2017,2,23,10,30,910.0,93.0,5.2,23.0,662.0,938.31,721.45
2017,2,23,10,45,923.5,93.5,5.45,24.0,697.0,964.26,736.7
2017,2,23,11,0,937.0,94.0,5.7,25.0,732.0,986.84,749.6
2017,2,23,11,15,944.0,95.5,5.8,25.0,758.5,1000.87,758.7
2017,2,23,11,30,951.0,97.0,5.9,25.0,785.0,1011.04,765.34
2017,2,23,11,45,961.0,95.0,6.0,25.5,804.5,1016.11,767.1
2017,2,23,12,0,971.0,93.0,6.1,26.0,824.0,1017.17,766.29
2017,2,23,12,15,973.0,93.5,6.1,26.0,832.5,1009.51,760.59
2017,2,23,12,30,975.0,94.0,6.1,26.0,841.0,997.81,752.31
2017,2,23,12,45,972.5,95.0,6.15,26.5,840.0,978.62,737.83
2017,2,23,13,0,970.0,96.0,6.2,27.0,839.0,955.67,720.92
2017,2,23,13,15,967.0,95.5,6.2,27.0,829.5,927.05,701.35
2017,2,23,13,30,964.0,95.0,6.2,27.0,820.0,894.96,679.39
2017,2,23,13,45,955.5,95.5,6.2,27.0,800.5,856.28,652.76
2017,2,23,14,0,947.0,96.0,6.2,27.0,781.0,814.83,624.07
2017,2,23,14,15,939.0,95.0,6.05,27.0,754.0,769.65,591.98
2017,2,23,14,30,931.0,94.0,5.9,27.0,727.0,722.14,557.26
2017,2,23,14,45,917.0,93.0,5.8,27.0,691.5,668.81,516.47
2017,2,23,15,0,903.0,92.0,5.7,27.0,656.0,614.2,473.85
2017,2,23,15,15,887.0,90.0,5.4,26.5,614.5,556.57,428.39
2017,2,23,15,30,871.0,88.0,5.1,26.0,573.0,497.84,380.85
2017,2,23,15,45,847.5,85.5,4.85,26.0,525.0,435.49,328.71
2017,2,23,16,0,824.0,83.0,4.6,26.0,477.0,374.18,276.23
2017,2,23,16,15,794.0,79.0,4.25,25.0,424.5,310.89,222.34
2017,2,23,16,30,764.0,75.0,3.9,24.0,372.0,250.1,169.94
2017,2,23,16,45,719.5,70.0,3.6,23.5,317.0,188.67,118.31
2017,2,23,17,0,675.0,65.0,3.3,23.0,262.0,129.19,72.09
2017,2,23,17,15,607.0,57.5,3.25,22.0,207.0,74.19,38.49
2017,2,23,17,30,539.0,50.0,3.2,21.0,152.0,37.63,26.92
2017,2,23,17,45,421.0,38.5,3.15,20.5,102.0,29.88,19.77
2017,2,23,18,0,303.0,27.0,3.1,20.0,52.0,21.73,10.77
2017,2,23,18,15,151.5,13.5,3.2,19.5,26.0,12.87,0.0
2017,2,23,18,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,4.3,17.5,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,2,24,6,45,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2017,2,24,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,2,24,7,15,129.5,16.0,4.95,13.5,27.5,65.33,0.0
2017,2,24,7,30,259.0,32.0,5.0,14.0,55.0,176.86,127.11
2017,2,24,7,45,401.5,42.5,5.1,14.5,107.0,274.08,220.95
2017,2,24,8,0,544.0,53.0,5.2,15.0,159.0,385.52,318.44
2017,2,24,8,15,614.0,60.5,5.25,15.5,215.0,463.26,385.88
2017,2,24,8,30,684.0,68.0,5.3,16.0,271.0,546.02,454.68
2017,2,24,8,45,740.0,70.5,5.4,17.0,329.0,613.42,508.02
2017,2,24,9,0,796.0,73.0,5.5,18.0,387.0,687.53,562.61
2017,2,24,9,15,825.0,76.5,5.5,18.5,440.0,743.7,602.5
2017,2,24,9,30,854.0,80.0,5.5,19.0,493.0,799.03,640.82
2017,2,24,9,45,882.5,80.5,5.5,19.5,543.0,841.96,669.16
2017,2,24,10,0,911.0,81.0,5.5,20.0,593.0,890.04,700.85
2017,2,24,10,15,926.5,83.0,5.5,20.5,635.5,926.43,723.62
2017,2,24,10,30,942.0,85.0,5.5,21.0,678.0,959.84,744.1
2017,2,24,10,45,958.5,84.0,5.55,21.5,714.5,987.37,760.67
2017,2,24,11,0,975.0,83.0,5.6,22.0,751.0,1011.49,774.85
2017,2,24,11,15,983.0,84.0,5.6,22.0,778.5,1026.28,783.83
2017,2,24,11,30,991.0,85.0,5.6,22.0,806.0,1037.06,790.22
2017,2,24,11,45,994.0,87.0,5.7,22.0,824.5,1040.16,792.22
2017,2,24,12,0,997.0,89.0,5.8,22.0,843.0,1039.06,791.55
2017,2,24,12,15,1000.0,89.5,5.8,22.0,853.5,1032.08,786.28
2017,2,24,12,30,1003.0,90.0,5.8,22.0,864.0,1020.93,778.33
2017,2,24,12,45,1006.0,89.0,5.8,22.5,865.0,1004.0,765.0
2017,2,24,13,0,1009.0,88.0,5.8,23.0,866.0,982.99,749.05
2017,2,24,13,15,1007.5,88.0,5.7,23.0,857.0,955.2,729.38
2017,2,24,13,30,1006.0,88.0,5.6,23.0,848.0,923.72,707.22
2017,2,24,13,45,1003.5,86.5,5.6,23.0,830.5,886.3,681.48
2017,2,24,14,0,1001.0,85.0,5.6,23.0,813.0,845.57,653.29
2017,2,24,14,15,994.0,84.0,5.55,22.5,786.0,799.01,621.75
2017,2,24,14,30,987.0,83.0,5.5,22.0,759.0,749.86,587.76
2017,2,24,14,45,975.0,82.5,5.45,22.0,723.0,695.76,546.01
2017,2,24,15,0,963.0,82.0,5.4,22.0,687.0,640.02,502.03
2017,2,24,15,15,948.5,80.0,5.25,21.5,644.5,580.15,454.42
2017,2,24,15,30,934.0,78.0,5.1,21.0,602.0,519.51,404.73
2017,2,24,15,45,915.0,75.0,5.0,20.5,553.0,455.57,351.02
2017,2,24,16,0,896.0,72.0,4.9,20.0,504.0,391.99,295.92
2017,2,24,16,15,868.5,69.0,4.5,19.0,450.0,324.36,236.64
2017,2,24,16,30,841.0,66.0,4.1,18.0,396.0,260.6,179.85
2017,2,24,16,45,801.0,61.5,3.75,17.5,339.0,195.63,123.45
2017,2,24,17,0,761.0,57.0,3.4,17.0,282.0,134.95,74.91
2017,2,24,17,15,696.0,51.0,3.2,16.0,224.5,76.26,38.44
2017,2,24,17,30,631.0,45.0,3.0,15.0,167.0,36.42,26.61
2017,2,24,17,45,514.5,35.5,2.9,14.5,113.5,29.65,20.19
2017,2,24,18,0,398.0,26.0,2.8,14.0,60.0,20.71,10.67
2017,2,24,18,15,199.0,13.0,3.0,13.5,30.0,12.39,0.0
2017,2,24,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,3.95,5.5,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,3.45,4.5,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,25,6,45,0.0,0.0,3.45,3.5,0.0,0.0,0.0
2017,2,25,7,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,2,25,7,15,200.0,14.0,3.85,4.5,32.5,91.13,0.0
2017,2,25,7,30,400.0,28.0,4.1,5.0,65.0,236.49,180.01
2017,2,25,7,45,514.5,37.5,4.4,5.5,118.5,325.47,271.31
2017,2,25,8,0,629.0,47.0,4.7,6.0,172.0,421.63,359.49
2017,2,25,8,15,693.0,53.0,4.65,6.5,229.5,498.79,428.18
2017,2,25,8,30,757.0,59.0,4.6,7.0,287.0,579.97,497.0
2017,2,25,8,45,797.5,63.0,4.6,7.5,344.0,645.98,549.88
2017,2,25,9,0,838.0,67.0,4.6,8.0,401.0,712.85,600.34
2017,2,25,9,15,865.0,70.5,4.5,8.5,454.5,769.07,640.38
2017,2,25,9,30,892.0,74.0,4.4,9.0,508.0,817.47,673.3
2017,2,25,9,45,911.0,76.5,4.3,9.5,556.5,862.93,703.17
2017,2,25,10,0,930.0,79.0,4.2,10.0,605.0,906.13,730.69
2017,2,25,10,15,943.5,81.0,4.05,10.5,647.5,941.23,751.73
2017,2,25,10,30,957.0,83.0,3.9,11.0,690.0,973.21,770.39
2017,2,25,10,45,966.0,85.0,3.8,11.5,724.5,997.65,783.82
2017,2,25,11,0,975.0,87.0,3.7,12.0,759.0,1018.36,794.61
2017,2,25,11,15,981.5,88.0,3.55,12.5,785.5,1031.68,799.88
2017,2,25,11,30,988.0,89.0,3.4,13.0,812.0,1040.97,802.46
2017,2,25,11,45,988.5,91.5,3.3,13.5,829.5,1042.18,800.06
2017,2,25,12,0,989.0,94.0,3.2,14.0,847.0,1039.22,795.05
2017,2,25,12,15,991.0,94.0,3.05,14.0,855.5,1030.73,787.51
2017,2,25,12,30,993.0,94.0,2.9,14.0,864.0,1018.13,777.37
2017,2,25,12,45,992.0,94.5,2.75,14.5,863.5,999.31,761.77
2017,2,25,13,0,991.0,95.0,2.6,15.0,863.0,976.59,743.76
2017,2,25,13,15,988.5,94.5,2.45,15.0,853.0,947.74,723.12
2017,2,25,13,30,986.0,94.0,2.3,15.0,843.0,915.31,700.16
2017,2,25,13,45,979.5,94.0,2.15,15.5,824.0,876.82,671.81
2017,2,25,14,0,973.0,94.0,2.0,16.0,805.0,835.34,641.52
2017,2,25,14,15,965.0,93.0,1.9,16.0,777.5,788.99,609.44
2017,2,25,14,30,957.0,92.0,1.8,16.0,750.0,740.24,574.96
2017,2,25,14,45,939.5,93.0,1.7,16.0,713.5,685.36,533.58
2017,2,25,15,0,922.0,94.0,1.6,16.0,677.0,629.41,490.47
2017,2,25,15,15,907.0,91.5,1.55,15.5,634.5,570.66,445.33
2017,2,25,15,30,892.0,89.0,1.5,15.0,592.0,510.62,397.58
2017,2,25,15,45,869.5,86.5,1.45,15.0,543.0,447.32,344.97
2017,2,25,16,0,847.0,84.0,1.4,15.0,494.0,384.91,291.44
2017,2,25,16,15,817.5,80.0,1.3,14.5,441.0,320.22,235.29
2017,2,25,16,30,788.0,76.0,1.2,14.0,388.0,257.94,180.34
2017,2,25,16,45,742.0,71.0,1.1,13.5,331.5,194.58,126.0
2017,2,25,17,0,696.0,66.0,1.0,13.0,275.0,133.29,77.09
2017,2,25,17,15,628.0,59.0,1.05,12.0,218.0,77.21,41.68
2017,2,25,17,30,560.0,52.0,1.1,11.0,161.0,39.11,29.54
2017,2,25,17,45,441.5,41.0,1.15,10.0,109.5,31.9,22.68
2017,2,25,18,0,323.0,30.0,1.2,9.0,58.0,24.36,14.23
2017,2,25,18,15,161.5,15.0,1.2,8.5,29.0,14.3,0.0
2017,2,25,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,26,6,45,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2017,2,26,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,2,26,7,15,75.5,19.5,3.3,7.5,27.0,59.98,0.0
2017,2,26,7,30,151.0,39.0,3.5,8.0,54.0,131.71,99.28
2017,2,26,7,45,248.5,58.0,3.7,9.0,100.5,217.39,178.62
2017,2,26,8,0,346.0,77.0,3.9,10.0,147.0,305.47,256.36
2017,2,26,8,15,173.0,60.0,3.9,10.5,95.0,181.39,153.11
2017,2,26,8,30,0.0,43.0,3.9,11.0,43.0,39.93,28.97
2017,2,26,8,45,293.5,81.0,3.95,12.0,199.5,316.62,269.55
2017,2,26,9,0,587.0,119.0,4.0,13.0,356.0,595.18,495.22
2017,2,26,9,15,293.5,124.5,4.15,13.5,243.0,391.27,326.16
2017,2,26,9,30,0.0,130.0,4.3,14.0,130.0,124.83,99.25
2017,2,26,9,45,0.0,87.0,4.45,15.0,87.0,81.05,62.49
2017,2,26,10,0,0.0,44.0,4.6,16.0,44.0,40.92,28.68
2017,2,26,10,15,0.0,84.0,4.6,16.0,84.0,78.28,59.64
2017,2,26,10,30,0.0,124.0,4.6,16.0,124.0,116.93,91.25
2017,2,26,10,45,0.0,87.0,4.7,16.5,87.0,81.12,61.53
2017,2,26,11,0,0.0,50.0,4.8,17.0,50.0,46.57,32.92
2017,2,26,11,15,0.0,60.0,4.75,17.5,60.0,55.92,40.48
2017,2,26,11,30,0.0,70.0,4.7,18.0,70.0,65.28,47.98
2017,2,26,11,45,5.5,152.0,4.7,18.5,156.5,148.86,115.58
2017,2,26,12,0,11.0,234.0,4.7,19.0,243.0,234.75,183.38
2017,2,26,12,15,8.0,210.0,4.65,19.0,216.5,207.55,161.6
2017,2,26,12,30,5.0,186.0,4.6,19.0,190.0,180.85,140.35
2017,2,26,12,45,11.5,232.5,4.6,19.5,241.5,231.82,180.45
2017,2,26,13,0,18.0,279.0,4.6,20.0,293.0,282.61,219.72
2017,2,26,13,15,29.0,304.0,4.55,20.0,326.0,324.39,252.2
2017,2,26,13,30,40.0,329.0,4.5,20.0,359.0,356.27,276.87
2017,2,26,13,45,63.5,340.0,4.45,20.5,387.5,382.64,297.13
2017,2,26,14,0,87.0,351.0,4.4,21.0,416.0,406.86,315.52
2017,2,26,14,15,177.5,339.5,4.25,21.0,464.5,459.98,357.63
2017,2,26,14,30,268.0,328.0,4.1,21.0,513.0,503.56,391.62
2017,2,26,14,45,450.5,255.5,4.0,21.5,549.5,536.45,418.0
2017,2,26,15,0,633.0,183.0,3.9,22.0,586.0,549.87,428.14
2017,2,26,15,15,336.0,208.0,3.55,21.5,420.5,375.97,293.65
2017,2,26,15,30,39.0,233.0,3.2,21.0,255.0,234.42,182.78
2017,2,26,15,45,35.0,214.5,2.9,21.0,233.5,211.82,165.44
2017,2,26,16,0,31.0,196.0,2.6,21.0,212.0,189.81,148.18
2017,2,26,16,15,27.5,175.0,2.2,20.5,188.0,167.42,130.74
2017,2,26,16,30,24.0,154.0,1.8,20.0,164.0,145.02,113.11
2017,2,26,16,45,17.5,132.0,1.4,20.0,139.0,121.81,94.57
2017,2,26,17,0,11.0,110.0,1.0,20.0,114.0,99.6,76.75
2017,2,26,17,15,5.5,87.5,1.0,19.5,89.5,78.11,59.43
2017,2,26,17,30,0.0,65.0,1.0,19.0,65.0,57.88,44.81
2017,2,26,17,45,0.0,43.5,1.0,18.5,43.5,39.42,28.29
2017,2,26,18,0,0.0,22.0,1.0,18.0,22.0,20.42,10.69
2017,2,26,18,15,0.0,11.0,1.0,17.5,11.0,10.48,0.0
2017,2,26,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,27,6,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,2,27,7,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,2,27,7,15,53.5,20.5,2.9,17.0,26.0,53.19,0.0
2017,2,27,7,30,107.0,41.0,3.0,17.0,52.0,114.72,84.02
2017,2,27,7,45,202.0,61.5,3.1,17.5,97.5,190.48,151.49
2017,2,27,8,0,297.0,82.0,3.2,18.0,143.0,284.95,231.84
2017,2,27,8,15,239.5,107.5,3.3,18.5,166.0,285.33,233.38
2017,2,27,8,30,182.0,133.0,3.4,19.0,189.0,277.58,226.76
2017,2,27,8,45,218.0,149.5,3.55,19.5,229.5,337.92,275.46
2017,2,27,9,0,254.0,166.0,3.7,20.0,270.0,390.6,316.86
2017,2,27,9,15,258.0,189.5,3.85,20.0,306.5,429.18,346.2
2017,2,27,9,30,262.0,213.0,4.0,20.0,343.0,466.93,374.44
2017,2,27,9,45,258.5,239.0,4.15,20.5,377.5,500.42,398.02
2017,2,27,10,0,255.0,265.0,4.3,21.0,412.0,532.4,420.11
2017,2,27,10,15,127.5,188.5,4.3,21.5,262.0,318.99,253.06
2017,2,27,10,30,0.0,112.0,4.3,22.0,112.0,105.14,79.41
2017,2,27,10,45,0.0,118.0,4.35,22.5,118.0,110.91,83.88
2017,2,27,11,0,0.0,124.0,4.4,23.0,124.0,116.67,88.13
2017,2,27,11,15,0.0,115.5,4.35,23.0,115.5,108.37,81.4
2017,2,27,11,30,0.0,107.0,4.3,23.0,107.0,100.18,74.78
2017,2,27,11,45,0.0,119.0,4.3,23.5,119.0,111.69,83.67
2017,2,27,12,0,0.0,131.0,4.3,24.0,131.0,123.2,92.48
2017,2,27,12,15,4.5,176.5,4.25,24.0,180.5,171.39,130.31
2017,2,27,12,30,9.0,222.0,4.2,24.0,230.0,219.77,167.8
2017,2,27,12,45,9.5,227.0,4.2,24.0,235.0,224.57,171.39
2017,2,27,13,0,10.0,232.0,4.2,24.0,240.0,229.28,175.02
2017,2,27,13,15,61.5,306.0,4.1,24.0,353.5,354.08,271.63
2017,2,27,13,30,113.0,380.0,4.0,24.0,467.0,468.43,357.42
2017,2,27,13,45,85.0,357.5,3.95,24.5,422.5,417.17,317.82
2017,2,27,14,0,57.0,335.0,3.9,25.0,378.0,368.1,280.32
2017,2,27,14,15,179.5,329.0,3.8,25.0,455.5,451.12,345.29
2017,2,27,14,30,302.0,323.0,3.7,25.0,533.0,521.71,398.85
2017,2,27,14,45,440.5,263.0,3.65,25.0,553.0,537.54,412.14
2017,2,27,15,0,579.0,203.0,3.6,25.0,573.0,535.88,411.65
2017,2,27,15,15,461.0,222.0,3.5,25.0,505.0,457.93,351.34
2017,2,27,15,30,343.0,241.0,3.4,25.0,437.0,388.77,297.75
2017,2,27,15,45,503.0,184.0,3.3,25.0,445.0,382.83,290.86
2017,2,27,16,0,663.0,127.0,3.2,25.0,453.0,358.09,266.42
2017,2,27,16,15,629.0,120.5,2.8,24.5,403.0,299.74,217.39
2017,2,27,16,30,595.0,114.0,2.4,24.0,353.0,244.72,170.88
2017,2,27,16,45,548.5,105.0,2.0,23.5,301.0,188.87,125.1
2017,2,27,17,0,502.0,96.0,1.6,23.0,249.0,136.84,85.19
2017,2,27,17,15,432.5,84.0,1.55,22.0,197.0,88.06,54.36
2017,2,27,17,30,363.0,72.0,1.5,21.0,145.0,54.17,41.26
2017,2,27,17,45,261.0,54.5,1.45,20.5,98.5,41.88,30.17
2017,2,27,18,0,159.0,37.0,1.4,20.0,52.0,29.03,17.61
2017,2,27,18,15,79.5,18.5,1.45,20.0,26.0,17.63,0.0
2017,2,27,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,28,6,45,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,2,28,7,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,2,28,7,15,0.0,11.5,3.75,19.5,11.5,10.66,0.0
2017,2,28,7,30,0.0,23.0,3.8,20.0,23.0,21.35,11.13
2017,2,28,7,45,0.0,43.0,3.9,20.5,43.0,41.53,28.46
2017,2,28,8,0,0.0,63.0,4.0,21.0,63.0,62.07,45.87
2017,2,28,8,15,0.0,85.0,4.4,21.5,85.0,84.6,64.66
2017,2,28,8,30,0.0,107.0,4.8,22.0,107.0,106.86,82.87
2017,2,28,8,45,0.0,78.5,5.2,22.5,78.5,73.78,55.44
2017,2,28,9,0,0.0,50.0,5.6,23.0,50.0,46.47,32.75
2017,2,28,9,15,0.0,98.0,5.75,23.0,98.0,92.45,70.23
2017,2,28,9,30,0.0,146.0,5.9,23.0,146.0,141.39,109.51
2017,2,28,9,45,13.0,186.0,6.1,23.5,193.5,193.6,151.06
2017,2,28,10,0,26.0,226.0,6.3,24.0,241.0,246.72,192.62
2017,2,28,10,15,70.5,266.5,6.35,24.0,311.5,344.35,269.57
2017,2,28,10,30,115.0,307.0,6.4,24.0,382.0,430.53,336.24
2017,2,28,10,45,118.0,324.0,6.45,24.5,404.0,451.47,350.65
2017,2,28,11,0,121.0,341.0,6.5,25.0,426.0,486.05,375.2
2017,2,28,11,15,110.0,351.5,6.45,25.0,431.0,471.26,363.08
2017,2,28,11,30,99.0,362.0,6.4,25.0,436.0,470.01,361.18
2017,2,28,11,45,68.0,345.5,6.4,25.5,397.0,419.4,321.21
2017,2,28,12,0,37.0,329.0,6.4,26.0,358.0,369.49,281.8
2017,2,28,12,15,29.5,314.0,6.3,26.0,337.5,344.1,262.27
2017,2,28,12,30,22.0,299.0,6.2,26.0,317.0,308.32,234.84
2017,2,28,12,45,22.5,299.5,6.1,26.0,317.5,308.04,234.6
2017,2,28,13,0,23.0,300.0,6.0,26.0,318.0,307.66,234.29
2017,2,28,13,15,31.0,315.0,5.8,26.0,339.5,337.0,256.64
2017,2,28,13,30,39.0,330.0,5.6,26.0,361.0,356.1,271.14
2017,2,28,13,45,22.5,264.5,5.45,26.5,282.5,268.32,203.94
2017,2,28,14,0,6.0,199.0,5.3,27.0,204.0,191.63,144.66
2017,2,28,14,15,12.0,227.0,5.05,26.5,236.0,221.96,168.67
2017,2,28,14,30,18.0,255.0,4.8,26.0,268.0,251.46,191.86
2017,2,28,14,45,33.5,266.5,4.55,26.0,289.0,273.5,209.11
2017,2,28,15,0,49.0,278.0,4.3,26.0,310.0,289.8,221.81
2017,2,28,15,15,163.5,266.5,4.0,26.0,362.5,337.17,258.88
2017,2,28,15,30,278.0,255.0,3.7,26.0,415.0,370.72,283.62
2017,2,28,15,45,182.0,236.0,3.4,26.0,337.0,293.17,223.79
2017,2,28,16,0,86.0,217.0,3.1,26.0,259.0,227.87,174.02
2017,2,28,16,15,77.0,195.5,2.8,25.5,230.5,198.72,151.61
2017,2,28,16,30,68.0,174.0,2.5,25.0,202.0,170.75,129.87
2017,2,28,16,45,64.0,150.0,2.25,24.5,173.5,142.92,107.97
2017,2,28,17,0,60.0,126.0,2.0,24.0,145.0,115.89,86.69
2017,2,28,17,15,47.5,102.0,1.85,23.0,115.0,89.27,66.48
2017,2,28,17,30,35.0,78.0,1.7,22.0,85.0,65.74,51.02
2017,2,28,17,45,17.5,55.0,1.6,21.5,58.5,47.33,34.69
2017,2,28,18,0,0.0,32.0,1.5,21.0,32.0,28.91,17.63
2017,2,28,18,15,0.0,16.0,1.45,20.5,16.0,14.68,0.0
2017,2,28,18,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,3,1,6,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,3,1,7,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,3,1,7,15,191.0,16.5,5.55,14.5,37.0,110.78,12.41
2017,3,1,7,30,382.0,33.0,5.9,15.0,74.0,236.87,182.77
2017,3,1,7,45,491.5,42.0,6.25,15.5,127.0,323.48,263.51
2017,3,1,8,0,601.0,51.0,6.6,16.0,180.0,420.91,349.43
2017,3,1,8,15,661.5,57.0,6.7,16.0,237.0,490.69,410.94
2017,3,1,8,30,722.0,63.0,6.8,16.0,294.0,568.79,476.85
2017,3,1,8,45,546.5,108.0,6.9,16.5,301.0,534.0,445.76
2017,3,1,9,0,371.0,153.0,7.0,17.0,308.0,474.35,393.46
2017,3,1,9,15,615.5,115.5,6.95,17.0,410.0,640.19,529.61
2017,3,1,9,30,860.0,78.0,6.9,17.0,512.0,811.33,660.09
2017,3,1,9,45,881.0,80.0,6.85,17.5,560.0,850.18,685.39
2017,3,1,10,0,902.0,82.0,6.8,18.0,608.0,893.79,714.36
2017,3,1,10,15,916.5,84.0,6.7,18.0,650.0,929.16,738.05
2017,3,1,10,30,931.0,86.0,6.6,18.0,692.0,961.52,759.39
2017,3,1,10,45,942.5,87.0,6.55,18.5,727.0,986.63,774.17
2017,3,1,11,0,954.0,88.0,6.5,19.0,762.0,1008.18,786.39
2017,3,1,11,15,961.0,89.0,6.4,19.0,788.5,1021.71,794.18
2017,3,1,11,30,968.0,90.0,6.3,19.0,815.0,1031.28,799.32
2017,3,1,11,45,959.0,98.5,6.25,19.5,830.5,1029.97,795.68
2017,3,1,12,0,950.0,107.0,6.2,20.0,846.0,1024.44,789.32
2017,3,1,12,15,953.0,107.5,6.15,20.0,855.0,1017.44,783.69
2017,3,1,12,30,956.0,108.0,6.1,20.0,864.0,1006.45,775.42
2017,3,1,12,45,958.5,106.5,6.05,20.0,864.5,988.9,762.71
2017,3,1,13,0,961.0,105.0,6.0,20.0,865.0,967.48,747.43
2017,3,1,13,15,959.0,104.5,5.9,20.0,856.0,939.43,727.26
2017,3,1,13,30,957.0,104.0,5.8,20.0,847.0,907.88,704.7
2017,3,1,13,45,956.0,101.5,5.75,20.0,829.5,871.73,679.14
2017,3,1,14,0,955.0,99.0,5.7,20.0,812.0,832.33,651.2
2017,3,1,14,15,948.5,98.0,5.7,19.5,785.5,787.4,620.52
2017,3,1,14,30,942.0,97.0,5.7,19.0,759.0,739.99,587.21
2017,3,1,14,45,929.0,96.5,5.7,19.0,723.5,686.71,545.74
2017,3,1,15,0,916.0,96.0,5.7,19.0,688.0,632.02,502.2
2017,3,1,15,15,902.0,93.5,5.65,19.0,646.0,573.76,454.69
2017,3,1,15,30,888.0,91.0,5.6,19.0,604.0,514.0,404.73
2017,3,1,15,45,873.5,86.5,5.55,19.0,557.0,452.0,351.6
2017,3,1,16,0,859.0,82.0,5.5,19.0,510.0,390.03,297.02
2017,3,1,16,15,832.0,78.0,5.25,18.5,456.5,325.07,239.45
2017,3,1,16,30,805.0,74.0,5.0,18.0,403.0,262.22,183.12
2017,3,1,16,45,770.0,68.5,4.75,17.5,347.5,198.97,127.85
2017,3,1,17,0,735.0,63.0,4.5,17.0,292.0,139.49,79.69
2017,3,1,17,15,673.0,56.5,4.05,16.0,234.5,81.73,42.96
2017,3,1,17,30,611.0,50.0,3.6,15.0,177.0,36.87,27.09
2017,3,1,17,45,508.0,40.0,3.2,14.0,123.5,30.5,21.16
2017,3,1,18,0,405.0,30.0,2.8,13.0,70.0,23.84,14.27
2017,3,1,18,15,202.5,15.0,2.75,12.5,35.0,11.88,0.0
2017,3,1,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,3,2,6,45,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2017,3,2,7,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,2,7,15,107.0,19.0,2.85,6.5,31.0,79.57,21.68
2017,3,2,7,30,214.0,38.0,2.9,7.0,62.0,165.86,131.45
2017,3,2,7,45,262.5,57.5,2.95,7.5,104.0,224.53,186.89
2017,3,2,8,0,311.0,77.0,3.0,8.0,146.0,287.82,243.75
2017,3,2,8,15,353.0,92.0,3.15,8.5,190.0,345.74,294.41
2017,3,2,8,30,395.0,107.0,3.3,9.0,234.0,406.89,346.0
2017,3,2,8,45,604.5,91.5,3.45,10.0,326.0,557.57,469.92
2017,3,2,9,0,814.0,76.0,3.6,11.0,418.0,715.7,591.36
2017,3,2,9,15,841.0,79.5,3.8,11.5,471.5,771.38,630.48
2017,3,2,9,30,868.0,83.0,4.0,12.0,525.0,825.98,668.71
2017,3,2,9,45,888.0,85.5,4.2,12.5,573.5,871.96,699.98
2017,3,2,10,0,908.0,88.0,4.4,13.0,622.0,908.29,724.44
2017,3,2,10,15,921.5,90.5,4.3,13.5,663.5,943.43,745.46
2017,3,2,10,30,935.0,93.0,4.2,14.0,705.0,975.48,764.18
2017,3,2,10,45,945.5,94.0,4.15,14.5,740.0,999.63,777.69
2017,3,2,11,0,956.0,95.0,4.1,15.0,775.0,1020.18,788.71
2017,3,2,11,15,962.5,96.5,4.05,15.0,801.5,1033.7,796.42
2017,3,2,11,30,969.0,98.0,4.0,15.0,828.0,1043.23,801.57
2017,3,2,11,45,970.5,100.5,3.95,15.5,845.0,1045.03,800.08
2017,3,2,12,0,972.0,103.0,3.9,16.0,862.0,1042.7,796.02
2017,3,2,12,15,974.0,103.0,3.85,16.0,871.0,1033.99,789.32
2017,3,2,12,30,976.0,103.0,3.8,16.0,880.0,1021.24,780.06
2017,3,2,12,45,975.0,103.5,3.75,16.0,879.0,1002.28,766.74
2017,3,2,13,0,974.0,104.0,3.7,16.0,878.0,979.48,750.93
2017,3,2,13,15,971.5,104.0,3.65,16.0,868.5,951.12,731.39
2017,3,2,13,30,969.0,104.0,3.6,16.0,859.0,919.24,709.47
2017,3,2,13,45,964.0,103.0,3.6,16.0,840.0,880.96,683.33
2017,3,2,14,0,959.0,102.0,3.6,16.0,821.0,839.67,654.95
2017,3,2,14,15,951.5,101.0,3.6,16.0,794.0,793.74,623.03
2017,3,2,14,30,944.0,100.0,3.6,16.0,767.0,745.41,588.6
2017,3,2,14,45,928.5,100.5,3.6,16.0,730.5,691.32,547.31
2017,3,2,15,0,913.0,101.0,3.6,16.0,694.0,636.02,504.06
2017,3,2,15,15,898.5,98.5,3.55,16.0,651.5,577.36,456.96
2017,3,2,15,30,884.0,96.0,3.5,16.0,609.0,517.65,407.66
2017,3,2,15,45,863.5,92.5,3.5,16.0,560.5,454.18,354.04
2017,3,2,16,0,843.0,89.0,3.5,16.0,512.0,391.42,299.42
2017,3,2,16,15,814.5,85.0,3.15,15.0,458.0,326.82,242.83
2017,3,2,16,30,786.0,81.0,2.8,14.0,404.0,264.55,187.4
2017,3,2,16,45,747.5,75.0,2.45,13.5,348.0,201.3,132.1
2017,3,2,17,0,709.0,69.0,2.1,13.0,292.0,139.06,81.42
2017,3,2,17,15,645.5,62.0,1.9,12.0,234.5,81.98,44.56
2017,3,2,17,30,582.0,55.0,1.7,11.0,177.0,41.0,31.31
2017,3,2,17,45,474.5,44.0,1.55,10.5,124.0,33.94,24.61
2017,3,2,18,0,367.0,33.0,1.4,10.0,71.0,26.53,16.93
2017,3,2,18,15,183.5,16.5,1.4,9.5,35.5,13.18,0.0
2017,3,2,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,3,6,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,3,3,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,3,7,15,221.5,17.0,1.95,6.5,43.0,126.47,53.11
2017,3,3,7,30,443.0,34.0,2.1,7.0,86.0,267.57,213.89
2017,3,3,7,45,535.0,44.0,2.25,8.0,140.5,350.29,290.52
2017,3,3,8,0,627.0,54.0,2.4,9.0,195.0,441.96,370.41
2017,3,3,8,15,685.0,60.5,2.6,10.0,252.5,512.28,429.96
2017,3,3,8,30,743.0,67.0,2.8,11.0,310.0,590.79,493.08
2017,3,3,8,45,775.0,73.0,3.0,12.0,366.0,653.28,540.03
2017,3,3,9,0,807.0,79.0,3.2,13.0,422.0,715.94,584.71
2017,3,3,9,15,833.0,83.0,3.5,13.5,475.0,771.24,624.22
2017,3,3,9,30,859.0,87.0,3.8,14.0,528.0,825.41,662.21
2017,3,3,9,45,871.0,92.5,4.15,15.0,574.5,867.94,690.11
2017,3,3,10,0,883.0,98.0,4.5,16.0,621.0,907.78,716.37
2017,3,3,10,15,896.5,100.5,4.5,16.5,662.0,942.47,737.7
2017,3,3,10,30,910.0,103.0,4.5,17.0,703.0,966.08,751.05
2017,3,3,10,45,652.0,205.5,4.55,17.5,646.5,865.22,676.69
2017,3,3,11,0,394.0,308.0,4.6,18.0,590.0,721.19,563.93
2017,3,3,11,15,661.5,211.5,4.6,18.0,704.5,889.4,692.48
2017,3,3,11,30,929.0,115.0,4.6,18.0,819.0,1025.76,786.09
2017,3,3,11,45,921.0,122.5,4.65,18.0,833.5,1023.67,783.33
2017,3,3,12,0,913.0,130.0,4.7,18.0,848.0,1017.56,779.0
2017,3,3,12,15,730.0,213.0,4.65,18.0,791.0,936.65,721.86
2017,3,3,12,30,547.0,296.0,4.6,18.0,734.0,836.48,646.76
2017,3,3,12,45,360.5,350.0,4.6,18.5,638.5,699.24,542.12
2017,3,3,13,0,174.0,404.0,4.6,19.0,543.0,568.13,439.68
2017,3,3,13,15,407.0,327.5,4.55,19.0,648.0,699.53,543.53
2017,3,3,13,30,640.0,251.0,4.5,19.0,753.0,803.07,623.08
2017,3,3,13,45,758.0,193.5,4.5,19.0,775.0,815.87,634.46
2017,3,3,14,0,876.0,136.0,4.5,19.0,797.0,815.35,634.94
2017,3,3,14,15,595.0,231.0,4.4,18.5,673.5,666.93,522.96
2017,3,3,14,30,314.0,326.0,4.3,18.0,550.0,532.97,418.26
2017,3,3,14,45,362.5,297.0,4.25,18.0,543.0,517.56,407.76
2017,3,3,15,0,411.0,268.0,4.2,18.0,536.0,497.12,392.29
2017,3,3,15,15,279.0,269.5,4.1,17.5,446.5,403.33,319.01
2017,3,3,15,30,147.0,271.0,4.0,17.0,357.0,321.12,254.45
2017,3,3,15,45,247.0,236.5,3.9,17.0,367.0,321.71,254.2
2017,3,3,16,0,347.0,202.0,3.8,17.0,377.0,309.71,241.85
2017,3,3,16,15,182.0,177.5,3.45,16.5,268.5,214.86,167.53
2017,3,3,16,30,17.0,153.0,3.1,16.0,160.0,142.65,113.23
2017,3,3,16,45,282.0,125.0,2.8,16.0,215.5,158.85,115.76
2017,3,3,17,0,547.0,97.0,2.5,16.0,271.0,145.21,92.7
2017,3,3,17,15,479.5,85.5,2.3,15.0,216.5,92.38,57.84
2017,3,3,17,30,412.0,74.0,2.1,14.0,162.0,55.41,43.69
2017,3,3,17,45,313.5,57.5,1.95,13.5,112.5,44.01,33.15
2017,3,3,18,0,215.0,41.0,1.8,13.0,63.0,32.09,21.49
2017,3,3,18,15,107.5,20.5,1.85,12.5,31.5,16.25,0.0
2017,3,3,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
