Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,3,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,4,6,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,4,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,4,7,15,0.0,0.5,2.3,10.0,0.5,0.46,0.0
2017,3,4,7,30,0.0,1.0,2.4,10.0,1.0,0.92,0.0
2017,3,4,7,45,0.0,2.0,2.55,10.5,2.0,1.85,0.0
2017,3,4,8,0,0.0,3.0,2.7,11.0,3.0,2.78,0.0
2017,3,4,8,15,0.0,4.0,2.75,11.0,4.0,3.7,0.0
2017,3,4,8,30,0.0,5.0,2.8,11.0,5.0,4.63,0.0
2017,3,4,8,45,0.0,6.0,2.85,11.5,6.0,5.56,0.0
2017,3,4,9,0,0.0,7.0,2.9,12.0,7.0,6.49,0.0
2017,3,4,9,15,0.0,51.5,3.0,12.0,51.5,47.88,35.41
2017,3,4,9,30,0.0,96.0,3.1,12.0,96.0,89.91,70.82
2017,3,4,9,45,0.0,91.5,3.25,12.5,91.5,85.33,66.57
2017,3,4,10,0,0.0,87.0,3.4,13.0,87.0,81.08,62.69
2017,3,4,10,15,0.0,119.0,3.5,13.0,119.0,112.03,88.24
2017,3,4,10,30,0.0,151.0,3.6,13.0,151.0,143.5,113.9
2017,3,4,10,45,0.0,154.5,3.75,13.0,155.0,146.69,116.25
2017,3,4,11,0,0.0,158.0,3.9,13.0,159.0,149.91,118.68
2017,3,4,11,15,0.0,117.0,4.0,13.0,117.5,109.81,85.67
2017,3,4,11,30,0.0,76.0,4.1,13.0,76.0,70.91,53.51
2017,3,4,11,45,0.0,74.5,4.25,13.5,74.5,69.52,52.23
2017,3,4,12,0,0.0,73.0,4.4,14.0,73.0,68.13,50.93
2017,3,4,12,15,0.0,94.5,4.4,14.0,94.5,88.31,67.51
2017,3,4,12,30,0.0,116.0,4.4,14.0,116.0,108.73,84.21
2017,3,4,12,45,0.5,135.0,4.45,14.0,135.5,127.26,99.32
2017,3,4,13,0,1.0,154.0,4.5,14.0,155.0,145.76,114.38
2017,3,4,13,15,0.5,142.0,4.45,14.0,142.5,133.72,104.59
2017,3,4,13,30,0.0,130.0,4.4,14.0,130.0,121.8,94.93
2017,3,4,13,45,0.0,128.0,4.4,14.0,128.0,119.82,93.4
2017,3,4,14,0,0.0,126.0,4.4,14.0,126.0,117.85,91.89
2017,3,4,14,15,0.0,106.5,4.3,14.0,106.5,99.45,76.92
2017,3,4,14,30,0.0,87.0,4.2,14.0,87.0,81.16,61.96
2017,3,4,14,45,0.0,97.0,4.15,14.0,97.0,90.48,69.81
2017,3,4,15,0,0.0,107.0,4.1,14.0,107.0,99.77,77.63
2017,3,4,15,15,0.0,105.5,3.95,14.0,105.5,98.31,76.6
2017,3,4,15,30,0.0,104.0,3.8,14.0,104.0,96.84,75.6
2017,3,4,15,45,0.0,71.5,3.7,14.0,71.5,66.57,50.54
2017,3,4,16,0,0.0,39.0,3.6,14.0,39.0,36.25,25.14
2017,3,4,16,15,0.0,23.0,3.55,13.5,23.0,21.35,12.61
2017,3,4,16,30,0.0,7.0,3.5,13.0,7.0,6.49,0.0
2017,3,4,16,45,0.0,6.0,3.45,13.0,6.0,5.56,0.0
2017,3,4,17,0,0.0,5.0,3.4,13.0,5.0,4.63,0.0
2017,3,4,17,15,0.0,4.0,3.35,13.0,4.0,3.7,0.0
2017,3,4,17,30,0.0,3.0,3.3,13.0,3.0,2.78,0.0
2017,3,4,17,45,0.0,2.0,3.25,13.0,2.0,1.85,0.0
2017,3,4,18,0,0.0,1.0,3.2,13.0,1.0,0.92,0.0
2017,3,4,18,15,0.0,0.5,3.25,13.0,0.5,0.46,0.0
2017,3,4,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,6,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,3,5,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,5,7,15,153.0,21.0,2.4,13.0,40.0,103.96,58.02
2017,3,5,7,30,306.0,42.0,2.5,13.0,80.0,214.0,169.14
2017,3,5,7,45,410.0,52.5,2.6,13.5,131.5,297.67,243.7
2017,3,5,8,0,514.0,63.0,2.7,14.0,183.0,391.03,323.85
2017,3,5,8,15,573.5,71.0,2.7,14.5,237.0,463.12,383.93
2017,3,5,8,30,633.0,79.0,2.7,15.0,291.0,539.25,444.68
2017,3,5,8,45,316.5,64.0,2.7,16.0,170.0,321.93,267.86
2017,3,5,9,0,0.0,49.0,2.7,17.0,49.0,45.54,32.65
2017,3,5,9,15,0.0,90.0,2.7,17.0,90.0,84.19,64.91
2017,3,5,9,30,0.0,131.0,2.7,17.0,131.0,125.18,98.37
2017,3,5,9,45,0.0,145.5,2.75,17.5,145.5,139.33,109.31
2017,3,5,10,0,0.0,160.0,2.8,18.0,160.0,153.48,120.18
2017,3,5,10,15,13.0,210.0,2.9,18.5,219.0,216.1,170.07
2017,3,5,10,30,26.0,260.0,3.0,19.0,278.0,279.74,219.55
2017,3,5,10,45,16.0,231.5,3.1,19.5,243.0,239.62,187.0
2017,3,5,11,0,6.0,203.0,3.2,20.0,208.0,200.48,155.43
2017,3,5,11,15,4.5,187.5,3.3,20.0,191.5,183.14,141.62
2017,3,5,11,30,3.0,172.0,3.4,20.0,175.0,166.12,128.02
2017,3,5,11,45,14.0,240.0,3.55,20.5,251.5,243.79,188.86
2017,3,5,12,0,25.0,308.0,3.7,21.0,328.0,322.1,248.66
2017,3,5,12,15,19.0,280.5,3.75,21.0,296.0,287.58,221.78
2017,3,5,12,30,13.0,253.0,3.8,21.0,264.0,253.74,195.61
2017,3,5,12,45,13.5,260.0,3.85,21.5,271.5,260.32,200.36
2017,3,5,13,0,14.0,267.0,3.9,22.0,279.0,266.75,204.94
2017,3,5,13,15,47.0,323.5,3.9,22.0,361.5,358.6,275.92
2017,3,5,13,30,80.0,380.0,3.9,22.0,444.0,439.94,337.4
2017,3,5,13,45,175.5,374.5,3.95,22.5,509.5,512.85,393.24
2017,3,5,14,0,271.0,369.0,4.0,23.0,575.0,576.6,441.08
2017,3,5,14,15,199.5,359.5,3.95,23.0,508.5,494.88,379.47
2017,3,5,14,30,128.0,350.0,3.9,23.0,442.0,424.71,326.25
2017,3,5,14,45,142.5,333.5,3.85,23.0,431.5,408.76,314.97
2017,3,5,15,0,157.0,317.0,3.8,23.0,421.0,391.27,302.1
2017,3,5,15,15,78.5,240.0,3.7,22.5,292.0,265.4,205.84
2017,3,5,15,30,0.0,163.0,3.6,22.0,163.0,151.1,116.43
2017,3,5,15,45,327.0,149.0,3.5,22.0,316.0,277.83,215.44
2017,3,5,16,0,654.0,135.0,3.4,22.0,469.0,364.14,274.93
2017,3,5,16,15,327.0,114.5,3.05,21.5,281.5,202.7,151.08
2017,3,5,16,30,0.0,94.0,2.7,21.0,94.0,86.98,66.27
2017,3,5,16,45,244.0,99.5,2.4,21.0,178.5,130.85,92.39
2017,3,5,17,0,488.0,105.0,2.1,21.0,263.0,143.58,92.02
2017,3,5,17,15,421.5,92.5,1.95,20.0,210.5,95.0,60.47
2017,3,5,17,30,355.0,80.0,1.8,19.0,158.0,59.78,46.63
2017,3,5,17,45,256.0,62.5,1.7,18.5,110.0,47.76,35.75
2017,3,5,18,0,157.0,45.0,1.6,18.0,62.0,36.25,24.71
2017,3,5,18,15,78.5,22.5,1.7,18.0,31.0,18.65,0.0
2017,3,5,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,6,45,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2017,3,6,7,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,3,6,7,15,152.5,22.0,4.55,18.0,42.0,106.36,63.56
2017,3,6,7,30,305.0,44.0,4.8,18.0,84.0,216.54,169.3
2017,3,6,7,45,413.0,54.0,5.05,18.5,136.0,301.82,244.49
2017,3,6,8,0,521.0,64.0,5.3,19.0,188.0,397.36,326.27
2017,3,6,8,15,260.5,64.5,5.7,19.5,126.5,255.02,210.64
2017,3,6,8,30,0.0,65.0,6.1,20.0,65.0,60.46,44.94
2017,3,6,8,45,0.0,43.0,6.5,20.5,43.0,39.94,27.73
2017,3,6,9,0,0.0,21.0,6.9,21.0,21.0,19.49,10.57
2017,3,6,9,15,398.5,55.0,7.05,21.5,265.0,397.68,328.41
2017,3,6,9,30,797.0,89.0,7.2,22.0,509.0,782.28,626.37
2017,3,6,9,45,455.5,185.0,7.35,23.0,430.0,622.25,497.0
2017,3,6,10,0,114.0,281.0,7.5,24.0,351.0,399.98,314.26
2017,3,6,10,15,66.0,262.5,7.5,24.0,303.5,334.15,261.47
2017,3,6,10,30,18.0,244.0,7.5,24.0,256.0,255.25,197.81
2017,3,6,10,45,9.0,190.5,7.5,24.5,196.5,191.09,146.72
2017,3,6,11,0,0.0,137.0,7.5,25.0,137.0,129.25,97.29
2017,3,6,11,15,94.0,261.5,7.45,25.0,334.0,368.83,286.76
2017,3,6,11,30,188.0,386.0,7.4,25.0,531.0,594.84,457.83
2017,3,6,11,45,247.5,385.0,7.35,25.5,580.5,647.43,496.42
2017,3,6,12,0,307.0,384.0,7.3,26.0,630.0,711.32,542.84
2017,3,6,12,15,296.0,391.0,7.2,26.0,630.0,701.5,534.53
2017,3,6,12,30,285.0,398.0,7.1,26.0,630.0,690.43,525.62
2017,3,6,12,45,297.0,387.5,7.05,26.0,629.0,681.03,519.06
2017,3,6,13,0,309.0,377.0,7.0,26.0,628.0,670.1,511.41
2017,3,6,13,15,247.5,389.5,6.85,26.0,589.0,617.23,470.69
2017,3,6,13,30,186.0,402.0,6.7,26.0,550.0,558.6,425.81
2017,3,6,13,45,523.5,262.5,6.6,26.5,665.5,695.34,534.42
2017,3,6,14,0,861.0,123.0,6.5,27.0,781.0,793.48,608.93
2017,3,6,14,15,852.5,121.5,6.35,26.5,754.5,749.02,577.82
2017,3,6,14,30,844.0,120.0,6.2,26.0,728.0,702.58,544.27
2017,3,6,14,45,730.0,160.0,6.1,26.0,668.5,627.61,485.89
2017,3,6,15,0,616.0,200.0,6.0,26.0,609.0,559.36,432.13
2017,3,6,15,15,427.0,236.0,5.85,26.0,511.5,453.91,349.95
2017,3,6,15,30,238.0,272.0,5.7,26.0,414.0,365.54,280.95
2017,3,6,15,45,482.5,190.0,5.55,26.0,447.5,380.94,290.7
2017,3,6,16,0,727.0,108.0,5.4,26.0,481.0,366.3,272.92
2017,3,6,16,15,696.0,103.0,5.05,25.5,430.5,306.13,221.56
2017,3,6,16,30,665.0,98.0,4.7,25.0,380.0,248.81,172.26
2017,3,6,16,45,608.0,94.0,4.4,24.5,325.0,190.79,124.38
2017,3,6,17,0,551.0,90.0,4.1,24.0,270.0,139.52,85.11
2017,3,6,17,15,484.5,80.5,3.85,23.5,216.5,89.93,53.58
2017,3,6,17,30,418.0,71.0,3.6,23.0,163.0,52.8,39.9
2017,3,6,17,45,298.5,57.5,3.35,22.5,114.0,43.74,31.74
2017,3,6,18,0,179.0,44.0,3.1,22.0,65.0,34.3,22.75
2017,3,6,18,15,89.5,22.0,3.25,21.5,32.5,18.29,1.03
2017,3,6,18,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,4.0,19.5,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,7,6,45,2.0,4.0,1.9,17.5,4.0,0.0,0.0
2017,3,7,7,0,4.0,8.0,2.1,18.0,8.0,9.05,0.0
2017,3,7,7,15,83.5,32.5,2.25,18.5,43.5,88.1,55.09
2017,3,7,7,30,163.0,57.0,2.4,19.0,79.0,160.86,124.43
2017,3,7,7,45,213.5,78.0,2.6,19.5,121.0,218.55,174.84
2017,3,7,8,0,264.0,99.0,2.8,20.0,163.0,281.45,228.17
2017,3,7,8,15,349.5,104.5,3.1,20.0,211.5,361.73,294.98
2017,3,7,8,30,435.0,110.0,3.4,20.0,260.0,440.96,359.57
2017,3,7,8,45,411.0,136.0,3.7,20.5,297.0,472.89,383.18
2017,3,7,9,0,387.0,162.0,4.0,21.0,334.0,500.92,403.08
2017,3,7,9,15,371.5,188.0,4.2,21.0,368.5,519.42,416.19
2017,3,7,9,30,356.0,214.0,4.4,21.0,403.0,547.94,436.5
2017,3,7,9,45,352.0,241.0,4.65,21.0,442.0,584.9,463.33
2017,3,7,10,0,348.0,268.0,4.9,21.0,481.0,619.92,488.46
2017,3,7,10,15,174.0,142.0,5.0,21.0,248.5,321.48,257.61
2017,3,7,10,30,0.0,16.0,5.1,21.0,16.0,14.88,6.51
2017,3,7,10,45,0.0,16.5,5.2,21.5,16.5,15.35,6.88
2017,3,7,11,0,0.0,17.0,5.3,22.0,17.0,15.82,7.21
2017,3,7,11,15,0.0,68.0,5.25,22.0,68.0,63.42,45.65
2017,3,7,11,30,0.0,119.0,5.2,22.0,119.0,111.71,84.17
2017,3,7,11,45,0.0,120.0,5.2,22.0,120.0,112.64,84.8
2017,3,7,12,0,0.0,121.0,5.2,22.0,121.0,113.58,85.47
2017,3,7,12,15,153.0,258.0,5.15,22.0,382.5,412.55,323.11
2017,3,7,12,30,306.0,395.0,5.1,22.0,644.0,706.94,541.87
2017,3,7,12,45,224.5,404.0,5.05,22.0,587.0,621.37,475.98
2017,3,7,13,0,143.0,413.0,5.0,22.0,530.0,549.17,420.65
2017,3,7,13,15,130.0,405.5,4.95,22.0,511.0,522.69,400.95
2017,3,7,13,30,117.0,398.0,4.9,22.0,492.0,488.77,375.61
2017,3,7,13,45,190.5,386.0,4.9,22.0,534.5,536.09,413.03
2017,3,7,14,0,264.0,374.0,4.9,22.0,577.0,575.96,444.11
2017,3,7,14,15,288.0,355.0,4.85,21.5,569.5,559.82,433.45
2017,3,7,14,30,312.0,336.0,4.8,21.0,562.0,541.13,420.83
2017,3,7,14,45,314.0,318.0,4.8,21.0,536.5,506.64,394.99
2017,3,7,15,0,316.0,300.0,4.8,21.0,511.0,471.43,368.21
2017,3,7,15,15,235.5,289.5,4.7,20.5,441.5,396.32,310.3
2017,3,7,15,30,155.0,279.0,4.6,20.0,372.0,331.74,260.17
2017,3,7,15,45,178.5,254.5,4.55,20.0,353.5,307.76,241.06
2017,3,7,16,0,202.0,230.0,4.5,20.0,335.0,281.15,219.02
2017,3,7,16,15,184.5,210.5,4.2,19.5,299.0,243.38,188.5
2017,3,7,16,30,167.0,191.0,3.9,19.0,263.0,207.63,159.54
2017,3,7,16,45,334.0,148.5,3.65,18.5,266.5,187.75,136.06
2017,3,7,17,0,501.0,106.0,3.4,18.0,270.0,146.12,94.69
2017,3,7,17,15,436.0,93.0,3.1,17.5,216.5,96.32,61.68
2017,3,7,17,30,371.0,80.0,2.8,17.0,163.0,59.59,46.9
2017,3,7,17,45,284.0,62.0,2.55,16.5,115.0,47.22,35.65
2017,3,7,18,0,197.0,44.0,2.3,16.0,67.0,34.25,23.44
2017,3,7,18,15,98.5,22.0,2.35,15.5,33.5,17.32,2.23
2017,3,7,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,8,6,45,19.5,6.0,2.25,11.5,6.5,0.0,0.0
2017,3,8,7,0,39.0,12.0,2.5,12.0,13.0,25.4,0.0
2017,3,8,7,15,162.0,31.0,2.5,12.5,51.0,126.99,86.97
2017,3,8,7,30,285.0,50.0,2.5,13.0,89.0,215.81,172.39
2017,3,8,7,45,142.5,53.5,2.5,13.5,73.0,146.39,119.06
2017,3,8,8,0,0.0,57.0,2.5,14.0,57.0,53.6,40.16
2017,3,8,8,15,0.0,73.5,2.45,14.0,73.5,69.89,54.19
2017,3,8,8,30,0.0,90.0,2.4,14.0,90.0,86.12,67.86
2017,3,8,8,45,11.0,129.0,2.4,14.5,134.0,134.61,108.43
2017,3,8,9,0,22.0,168.0,2.4,15.0,178.0,184.29,149.04
2017,3,8,9,15,32.0,194.0,2.35,15.5,210.0,231.04,186.3
2017,3,8,9,30,42.0,220.0,2.3,16.0,242.0,267.9,214.91
2017,3,8,9,45,55.5,246.5,2.3,16.5,278.5,308.72,246.3
2017,3,8,10,0,69.0,273.0,2.3,17.0,315.0,349.96,277.41
2017,3,8,10,15,69.5,291.0,2.3,17.5,336.0,369.68,291.1
2017,3,8,10,30,70.0,309.0,2.3,18.0,357.0,389.11,304.53
2017,3,8,10,45,108.0,336.0,2.35,18.5,413.5,454.04,353.4
2017,3,8,11,0,146.0,363.0,2.4,19.0,470.0,533.39,411.37
2017,3,8,11,15,492.0,251.5,2.4,19.5,631.0,770.01,589.85
2017,3,8,11,30,838.0,140.0,2.4,20.0,792.0,982.19,733.82
2017,3,8,11,45,807.0,162.0,2.45,20.5,801.0,972.71,723.76
2017,3,8,12,0,776.0,184.0,2.5,21.0,810.0,965.25,717.5
2017,3,8,12,15,778.5,184.5,2.55,21.0,818.0,957.72,712.69
2017,3,8,12,30,781.0,185.0,2.6,21.0,826.0,946.75,705.71
2017,3,8,12,45,504.5,298.5,2.7,21.5,712.5,789.37,593.65
2017,3,8,13,0,228.0,412.0,2.8,22.0,599.0,624.1,470.28
2017,3,8,13,15,237.0,405.0,2.8,22.0,597.5,615.05,465.19
2017,3,8,13,30,246.0,398.0,2.8,22.0,596.0,604.68,458.17
2017,3,8,13,45,235.0,390.0,2.85,22.5,575.5,575.81,436.72
2017,3,8,14,0,224.0,382.0,2.9,23.0,555.0,546.99,415.32
2017,3,8,14,15,116.0,297.5,2.85,23.0,387.0,373.9,286.67
2017,3,8,14,30,8.0,213.0,2.8,23.0,219.0,204.72,156.36
2017,3,8,14,45,9.0,215.0,2.8,23.5,221.5,206.35,157.96
2017,3,8,15,0,10.0,217.0,2.8,24.0,224.0,207.74,159.03
2017,3,8,15,15,66.0,248.0,2.8,23.5,288.0,265.84,205.09
2017,3,8,15,30,122.0,279.0,2.8,23.0,352.0,315.71,243.74
2017,3,8,15,45,142.0,256.5,2.8,23.0,335.0,293.88,226.56
2017,3,8,16,0,162.0,234.0,2.8,23.0,318.0,269.82,207.27
2017,3,8,16,15,151.0,212.0,2.6,22.5,284.5,234.31,179.3
2017,3,8,16,30,140.0,190.0,2.4,22.0,251.0,200.18,152.19
2017,3,8,16,45,130.5,165.0,2.2,21.5,215.5,165.44,124.5
2017,3,8,17,0,121.0,140.0,2.0,21.0,180.0,132.18,98.3
2017,3,8,17,15,244.5,110.5,1.85,20.5,172.0,101.96,71.43
2017,3,8,17,30,368.0,81.0,1.7,20.0,164.0,60.26,46.89
2017,3,8,17,45,277.0,63.5,1.55,19.5,116.0,48.31,36.18
2017,3,8,18,0,186.0,46.0,1.4,19.0,68.0,35.8,24.52
2017,3,8,18,15,93.0,23.0,1.45,18.5,34.0,19.11,4.17
2017,3,8,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,9,6,45,0.0,2.5,2.8,16.5,2.5,0.0,0.0
2017,3,9,7,0,0.0,5.0,3.1,17.0,5.0,4.77,0.0
2017,3,9,7,15,0.0,19.5,3.25,17.5,19.5,18.1,7.91
2017,3,9,7,30,0.0,34.0,3.4,18.0,34.0,31.63,20.41
2017,3,9,7,45,0.0,52.0,3.55,18.5,52.0,49.87,36.07
2017,3,9,8,0,0.0,70.0,3.7,19.0,70.0,67.82,51.28
2017,3,9,8,15,0.0,89.5,3.8,19.5,89.5,87.29,67.46
2017,3,9,8,30,0.0,109.0,3.9,20.0,109.0,106.64,83.19
2017,3,9,8,45,4.0,133.0,4.05,20.5,135.0,133.76,105.1
2017,3,9,9,0,8.0,157.0,4.2,21.0,161.0,161.12,126.82
2017,3,9,9,15,41.0,196.5,4.25,21.0,218.5,240.87,191.27
2017,3,9,9,30,74.0,236.0,4.3,21.0,276.0,313.36,248.6
2017,3,9,9,45,37.0,164.5,4.35,21.5,184.5,199.16,156.62
2017,3,9,10,0,0.0,93.0,4.4,22.0,93.0,86.7,64.84
2017,3,9,10,15,6.5,162.5,4.4,22.0,167.0,161.09,124.47
2017,3,9,10,30,13.0,232.0,4.4,22.0,241.0,237.64,184.42
2017,3,9,10,45,43.0,288.5,4.45,22.5,320.5,338.5,262.32
2017,3,9,11,0,73.0,345.0,4.5,23.0,400.0,428.59,329.95
2017,3,9,11,15,112.5,368.5,4.45,23.0,456.0,490.81,376.64
2017,3,9,11,30,152.0,392.0,4.4,23.0,512.0,566.25,432.13
2017,3,9,11,45,138.5,399.5,4.4,23.5,510.5,557.8,423.87
2017,3,9,12,0,125.0,407.0,4.4,24.0,509.0,548.72,415.62
2017,3,9,12,15,115.5,408.5,4.35,24.0,503.5,524.54,397.51
2017,3,9,12,30,106.0,410.0,4.3,24.0,498.0,512.77,388.46
2017,3,9,12,45,96.5,405.5,4.25,24.0,485.5,494.58,374.78
2017,3,9,13,0,87.0,401.0,4.2,24.0,473.0,476.51,361.24
2017,3,9,13,15,83.0,394.0,4.1,24.0,462.0,460.89,349.67
2017,3,9,13,30,79.0,387.0,4.0,24.0,451.0,445.31,338.15
2017,3,9,13,45,116.5,387.5,3.9,24.0,479.5,477.52,362.95
2017,3,9,14,0,154.0,388.0,3.8,24.0,508.0,498.8,379.34
2017,3,9,14,15,224.0,366.0,3.7,23.5,533.5,518.57,396.19
2017,3,9,14,30,294.0,344.0,3.6,23.0,559.0,536.24,411.03
2017,3,9,14,45,324.5,319.0,3.5,23.0,546.5,514.16,394.99
2017,3,9,15,0,355.0,294.0,3.4,23.0,534.0,488.77,376.19
2017,3,9,15,15,337.5,278.0,3.2,22.5,494.5,442.26,341.13
2017,3,9,15,30,320.0,262.0,3.0,22.0,455.0,397.08,306.54
2017,3,9,15,45,288.0,244.5,2.85,22.0,408.0,345.88,266.35
2017,3,9,16,0,256.0,227.0,2.7,22.0,361.0,298.06,228.43
2017,3,9,16,15,282.0,199.0,2.55,21.5,332.5,262.81,199.19
2017,3,9,16,30,308.0,171.0,2.4,21.0,304.0,224.57,166.56
2017,3,9,16,45,286.5,150.5,2.25,21.0,261.5,180.68,130.58
2017,3,9,17,0,265.0,130.0,2.1,21.0,219.0,139.53,98.09
2017,3,9,17,15,235.5,109.0,2.15,20.5,177.0,100.39,70.42
2017,3,9,17,30,206.0,88.0,2.2,20.0,135.0,68.11,53.71
2017,3,9,17,45,156.5,66.0,2.25,20.0,96.0,52.15,39.42
2017,3,9,18,0,107.0,44.0,2.3,20.0,57.0,35.57,24.28
2017,3,9,18,15,53.5,22.0,2.35,20.0,28.5,18.33,4.67
2017,3,9,18,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,10,6,45,0.0,6.5,0.95,16.5,6.5,0.0,0.0
2017,3,10,7,0,0.0,13.0,1.0,17.0,13.0,12.39,0.0
2017,3,10,7,15,75.5,33.5,1.0,17.5,45.0,85.63,59.32
2017,3,10,7,30,151.0,54.0,1.0,18.0,77.0,148.89,116.12
2017,3,10,7,45,197.0,75.5,1.05,18.5,118.0,205.66,164.91
2017,3,10,8,0,243.0,97.0,1.1,19.0,159.0,266.65,215.79
2017,3,10,8,15,275.5,115.5,0.85,19.5,202.0,319.19,257.46
2017,3,10,8,30,308.0,134.0,0.6,20.0,245.0,374.21,298.84
2017,3,10,8,45,515.0,113.5,0.4,21.0,333.5,523.41,409.89
2017,3,10,9,0,722.0,93.0,0.2,22.0,422.0,684.12,517.95
2017,3,10,9,15,748.5,97.0,0.35,22.0,472.5,732.96,549.15
2017,3,10,9,30,775.0,101.0,0.5,22.0,523.0,784.9,583.85
2017,3,10,9,45,798.5,103.0,0.65,22.5,570.0,830.64,612.94
2017,3,10,10,0,822.0,105.0,0.8,23.0,617.0,874.56,640.62
2017,3,10,10,15,836.0,107.5,0.9,23.0,656.5,908.18,661.86
2017,3,10,10,30,850.0,110.0,1.0,23.0,696.0,938.94,681.37
2017,3,10,10,45,861.0,111.0,1.15,23.5,729.0,953.67,690.28
2017,3,10,11,0,872.0,112.0,1.3,24.0,762.0,973.35,702.55
2017,3,10,11,15,879.0,113.0,1.4,24.0,787.0,985.67,710.7
2017,3,10,11,30,886.0,114.0,1.5,24.0,812.0,994.34,716.74
2017,3,10,11,45,694.0,216.5,1.6,24.5,770.0,929.95,674.94
2017,3,10,12,0,502.0,319.0,1.7,25.0,728.0,841.79,612.8
2017,3,10,12,15,694.0,221.0,1.75,25.0,792.5,917.78,668.51
2017,3,10,12,30,886.0,123.0,1.8,25.0,857.0,969.7,701.53
2017,3,10,12,45,665.0,234.5,1.9,25.0,785.5,875.61,640.67
2017,3,10,13,0,444.0,346.0,2.0,25.0,714.0,768.04,564.34
2017,3,10,13,15,397.0,362.0,2.05,25.0,688.0,719.41,531.52
2017,3,10,13,30,350.0,378.0,2.1,25.0,662.0,679.73,503.71
2017,3,10,13,45,175.0,258.0,2.2,25.0,400.0,402.69,305.69
2017,3,10,14,0,0.0,138.0,2.3,25.0,138.0,129.13,96.04
2017,3,10,14,15,195.0,229.0,2.35,24.5,372.5,369.44,285.16
2017,3,10,14,30,390.0,320.0,2.4,24.0,607.0,579.3,440.01
2017,3,10,14,45,241.5,318.5,2.5,24.0,494.0,460.47,350.56
2017,3,10,15,0,93.0,317.0,2.6,24.0,381.0,350.6,267.72
2017,3,10,15,15,111.0,300.0,2.6,23.5,371.0,337.15,258.88
2017,3,10,15,30,129.0,283.0,2.6,23.0,361.0,322.36,248.27
2017,3,10,15,45,286.5,237.0,2.65,23.0,393.0,338.56,259.82
2017,3,10,16,0,444.0,191.0,2.7,23.0,425.0,335.94,254.1
2017,3,10,16,15,286.5,189.5,2.5,22.5,334.5,256.09,192.94
2017,3,10,16,30,129.0,188.0,2.3,22.0,244.0,195.82,148.96
2017,3,10,16,45,119.0,164.5,2.15,21.5,210.5,162.96,122.93
2017,3,10,17,0,109.0,141.0,2.0,21.0,177.0,131.57,98.3
2017,3,10,17,15,94.0,116.0,1.95,20.5,143.5,100.38,74.83
2017,3,10,17,30,79.0,91.0,1.9,20.0,110.0,73.03,57.98
2017,3,10,17,45,57.5,67.0,1.9,19.5,79.0,56.98,43.69
2017,3,10,18,0,36.0,43.0,1.9,19.0,48.0,37.59,26.17
2017,3,10,18,15,18.0,21.5,2.0,19.0,24.0,19.54,6.26
2017,3,10,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,3,11,6,45,0.0,2.5,0.75,15.5,2.5,0.0,0.0
2017,3,11,7,0,0.0,5.0,0.9,16.0,5.0,4.77,0.0
2017,3,11,7,15,0.0,15.5,1.15,16.0,15.5,14.37,5.62
2017,3,11,7,30,0.0,26.0,1.4,16.0,26.0,24.12,14.51
2017,3,11,7,45,0.0,39.5,1.7,16.5,39.5,36.69,25.39
2017,3,11,8,0,0.0,53.0,2.0,17.0,53.0,49.27,36.14
2017,3,11,8,15,0.0,67.0,2.15,17.0,67.0,62.71,47.5
2017,3,11,8,30,0.0,81.0,2.3,17.0,81.0,76.34,58.84
2017,3,11,8,45,0.0,112.0,2.5,17.5,112.0,107.74,84.59
2017,3,11,9,0,0.0,143.0,2.7,18.0,143.0,139.32,109.99
2017,3,11,9,15,0.0,136.0,2.85,18.0,136.0,130.61,102.47
2017,3,11,9,30,0.0,129.0,3.0,18.0,129.0,122.68,95.7
2017,3,11,9,45,0.0,114.0,3.2,18.5,114.0,107.31,82.75
2017,3,11,10,0,0.0,99.0,3.4,19.0,99.0,92.51,70.35
2017,3,11,10,15,0.0,57.5,3.45,19.0,57.5,53.55,38.43
2017,3,11,10,30,0.0,16.0,3.5,19.0,16.0,14.89,6.62
2017,3,11,10,45,0.5,87.0,3.55,19.5,87.5,81.64,61.05
2017,3,11,11,0,1.0,158.0,3.6,20.0,159.0,150.66,116.0
2017,3,11,11,15,9.0,216.5,3.55,20.0,224.0,216.09,167.59
2017,3,11,11,30,17.0,275.0,3.5,20.0,289.0,282.18,218.74
2017,3,11,11,45,17.0,280.5,3.5,20.0,295.0,286.91,221.98
2017,3,11,12,0,17.0,286.0,3.5,20.0,301.0,291.57,225.36
2017,3,11,12,15,13.5,257.5,3.45,20.0,269.5,259.03,200.1
2017,3,11,12,30,10.0,229.0,3.4,20.0,238.0,227.07,175.25
2017,3,11,12,45,11.0,241.0,3.4,20.5,251.0,239.09,184.3
2017,3,11,13,0,12.0,253.0,3.4,21.0,264.0,250.95,193.08
2017,3,11,13,15,9.0,218.5,3.35,20.5,226.5,214.22,164.96
2017,3,11,13,30,6.0,184.0,3.3,20.0,189.0,178.09,137.08
2017,3,11,13,45,13.5,238.5,3.25,20.0,249.5,235.61,182.38
2017,3,11,14,0,21.0,293.0,3.2,20.0,310.0,292.3,226.28
2017,3,11,14,15,14.0,251.0,3.15,19.5,262.0,245.68,190.58
2017,3,11,14,30,7.0,209.0,3.1,19.0,214.0,200.18,155.51
2017,3,11,14,45,3.5,145.5,3.1,19.0,148.0,137.96,106.41
2017,3,11,15,0,0.0,82.0,3.1,19.0,82.0,76.45,57.01
2017,3,11,15,15,1.0,128.0,3.05,19.0,129.0,119.67,92.28
2017,3,11,15,30,2.0,174.0,3.0,19.0,176.0,162.02,126.53
2017,3,11,15,45,1.0,147.0,3.0,19.0,148.0,136.42,106.22
2017,3,11,16,0,0.0,120.0,3.0,19.0,120.0,111.13,86.06
2017,3,11,16,15,0.0,84.5,2.9,18.5,84.5,78.69,59.88
2017,3,11,16,30,0.0,49.0,2.8,18.0,49.0,45.54,32.63
2017,3,11,16,45,0.0,42.0,2.7,18.0,42.0,39.01,27.28
2017,3,11,17,0,0.0,35.0,2.6,18.0,35.0,32.49,21.86
2017,3,11,17,15,0.0,28.5,2.45,17.5,28.5,26.44,16.81
2017,3,11,17,30,0.0,22.0,2.3,17.0,22.0,20.39,12.45
2017,3,11,17,45,0.0,15.5,2.15,17.0,15.5,14.36,6.97
2017,3,11,18,0,0.0,9.0,2.0,17.0,9.0,8.33,1.49
2017,3,11,18,15,0.0,4.5,1.95,16.5,4.5,4.16,0.0
2017,3,11,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,5.95,11.5,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,5.85,9.5,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,5.25,8.5,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,3,12,6,45,24.5,8.5,4.65,8.0,9.5,8.1,0.0
2017,3,12,7,0,49.0,17.0,4.6,8.0,19.0,43.45,0.0
2017,3,12,7,15,150.0,39.5,4.55,8.0,60.0,125.74,95.59
2017,3,12,7,30,251.0,62.0,4.5,8.0,101.0,215.98,178.19
2017,3,12,7,45,342.0,76.5,4.45,8.0,153.0,294.01,248.77
2017,3,12,8,0,433.0,91.0,4.4,8.0,205.0,381.38,325.72
2017,3,12,8,15,216.5,55.0,4.4,8.0,112.0,216.44,186.2
2017,3,12,8,30,0.0,19.0,4.4,8.0,19.0,17.62,9.78
2017,3,12,8,45,0.0,34.0,4.4,8.5,34.0,31.57,21.9
2017,3,12,9,0,0.0,49.0,4.4,9.0,49.0,45.55,33.84
2017,3,12,9,15,0.0,79.0,4.35,9.0,79.0,73.56,57.74
2017,3,12,9,30,0.0,109.0,4.3,9.0,109.0,102.57,82.17
2017,3,12,9,45,0.0,120.5,4.3,9.5,120.5,113.71,91.12
2017,3,12,10,0,0.0,132.0,4.3,10.0,132.0,124.86,100.0
2017,3,12,10,15,0.0,114.0,4.25,10.0,114.0,107.02,84.83
2017,3,12,10,30,0.0,96.0,4.2,10.0,96.0,89.61,70.09
2017,3,12,10,45,0.0,120.5,4.2,10.5,120.5,113.22,89.49
2017,3,12,11,0,0.0,145.0,4.2,11.0,145.0,136.95,108.74
2017,3,12,11,15,0.5,149.5,4.15,11.0,150.0,141.71,112.48
2017,3,12,11,30,1.0,154.0,4.1,11.0,155.0,146.46,116.25
2017,3,12,11,45,3.5,173.0,4.05,11.5,176.0,167.22,132.97
2017,3,12,12,0,6.0,192.0,4.0,12.0,197.0,187.93,149.47
2017,3,12,12,15,6.5,192.5,3.9,12.0,198.0,188.59,149.89
2017,3,12,12,30,7.0,193.0,3.8,12.0,199.0,189.21,150.35
2017,3,12,12,45,5.5,180.0,3.75,12.5,184.5,174.93,138.46
2017,3,12,13,0,4.0,167.0,3.7,13.0,170.0,160.8,126.76
2017,3,12,13,15,7.0,197.5,3.55,13.0,203.0,192.29,152.3
2017,3,12,13,30,10.0,228.0,3.4,13.0,236.0,223.48,177.35
2017,3,12,13,45,13.5,251.5,3.3,13.0,262.5,247.99,196.97
2017,3,12,14,0,17.0,275.0,3.2,13.0,289.0,271.97,216.11
2017,3,12,14,15,18.0,273.0,3.0,13.0,287.5,269.35,214.11
2017,3,12,14,30,19.0,271.0,2.8,13.0,286.0,266.55,212.06
2017,3,12,14,45,22.0,267.5,2.65,13.0,283.5,263.41,209.86
2017,3,12,15,0,25.0,264.0,2.5,13.0,281.0,259.84,207.3
2017,3,12,15,15,13.5,218.0,2.3,13.0,227.5,209.16,166.9
2017,3,12,15,30,2.0,172.0,2.1,13.0,174.0,160.18,127.56
2017,3,12,15,45,12.5,187.0,1.9,13.0,194.0,177.42,142.0
2017,3,12,16,0,23.0,202.0,1.7,13.0,214.0,192.69,154.49
2017,3,12,16,15,75.5,196.5,1.55,12.5,230.5,199.05,158.89
2017,3,12,16,30,128.0,191.0,1.4,12.0,247.0,197.91,156.14
2017,3,12,16,45,111.0,169.0,1.25,12.0,213.0,164.95,129.11
2017,3,12,17,0,94.0,147.0,1.1,12.0,179.0,136.73,106.53
2017,3,12,17,15,79.5,121.5,1.0,11.5,145.0,106.38,82.93
2017,3,12,17,30,65.0,96.0,0.9,11.0,111.0,79.43,65.79
2017,3,12,17,45,44.0,70.5,0.8,11.0,79.5,59.59,47.64
2017,3,12,18,0,23.0,45.0,0.7,11.0,48.0,39.23,28.71
2017,3,12,18,15,11.5,22.5,0.75,10.5,24.0,20.45,8.66
2017,3,12,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,12,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,13,6,45,16.5,8.5,1.85,9.0,9.0,13.29,0.0
2017,3,13,7,0,33.0,17.0,2.0,9.0,18.0,33.42,0.0
2017,3,13,7,15,112.5,42.5,2.15,9.0,58.5,114.02,86.85
2017,3,13,7,30,192.0,68.0,2.3,9.0,99.0,188.36,154.23
2017,3,13,7,45,271.0,87.5,2.5,9.5,150.0,261.67,219.11
2017,3,13,8,0,350.0,107.0,2.7,10.0,201.0,352.26,296.64
2017,3,13,8,15,175.0,78.0,2.85,10.5,125.0,208.05,175.86
2017,3,13,8,30,0.0,49.0,3.0,11.0,49.0,45.53,33.7
2017,3,13,8,45,0.0,55.0,3.2,11.5,55.0,51.13,38.4
2017,3,13,9,0,0.0,61.0,3.4,12.0,61.0,56.74,42.95
2017,3,13,9,15,10.0,134.0,3.6,12.0,139.5,136.43,110.25
2017,3,13,9,30,20.0,207.0,3.8,12.0,218.0,221.04,179.92
2017,3,13,9,45,26.0,231.0,4.0,12.5,246.5,250.79,203.3
2017,3,13,10,0,32.0,255.0,4.2,13.0,275.0,294.41,237.64
2017,3,13,10,15,120.5,297.0,4.4,13.5,381.0,436.24,351.78
2017,3,13,10,30,209.0,339.0,4.6,14.0,487.0,567.2,453.64
2017,3,13,10,45,243.0,351.0,4.85,14.5,530.0,613.37,488.07
2017,3,13,11,0,277.0,363.0,5.1,15.0,573.0,673.42,532.67
2017,3,13,11,15,322.5,364.0,5.2,15.5,616.0,717.5,565.13
2017,3,13,11,30,368.0,365.0,5.3,16.0,659.0,760.52,596.54
2017,3,13,11,45,615.0,258.5,5.4,16.5,761.5,898.97,703.57
2017,3,13,12,0,862.0,152.0,5.5,17.0,864.0,1014.19,785.13
2017,3,13,12,15,865.0,152.5,5.5,17.0,872.5,1006.51,778.65
2017,3,13,12,30,868.0,153.0,5.5,17.0,881.0,995.07,770.43
2017,3,13,12,45,878.0,147.0,5.55,17.5,882.5,979.63,758.4
2017,3,13,13,0,888.0,141.0,5.6,18.0,884.0,953.48,738.93
2017,3,13,13,15,886.5,140.0,5.55,18.0,874.5,926.04,719.47
2017,3,13,13,30,885.0,139.0,5.5,18.0,865.0,900.77,701.63
2017,3,13,13,45,889.0,133.0,5.45,18.5,849.0,861.18,672.17
2017,3,13,14,0,893.0,127.0,5.4,19.0,833.0,823.69,644.33
2017,3,13,14,15,660.0,218.5,5.25,19.0,730.5,707.98,555.91
2017,3,13,14,30,427.0,310.0,5.1,19.0,628.0,598.73,469.22
2017,3,13,14,45,653.5,210.0,5.0,19.0,670.5,628.25,495.03
2017,3,13,15,0,880.0,110.0,4.9,19.0,713.0,632.4,499.31
2017,3,13,15,15,866.5,107.0,4.7,19.0,671.0,574.19,451.91
2017,3,13,15,30,853.0,104.0,4.5,19.0,629.0,515.42,403.19
2017,3,13,15,45,839.5,98.5,4.35,19.0,582.0,454.03,351.31
2017,3,13,16,0,826.0,93.0,4.2,19.0,535.0,392.71,298.05
2017,3,13,16,15,799.5,89.0,3.8,18.5,481.5,329.06,242.39
2017,3,13,16,30,773.0,85.0,3.4,18.0,428.0,267.6,187.92
2017,3,13,16,45,740.0,78.5,3.05,17.5,372.0,205.14,133.75
2017,3,13,17,0,707.0,72.0,2.7,17.0,316.0,142.88,83.22
2017,3,13,17,15,650.5,65.0,2.35,16.0,258.5,85.82,46.07
2017,3,13,17,30,594.0,58.0,2.0,15.0,201.0,42.01,31.81
2017,3,13,17,45,507.0,48.0,1.65,14.0,147.0,36.03,26.36
2017,3,13,18,0,420.0,38.0,1.3,13.0,93.0,29.75,20.29
2017,3,13,18,15,257.0,23.5,1.3,12.5,52.0,18.72,7.82
2017,3,13,18,30,94.0,9.0,1.3,12.0,11.0,8.58,0.0
2017,3,13,18,45,47.0,4.5,1.35,11.5,5.5,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,3,14,6,45,109.0,9.5,1.0,5.0,15.0,43.58,0.0
2017,3,14,7,0,218.0,19.0,1.1,6.0,30.0,117.59,19.0
