Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,24,7,30,0.0,5.0,3.2,19.0,5.0,4.63,0.0
2017,3,24,7,45,0.0,7.0,3.2,19.5,7.0,6.48,0.0
2017,3,24,8,0,0.0,9.0,3.2,20.0,9.0,8.34,1.37
2017,3,24,8,15,0.0,39.5,3.3,20.0,39.5,36.68,25.14
2017,3,24,8,30,0.0,70.0,3.4,20.0,70.0,65.13,48.67
2017,3,24,8,45,1.5,117.0,3.55,20.5,118.0,112.62,87.34
2017,3,24,9,0,3.0,164.0,3.7,21.0,166.0,161.74,126.46
2017,3,24,9,15,4.5,175.5,3.8,21.0,178.5,173.83,135.67
2017,3,24,9,30,6.0,187.0,3.9,21.0,191.0,186.09,145.03
2017,3,24,9,45,12.0,216.0,4.0,21.5,224.0,220.63,171.75
2017,3,24,10,0,18.0,245.0,4.1,22.0,257.0,255.43,198.24
2017,3,24,10,15,9.0,158.5,4.1,22.5,164.5,158.9,121.81
2017,3,24,10,30,0.0,72.0,4.1,23.0,72.0,67.16,48.39
2017,3,24,10,45,40.5,228.0,4.15,23.5,260.5,268.34,207.27
2017,3,24,11,0,81.0,384.0,4.2,24.0,449.0,475.24,361.82
2017,3,24,11,15,67.5,384.0,4.2,24.0,439.5,459.63,348.61
2017,3,24,11,30,54.0,384.0,4.2,24.0,430.0,443.82,336.16
2017,3,24,11,45,199.0,401.0,4.25,24.5,573.5,615.73,464.85
2017,3,24,12,0,344.0,418.0,4.3,25.0,717.0,783.56,584.36
2017,3,24,12,15,172.0,235.0,4.35,25.0,384.5,416.49,319.0
2017,3,24,12,30,0.0,52.0,4.4,25.0,52.0,48.57,32.82
2017,3,24,12,45,4.0,125.5,4.5,25.5,129.5,121.49,90.26
2017,3,24,13,0,8.0,199.0,4.6,26.0,207.0,194.86,146.74
2017,3,24,13,15,137.5,313.0,4.6,26.0,431.5,432.8,329.66
2017,3,24,13,30,267.0,427.0,4.6,26.0,656.0,654.92,491.32
2017,3,24,13,45,539.5,301.0,4.7,26.5,750.0,747.7,562.72
2017,3,24,14,0,812.0,175.0,4.8,27.0,844.0,814.47,614.06
2017,3,24,14,15,805.5,172.5,4.85,27.0,818.0,770.93,583.35
2017,3,24,14,30,799.0,170.0,4.9,27.0,792.0,725.47,550.78
2017,3,24,14,45,818.5,152.5,4.95,27.0,764.0,681.13,518.76
2017,3,24,15,0,838.0,135.0,5.0,27.0,736.0,632.78,482.8
2017,3,24,15,15,824.5,131.5,4.9,26.5,694.0,575.62,439.28
2017,3,24,15,30,811.0,128.0,4.8,26.0,652.0,518.08,394.16
2017,3,24,15,45,803.0,120.0,4.75,26.0,606.0,458.68,345.6
2017,3,24,16,0,795.0,112.0,4.7,26.0,560.0,398.85,295.26
2017,3,24,16,15,768.5,107.5,4.2,25.5,506.5,333.06,239.59
2017,3,24,16,30,742.0,103.0,3.7,25.0,453.0,272.3,187.41
2017,3,24,16,45,715.0,94.5,3.25,24.5,397.5,210.58,135.3
2017,3,24,17,0,688.0,86.0,2.8,24.0,342.0,151.84,88.74
2017,3,24,17,15,632.5,78.5,2.55,22.5,283.5,95.48,53.0
2017,3,24,17,30,577.0,71.0,2.3,21.0,225.0,51.5,39.3
2017,3,24,17,45,493.0,60.0,2.05,20.0,169.0,45.18,33.77
2017,3,24,18,0,409.0,49.0,1.8,19.0,113.0,38.52,27.62
2017,3,24,18,15,264.5,33.5,1.8,18.5,68.0,26.99,16.55
2017,3,24,18,30,120.0,18.0,1.8,18.0,23.0,14.26,0.0
2017,3,24,18,45,60.0,9.0,1.8,17.5,11.5,8.58,0.0
2017,3,24,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,25,6,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2017,3,25,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,25,6,45,170.5,16.0,3.8,11.5,34.0,88.29,0.0
2017,3,25,7,0,341.0,32.0,4.1,12.0,68.0,194.54,147.08
2017,3,25,7,15,451.0,42.5,4.25,12.5,121.0,276.6,223.83
2017,3,25,7,30,561.0,53.0,4.4,13.0,174.0,370.72,307.02
2017,3,25,7,45,628.5,60.0,4.6,14.0,232.5,447.52,373.22
2017,3,25,8,0,696.0,67.0,4.8,15.0,291.0,529.95,441.22
2017,3,25,8,15,738.0,72.0,4.65,15.5,350.0,594.96,492.72
2017,3,25,8,30,780.0,77.0,4.5,16.0,409.0,664.93,544.64
2017,3,25,8,45,810.0,80.5,4.4,16.5,465.5,725.28,586.8
2017,3,25,9,0,840.0,84.0,4.3,17.0,522.0,785.41,627.52
2017,3,25,9,15,861.0,87.0,4.15,17.5,574.5,836.76,660.74
2017,3,25,9,30,882.0,90.0,4.0,18.0,627.0,879.38,687.0
2017,3,25,9,45,898.0,92.0,3.9,19.0,674.0,921.11,711.07
2017,3,25,10,0,914.0,94.0,3.8,20.0,721.0,960.28,732.8
2017,3,25,10,15,925.0,96.0,3.7,20.5,761.5,991.84,750.36
2017,3,25,10,30,936.0,98.0,3.6,21.0,802.0,1020.08,765.52
2017,3,25,10,45,944.0,99.5,3.55,21.5,835.0,1041.29,776.27
2017,3,25,11,0,952.0,101.0,3.5,22.0,868.0,1058.72,784.59
2017,3,25,11,15,957.5,102.0,3.45,22.5,892.5,1069.2,788.42
2017,3,25,11,30,963.0,103.0,3.4,23.0,917.0,1075.65,789.79
2017,3,25,11,45,967.0,103.5,3.4,23.5,933.0,1075.98,787.78
2017,3,25,12,0,971.0,104.0,3.4,24.0,949.0,1072.19,783.32
2017,3,25,12,15,972.5,104.0,3.4,24.5,956.0,1061.32,774.48
2017,3,25,12,30,974.0,104.0,3.4,25.0,963.0,1046.41,763.24
2017,3,25,12,45,973.0,104.5,3.45,25.5,960.5,1025.69,748.8
2017,3,25,13,0,972.0,105.0,3.5,26.0,958.0,1001.17,732.0
2017,3,25,13,15,969.5,104.5,3.45,26.0,946.5,970.62,712.04
2017,3,25,13,30,967.0,104.0,3.4,26.0,935.0,936.6,689.83
2017,3,25,13,45,963.0,102.5,3.35,26.5,915.0,897.06,662.59
2017,3,25,14,0,959.0,101.0,3.3,27.0,895.0,854.51,633.33
2017,3,25,14,15,952.5,100.0,3.15,27.0,866.0,807.76,601.82
2017,3,25,14,30,946.0,99.0,3.0,27.0,837.0,758.6,568.47
2017,3,25,14,45,938.0,96.5,2.95,27.0,800.5,704.85,530.16
2017,3,25,15,0,930.0,94.0,2.9,27.0,764.0,649.32,489.14
2017,3,25,15,15,917.5,92.0,2.7,27.0,720.5,590.28,443.86
2017,3,25,15,30,905.0,90.0,2.5,27.0,677.0,530.45,396.76
2017,3,25,15,45,888.5,87.0,2.35,27.0,627.0,467.47,346.12
2017,3,25,16,0,872.0,84.0,2.2,27.0,577.0,404.73,294.19
2017,3,25,16,15,848.5,80.5,1.9,26.5,522.5,336.62,237.33
2017,3,25,16,30,825.0,77.0,1.6,26.0,468.0,273.17,183.22
2017,3,25,16,45,791.5,72.5,1.35,25.5,410.0,209.03,129.66
2017,3,25,17,0,758.0,68.0,1.1,25.0,352.0,148.56,82.41
2017,3,25,17,15,707.5,62.5,1.05,24.0,293.0,90.14,45.83
2017,3,25,17,30,657.0,57.0,1.0,23.0,234.0,43.81,32.35
2017,3,25,17,45,575.0,49.5,1.0,22.0,177.0,36.05,25.64
2017,3,25,18,0,493.0,42.0,1.0,21.0,120.0,32.02,21.87
2017,3,25,18,15,345.0,29.5,1.05,20.0,73.0,23.12,13.38
2017,3,25,18,30,197.0,17.0,1.1,19.0,26.0,13.67,0.0
2017,3,25,18,45,98.5,8.5,1.2,18.5,13.0,8.1,0.0
2017,3,25,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,26,6,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,3,26,6,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,26,6,45,100.5,20.5,3.25,17.0,31.0,69.84,3.16
2017,3,26,7,0,201.0,41.0,3.7,18.0,62.0,149.21,110.89
2017,3,26,7,15,302.0,57.0,4.05,18.5,111.5,224.34,177.66
2017,3,26,7,30,403.0,73.0,4.4,19.0,161.0,311.11,252.27
2017,3,26,7,45,470.5,84.0,4.75,19.5,216.0,383.19,313.62
2017,3,26,8,0,538.0,95.0,5.1,20.0,271.0,465.44,381.16
2017,3,26,8,15,584.5,103.5,5.25,20.5,327.0,533.39,435.09
2017,3,26,8,30,631.0,112.0,5.4,21.0,383.0,603.82,489.32
2017,3,26,8,45,662.0,119.0,5.6,22.0,436.5,662.79,532.35
2017,3,26,9,0,693.0,126.0,5.8,23.0,490.0,721.99,573.34
2017,3,26,9,15,717.0,131.0,5.85,23.5,540.0,772.86,607.91
2017,3,26,9,30,741.0,136.0,5.9,24.0,590.0,822.66,641.15
2017,3,26,9,45,754.5,142.0,6.0,24.5,634.0,862.75,667.18
2017,3,26,10,0,768.0,148.0,6.1,25.0,678.0,900.5,691.36
2017,3,26,10,15,781.5,151.0,6.1,25.5,716.5,926.85,706.83
2017,3,26,10,30,795.0,154.0,6.1,26.0,755.0,955.87,724.17
2017,3,26,10,45,602.5,251.5,6.15,26.5,718.0,887.21,672.23
2017,3,26,11,0,410.0,349.0,6.2,27.0,681.0,789.3,595.59
2017,3,26,11,15,615.5,257.0,6.15,27.0,771.5,910.91,686.67
2017,3,26,11,30,821.0,165.0,6.1,27.0,862.0,1010.57,754.99
2017,3,26,11,45,832.0,162.0,6.1,27.5,878.5,1013.73,754.48
2017,3,26,12,0,843.0,159.0,6.1,28.0,895.0,1013.18,752.12
2017,3,26,12,15,844.0,159.5,6.0,28.0,901.0,1002.76,744.15
2017,3,26,12,30,845.0,160.0,5.9,28.0,907.0,988.74,733.93
2017,3,26,12,45,840.5,161.5,5.85,28.5,903.5,967.04,717.49
2017,3,26,13,0,836.0,163.0,5.8,29.0,900.0,942.13,699.05
2017,3,26,13,15,832.5,162.5,5.7,29.0,888.5,913.04,679.02
2017,3,26,13,30,829.0,162.0,5.6,29.0,877.0,881.03,657.05
2017,3,26,13,45,820.0,162.5,5.55,29.0,856.0,842.72,630.99
2017,3,26,14,0,811.0,163.0,5.5,29.0,835.0,802.21,603.33
2017,3,26,14,15,802.5,161.0,5.45,28.5,807.5,757.73,573.46
2017,3,26,14,30,794.0,159.0,5.4,28.0,780.0,711.52,540.82
2017,3,26,14,45,776.5,158.5,5.35,28.0,743.5,659.38,502.01
2017,3,26,15,0,759.0,158.0,5.3,28.0,707.0,605.92,461.48
2017,3,26,15,15,743.0,154.0,5.3,28.0,665.5,550.32,418.64
2017,3,26,15,30,727.0,150.0,5.3,28.0,624.0,494.83,374.77
2017,3,26,15,45,706.0,144.5,5.3,28.0,576.5,436.21,327.44
2017,3,26,16,0,685.0,139.0,5.3,28.0,529.0,378.87,279.94
2017,3,26,16,15,655.5,133.0,5.15,27.5,477.0,319.98,230.9
2017,3,26,16,30,626.0,127.0,5.0,27.0,425.0,263.99,183.72
2017,3,26,16,45,586.5,118.5,4.85,26.5,370.5,207.12,136.95
2017,3,26,17,0,547.0,110.0,4.7,26.0,316.0,155.01,96.69
2017,3,26,17,15,490.0,99.5,4.4,25.0,261.0,103.82,63.76
2017,3,26,17,30,433.0,89.0,4.1,24.0,206.0,64.74,50.16
2017,3,26,17,45,345.5,74.5,3.85,23.5,154.0,55.54,42.14
2017,3,26,18,0,258.0,60.0,3.6,23.0,102.0,45.88,33.4
2017,3,26,18,15,129.0,40.0,3.65,22.5,61.0,32.47,20.87
2017,3,26,18,30,0.0,20.0,3.7,22.0,20.0,18.07,0.0
2017,3,26,18,45,0.0,10.0,3.75,21.5,10.0,9.53,0.0
2017,3,26,19,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,27,6,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,3,27,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,27,6,45,56.5,23.5,2.05,18.5,30.0,54.43,11.29
2017,3,27,7,0,113.0,47.0,2.3,19.0,60.0,114.96,84.96
2017,3,27,7,15,197.5,69.5,2.4,19.5,107.5,185.07,145.49
2017,3,27,7,30,282.0,92.0,2.5,20.0,155.0,264.4,212.49
2017,3,27,7,45,352.0,107.5,2.65,20.5,209.0,344.18,278.27
2017,3,27,8,0,422.0,123.0,2.8,21.0,263.0,423.24,341.62
2017,3,27,8,15,213.5,134.5,2.85,21.5,206.0,304.7,245.54
2017,3,27,8,30,5.0,146.0,2.9,22.0,149.0,146.67,114.27
2017,3,27,8,45,11.5,169.5,2.95,22.5,176.0,175.18,136.89
2017,3,27,9,0,18.0,193.0,3.0,23.0,203.0,204.14,159.18
2017,3,27,9,15,26.0,220.5,2.9,23.5,236.0,239.03,185.73
2017,3,27,9,30,34.0,248.0,2.8,24.0,269.0,287.29,221.97
2017,3,27,9,45,381.5,209.0,2.7,24.5,473.0,596.43,460.93
2017,3,27,10,0,729.0,170.0,2.6,25.0,677.0,890.16,665.76
2017,3,27,10,15,374.0,222.5,2.4,25.0,483.5,619.77,469.46
2017,3,27,10,30,19.0,275.0,2.2,25.0,290.0,285.38,215.15
2017,3,27,10,45,414.0,220.0,2.05,25.5,556.5,664.51,502.22
2017,3,27,11,0,809.0,165.0,1.9,26.0,823.0,997.77,721.33
2017,3,27,11,15,526.5,296.0,1.8,26.5,729.5,860.75,622.6
2017,3,27,11,30,244.0,427.0,1.7,27.0,636.0,691.58,500.83
2017,3,27,11,45,325.0,407.5,1.6,27.5,690.5,759.54,547.5
2017,3,27,12,0,406.0,388.0,1.5,28.0,745.0,812.66,581.36
2017,3,27,12,15,369.5,408.0,1.4,28.0,735.0,789.37,563.2
2017,3,27,12,30,333.0,428.0,1.3,28.0,725.0,764.88,545.1
2017,3,27,12,45,605.0,285.0,1.25,28.5,821.0,874.68,622.15
2017,3,27,13,0,877.0,142.0,1.2,29.0,917.0,951.87,669.58
2017,3,27,13,15,873.5,141.0,1.1,29.0,905.5,922.06,648.85
2017,3,27,13,30,870.0,140.0,1.0,29.0,894.0,889.24,627.58
2017,3,27,13,45,864.0,139.5,0.95,29.5,873.0,851.96,603.1
2017,3,27,14,0,858.0,139.0,0.9,30.0,852.0,815.68,579.29
2017,3,27,14,15,849.5,137.0,0.8,30.0,823.5,769.43,549.46
2017,3,27,14,30,841.0,135.0,0.7,30.0,795.0,721.31,517.25
2017,3,27,14,45,809.5,142.5,0.6,30.0,754.5,665.63,478.51
2017,3,27,15,0,778.0,150.0,0.5,30.0,714.0,610.64,439.55
2017,3,27,15,15,761.0,146.5,0.55,29.5,671.5,553.02,400.49
2017,3,27,15,30,744.0,143.0,0.6,29.0,629.0,496.57,360.53
2017,3,27,15,45,718.5,139.5,0.65,29.0,580.5,436.9,315.95
2017,3,27,16,0,693.0,136.0,0.7,29.0,532.0,378.97,271.06
2017,3,27,16,15,663.0,130.0,0.85,28.5,479.5,319.46,224.57
2017,3,27,16,30,633.0,124.0,1.0,28.0,427.0,262.9,179.11
2017,3,27,16,45,589.5,117.0,1.2,27.5,372.0,206.17,134.14
2017,3,27,17,0,546.0,110.0,1.4,27.0,317.0,154.7,95.49
2017,3,27,17,15,489.5,99.5,1.3,26.0,262.0,103.7,63.18
2017,3,27,17,30,433.0,89.0,1.2,25.0,207.0,64.65,49.82
2017,3,27,17,45,347.5,74.5,1.2,24.5,155.0,55.46,41.9
2017,3,27,18,0,262.0,60.0,1.2,24.0,103.0,45.8,33.24
2017,3,27,18,15,160.0,39.5,1.2,23.5,62.5,30.73,19.49
2017,3,27,18,30,58.0,19.0,1.2,23.0,22.0,15.89,0.0
2017,3,27,18,45,29.0,9.5,1.3,22.5,11.0,9.05,0.0
2017,3,27,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,28,6,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,3,28,6,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,28,6,45,53.0,23.5,3.7,20.5,30.0,48.7,15.69
2017,3,28,7,0,106.0,47.0,3.9,21.0,60.0,111.34,82.12
2017,3,28,7,15,182.0,71.0,4.15,21.0,106.5,179.67,140.94
2017,3,28,7,30,258.0,95.0,4.4,21.0,153.0,255.91,205.84
2017,3,28,7,45,178.5,119.0,4.65,21.5,164.5,241.73,195.2
2017,3,28,8,0,99.0,143.0,4.9,22.0,176.0,226.59,181.95
2017,3,28,8,15,118.5,165.5,5.05,22.5,212.5,268.05,215.16
2017,3,28,8,30,138.0,188.0,5.2,23.0,249.0,311.04,248.8
2017,3,28,8,45,83.0,197.0,5.4,23.5,235.5,270.87,214.68
2017,3,28,9,0,28.0,206.0,5.6,24.0,222.0,237.2,185.46
2017,3,28,9,15,14.0,170.5,5.75,24.5,178.5,176.11,136.12
2017,3,28,9,30,0.0,135.0,5.9,25.0,135.0,127.81,96.8
2017,3,28,9,45,82.5,236.0,6.05,25.5,293.5,316.23,246.32
2017,3,28,10,0,165.0,337.0,6.2,26.0,452.0,519.81,400.44
2017,3,28,10,15,97.0,320.5,6.35,26.0,389.0,423.41,325.34
2017,3,28,10,30,29.0,304.0,6.5,26.0,326.0,338.83,258.68
2017,3,28,10,45,103.5,357.5,6.65,26.5,441.5,468.79,358.08
2017,3,28,11,0,178.0,411.0,6.8,27.0,557.0,613.51,464.86
2017,3,28,11,15,109.5,391.5,6.95,27.0,482.5,521.86,395.11
2017,3,28,11,30,41.0,372.0,7.1,27.0,408.0,416.88,315.05
2017,3,28,11,45,29.5,337.5,7.25,27.0,363.5,367.02,277.57
2017,3,28,12,0,18.0,303.0,7.4,27.0,319.0,307.94,232.77
2017,3,28,12,15,111.5,381.0,7.5,27.0,480.5,498.73,378.51
2017,3,28,12,30,205.0,459.0,7.6,27.0,642.0,663.69,500.74
2017,3,28,12,45,191.0,458.5,7.7,27.0,628.5,641.84,484.14
2017,3,28,13,0,177.0,458.0,7.8,27.0,615.0,619.73,467.84
2017,3,28,13,15,105.0,410.5,7.8,27.0,503.5,492.18,372.7
2017,3,28,13,30,33.0,363.0,7.8,27.0,392.0,377.9,285.78
2017,3,28,13,45,377.5,288.5,7.85,27.0,604.5,601.75,462.96
2017,3,28,14,0,722.0,214.0,7.9,27.0,817.0,783.19,601.97
2017,3,28,14,15,468.5,302.5,7.85,27.0,688.5,643.22,493.29
2017,3,28,14,30,215.0,391.0,7.8,27.0,560.0,517.61,394.76
2017,3,28,14,45,305.0,351.5,7.8,27.0,580.0,527.23,403.91
2017,3,28,15,0,395.0,312.0,7.8,27.0,600.0,525.58,403.57
2017,3,28,15,15,233.5,304.0,7.7,26.5,471.5,405.21,311.41
2017,3,28,15,30,72.0,296.0,7.6,26.0,343.0,303.03,232.74
2017,3,28,15,45,308.0,245.5,7.55,26.0,425.0,352.15,269.96
2017,3,28,16,0,544.0,195.0,7.5,26.0,507.0,373.88,281.74
2017,3,28,16,15,512.5,185.0,7.4,25.5,456.5,318.78,236.04
2017,3,28,16,30,481.0,175.0,7.3,25.0,406.0,266.97,192.87
2017,3,28,16,45,450.5,159.0,7.2,25.0,354.5,213.94,149.05
2017,3,28,17,0,420.0,143.0,7.1,25.0,303.0,164.62,110.4
2017,3,28,17,15,365.5,127.0,6.8,24.5,250.0,117.71,79.21
2017,3,28,17,30,311.0,111.0,6.5,24.0,197.0,84.27,66.91
2017,3,28,17,45,250.5,89.5,6.25,23.5,148.0,69.23,53.89
2017,3,28,18,0,190.0,68.0,6.0,23.0,99.0,53.57,39.98
2017,3,28,18,15,111.0,43.0,5.8,22.5,59.0,34.73,22.91
2017,3,28,18,30,32.0,18.0,5.6,22.0,19.0,15.88,0.0
2017,3,28,18,45,16.0,9.0,5.4,21.5,9.5,8.58,0.0
2017,3,28,19,0,0.0,0.0,5.2,21.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,5.15,20.5,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,5.15,20.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,5.25,20.0,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,5.55,20.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,5.8,20.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,5.35,20.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,4.95,20.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,29,6,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,29,6,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,29,6,45,113.0,22.5,2.6,18.0,36.5,79.53,36.7
2017,3,29,7,0,226.0,45.0,2.6,18.0,73.0,164.42,124.79
2017,3,29,7,15,327.5,60.0,2.5,18.0,124.0,240.88,191.74
2017,3,29,7,30,429.0,75.0,2.4,18.0,175.0,328.84,266.64
2017,3,29,7,45,255.0,106.0,2.3,18.0,169.5,277.86,226.67
2017,3,29,8,0,81.0,137.0,2.2,18.0,164.0,198.07,160.16
2017,3,29,8,15,400.0,117.0,2.3,18.5,290.0,422.32,344.7
2017,3,29,8,30,719.0,97.0,2.4,19.0,416.0,653.35,522.69
2017,3,29,8,45,767.0,97.5,2.5,20.0,476.5,717.67,564.7
2017,3,29,9,0,815.0,98.0,2.6,21.0,537.0,787.25,610.44
2017,3,29,9,15,837.5,101.5,2.9,21.5,590.0,839.46,645.29
2017,3,29,9,30,860.0,105.0,3.2,22.0,643.0,890.11,678.75
2017,3,29,9,45,883.5,105.0,3.5,23.0,692.0,935.67,706.99
2017,3,29,10,0,907.0,105.0,3.8,24.0,741.0,971.21,728.1
2017,3,29,10,15,918.0,107.0,3.95,24.0,781.0,1002.25,748.07
2017,3,29,10,30,929.0,109.0,4.1,24.0,821.0,1029.98,765.88
2017,3,29,10,45,939.0,109.0,4.25,24.5,854.5,1050.99,777.81
2017,3,29,11,0,949.0,109.0,4.4,25.0,888.0,1068.31,787.4
2017,3,29,11,15,953.5,110.5,4.45,25.0,911.5,1077.92,792.97
2017,3,29,11,30,958.0,112.0,4.5,25.0,935.0,1083.49,796.11
2017,3,29,11,45,962.5,111.5,4.6,25.5,950.0,1082.86,794.18
2017,3,29,12,0,967.0,111.0,4.7,26.0,965.0,1078.15,790.02
2017,3,29,12,15,967.0,111.0,4.7,26.0,970.5,1065.47,781.45
2017,3,29,12,30,967.0,111.0,4.7,26.0,976.0,1048.84,770.45
2017,3,29,12,45,964.5,111.5,4.75,26.5,972.0,1026.48,754.7
2017,3,29,13,0,962.0,112.0,4.8,27.0,968.0,1000.43,736.62
2017,3,29,13,15,958.5,111.5,4.75,27.0,955.5,968.94,715.66
2017,3,29,13,30,955.0,111.0,4.7,27.0,943.0,934.12,692.49
2017,3,29,13,45,947.5,111.0,4.7,27.0,920.5,893.32,665.57
2017,3,29,14,0,940.0,111.0,4.7,27.0,898.0,849.81,636.64
2017,3,29,14,15,932.0,109.5,4.65,27.0,868.5,802.0,604.23
2017,3,29,14,30,924.0,108.0,4.6,27.0,839.0,751.99,570.02
2017,3,29,14,45,911.5,107.0,4.6,27.0,801.0,697.58,530.26
2017,3,29,15,0,899.0,106.0,4.6,27.0,763.0,641.88,488.44
2017,3,29,15,15,885.0,103.5,4.5,26.5,719.0,583.0,443.72
2017,3,29,15,30,871.0,101.0,4.4,26.0,675.0,523.58,397.16
2017,3,29,15,45,850.5,99.0,4.3,26.0,624.5,459.23,344.82
2017,3,29,16,0,830.0,97.0,4.2,26.0,574.0,397.54,293.03
2017,3,29,16,15,804.5,93.0,3.9,25.5,519.5,333.66,238.87
2017,3,29,16,30,779.0,89.0,3.6,25.0,465.0,271.91,185.74
2017,3,29,16,45,740.5,84.5,3.3,24.5,407.5,209.71,133.5
2017,3,29,17,0,702.0,80.0,3.0,24.0,350.0,147.93,84.96
2017,3,29,17,15,649.5,73.5,2.8,23.0,291.5,91.79,49.26
2017,3,29,17,30,597.0,67.0,2.6,22.0,233.0,47.46,35.66
2017,3,29,17,45,510.5,58.5,2.45,21.0,177.0,43.17,31.95
2017,3,29,18,0,424.0,50.0,2.3,20.0,121.0,38.73,27.81
2017,3,29,18,15,287.0,35.5,2.6,19.5,75.0,28.26,17.97
2017,3,29,18,30,150.0,21.0,2.9,19.0,29.0,16.58,0.0
2017,3,29,18,45,75.0,10.5,3.25,19.0,14.5,10.01,0.0
2017,3,29,19,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,6,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,3,30,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,30,6,45,194.0,18.5,3.7,11.5,43.0,105.98,58.88
2017,3,30,7,0,388.0,37.0,3.8,12.0,86.0,222.56,174.33
2017,3,30,7,15,485.0,47.0,3.95,12.5,140.5,302.11,246.65
2017,3,30,7,30,582.0,57.0,4.1,13.0,195.0,391.9,325.36
2017,3,30,7,45,640.0,64.0,4.3,14.0,253.5,464.94,387.43
2017,3,30,8,0,698.0,71.0,4.5,15.0,312.0,542.51,450.55
2017,3,30,8,15,739.0,76.0,4.5,15.5,371.0,607.2,501.49
2017,3,30,8,30,780.0,81.0,4.5,16.0,430.0,676.62,552.76
2017,3,30,8,45,808.0,85.5,4.55,17.0,486.5,736.6,593.97
2017,3,30,9,0,836.0,90.0,4.6,18.0,543.0,796.15,633.75
2017,3,30,9,15,857.0,93.0,4.5,18.5,596.0,847.2,666.65
2017,3,30,9,30,878.0,96.0,4.4,19.0,649.0,889.36,692.49
2017,3,30,9,45,894.0,98.5,4.3,19.5,696.0,931.26,717.92
2017,3,30,10,0,910.0,101.0,4.2,20.0,743.0,970.56,741.25
2017,3,30,10,15,921.0,103.0,4.1,20.5,783.0,1001.64,758.63
2017,3,30,10,30,932.0,105.0,4.0,21.0,823.0,1029.39,773.62
2017,3,30,10,45,940.5,106.0,3.9,21.5,856.0,1050.04,783.76
2017,3,30,11,0,949.0,107.0,3.8,22.0,889.0,1066.93,791.45
2017,3,30,11,15,954.0,108.0,3.65,22.5,912.5,1076.44,793.93
2017,3,30,11,30,959.0,109.0,3.5,23.0,936.0,1081.93,793.91
2017,3,30,11,45,964.0,108.5,3.4,23.5,951.5,1081.74,790.75
2017,3,30,12,0,969.0,108.0,3.3,24.0,967.0,1077.47,785.14
2017,3,30,12,15,969.5,108.0,3.15,24.0,973.0,1065.22,775.66
2017,3,30,12,30,970.0,108.0,3.0,24.0,979.0,1048.98,763.81
2017,3,30,12,45,968.0,108.5,2.95,24.5,975.5,1027.0,747.83
2017,3,30,13,0,966.0,109.0,2.9,25.0,972.0,1001.3,729.64
2017,3,30,13,15,963.0,108.5,2.85,25.0,959.5,970.12,709.41
2017,3,30,13,30,960.0,108.0,2.8,25.0,947.0,935.56,686.99
2017,3,30,13,45,952.0,109.0,2.75,25.0,925.0,895.13,660.63
2017,3,30,14,0,944.0,110.0,2.7,25.0,903.0,851.99,632.36
2017,3,30,14,15,937.0,108.5,2.7,25.0,874.0,804.73,601.4
2017,3,30,14,30,930.0,107.0,2.7,25.0,845.0,755.18,568.54
2017,3,30,14,45,916.5,107.0,2.75,25.5,807.0,700.74,528.76
2017,3,30,15,0,903.0,107.0,2.8,26.0,769.0,645.1,486.97
2017,3,30,15,15,889.5,104.5,2.8,25.5,725.0,586.26,443.36
2017,3,30,15,30,876.0,102.0,2.8,25.0,681.0,526.82,397.71
2017,3,30,15,45,855.5,100.0,2.85,25.0,630.5,462.14,345.93
2017,3,30,16,0,835.0,98.0,2.9,25.0,580.0,400.14,294.49
2017,3,30,16,15,810.0,94.0,2.7,24.5,525.5,336.12,240.48
2017,3,30,16,30,785.0,90.0,2.5,24.0,471.0,274.16,187.34
2017,3,30,16,45,750.0,85.0,2.3,24.0,413.5,211.8,134.67
2017,3,30,17,0,715.0,80.0,2.1,24.0,356.0,149.42,85.44
2017,3,30,17,15,663.5,73.5,2.0,22.5,297.0,92.53,49.47
2017,3,30,17,30,612.0,67.0,1.9,21.0,238.0,47.38,35.74
2017,3,30,17,45,530.5,58.0,1.8,20.0,181.5,42.65,31.66
2017,3,30,18,0,449.0,49.0,1.7,19.0,125.0,37.7,27.08
2017,3,30,18,15,311.0,35.0,1.9,18.5,78.0,27.68,17.65
2017,3,30,18,30,173.0,21.0,2.1,18.0,31.0,16.56,1.15
2017,3,30,18,45,86.5,10.5,2.3,17.5,15.5,10.01,0.0
2017,3,30,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,31,6,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2017,3,31,6,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,31,6,45,194.5,19.5,4.4,13.0,45.0,108.81,65.61
2017,3,31,7,0,389.0,39.0,4.5,14.0,90.0,225.87,176.62
2017,3,31,7,15,485.5,49.0,4.55,14.5,144.5,305.56,248.47
2017,3,31,7,30,582.0,59.0,4.6,15.0,199.0,395.35,326.64
2017,3,31,7,45,641.0,65.5,4.7,16.0,257.5,468.49,388.22
2017,3,31,8,0,700.0,72.0,4.8,17.0,316.0,546.21,450.83
2017,3,31,8,15,738.5,77.0,5.1,18.0,374.5,609.31,500.18
2017,3,31,8,30,777.0,82.0,5.4,19.0,433.0,676.91,549.88
2017,3,31,8,45,803.5,86.0,5.7,20.0,488.5,734.99,590.65
2017,3,31,9,0,830.0,90.0,6.0,21.0,544.0,792.54,630.2
2017,3,31,9,15,849.0,93.5,6.15,21.5,595.0,842.22,663.91
2017,3,31,9,30,868.0,97.0,6.3,22.0,646.0,890.08,695.9
2017,3,31,9,45,881.5,99.5,6.45,23.0,691.5,922.16,714.83
2017,3,31,10,0,895.0,102.0,6.6,24.0,737.0,958.74,736.85
2017,3,31,10,15,905.5,104.0,6.65,24.5,776.0,988.95,755.15
2017,3,31,10,30,916.0,106.0,6.7,25.0,815.0,1015.86,771.12
2017,3,31,10,45,922.5,107.5,6.75,25.5,846.5,1034.79,781.58
2017,3,31,11,0,929.0,109.0,6.8,26.0,878.0,1049.99,789.57
2017,3,31,11,15,934.0,110.5,6.8,26.0,901.0,1059.84,795.32
2017,3,31,11,30,939.0,112.0,6.8,26.0,924.0,1065.74,798.55
2017,3,31,11,45,941.5,112.5,6.8,26.5,938.5,1064.08,795.18
2017,3,31,12,0,944.0,113.0,6.8,27.0,953.0,1058.44,789.29
2017,3,31,12,15,945.0,113.0,6.75,27.0,959.0,1046.84,780.84
2017,3,31,12,30,946.0,113.0,6.7,27.0,965.0,1031.35,769.91
2017,3,31,12,45,945.0,113.0,6.65,27.5,962.0,1010.16,753.68
2017,3,31,13,0,944.0,113.0,6.6,28.0,959.0,985.31,735.14
2017,3,31,13,15,941.5,112.5,6.55,28.0,947.0,955.09,714.5
2017,3,31,13,30,939.0,112.0,6.5,28.0,935.0,921.55,691.61
2017,3,31,13,45,934.0,111.5,6.45,28.0,914.0,882.78,665.05
2017,3,31,14,0,929.0,111.0,6.4,28.0,893.0,841.18,636.44
2017,3,31,14,15,921.5,109.5,6.35,28.0,864.0,794.13,603.83
2017,3,31,14,30,914.0,108.0,6.3,28.0,835.0,744.89,569.43
2017,3,31,14,45,897.0,110.0,6.25,28.0,796.5,690.78,528.78
2017,3,31,15,0,880.0,112.0,6.2,28.0,758.0,635.81,486.54
2017,3,31,15,15,866.0,109.5,6.15,27.5,714.5,576.74,441.25
2017,3,31,15,30,852.0,107.0,6.1,27.0,671.0,517.69,394.55
2017,3,31,15,45,827.0,106.0,6.05,27.0,620.5,455.12,343.06
2017,3,31,16,0,802.0,105.0,6.0,27.0,570.0,393.99,291.44
2017,3,31,16,15,777.0,101.0,5.85,26.5,516.5,331.93,238.58
2017,3,31,16,30,752.0,97.0,5.7,26.0,463.0,268.5,184.11
2017,3,31,16,45,710.5,93.0,5.6,26.0,405.5,207.44,132.63
2017,3,31,17,0,669.0,89.0,5.5,26.0,348.0,151.12,88.46
2017,3,31,17,15,617.0,81.5,5.4,25.0,291.0,96.29,53.59
2017,3,31,17,30,565.0,74.0,5.3,24.0,234.0,52.99,40.11
2017,3,31,17,45,477.0,64.5,5.2,23.5,178.0,48.14,35.87
2017,3,31,18,0,389.0,55.0,5.1,23.0,122.0,43.1,31.18
2017,3,31,18,15,261.0,39.0,5.05,22.0,76.5,30.21,19.48
2017,3,31,18,30,133.0,23.0,5.0,21.0,31.0,18.15,2.83
2017,3,31,18,45,66.5,11.5,4.95,20.5,15.5,10.96,0.0
2017,3,31,19,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,4.8,19.5,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,4.65,18.5,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,6,15,0.0,3.0,3.8,17.0,3.0,0.0,0.0
2017,4,1,6,30,0.0,6.0,3.9,17.0,6.0,5.72,0.0
2017,4,1,6,45,78.0,30.5,4.05,17.5,41.0,74.51,45.78
2017,4,1,7,0,156.0,55.0,4.2,18.0,76.0,141.54,108.61
2017,4,1,7,15,236.5,76.0,4.4,18.5,125.5,211.15,168.93
2017,4,1,7,30,317.0,97.0,4.6,19.0,175.0,297.65,242.19
2017,4,1,7,45,160.5,109.0,4.85,19.5,149.0,217.64,177.18
2017,4,1,8,0,4.0,121.0,5.1,20.0,123.0,121.81,95.75
2017,4,1,8,15,14.0,146.0,5.3,20.5,152.5,153.83,121.85
2017,4,1,8,30,24.0,171.0,5.5,21.0,182.0,186.64,148.07
2017,4,1,8,45,12.0,155.0,5.75,21.5,160.5,159.28,124.91
2017,4,1,9,0,0.0,139.0,6.0,22.0,139.0,132.54,102.33
2017,4,1,9,15,0.0,118.0,6.05,22.5,118.0,111.13,84.61
2017,4,1,9,30,0.0,97.0,6.1,23.0,97.0,90.55,67.68
2017,4,1,9,45,0.0,106.0,6.2,23.5,106.0,99.22,74.28
2017,4,1,10,0,0.0,115.0,6.3,24.0,115.0,107.88,80.83
2017,4,1,10,15,0.5,133.5,6.3,24.0,134.5,126.23,95.17
2017,4,1,10,30,1.0,152.0,6.3,24.0,154.0,144.62,109.47
2017,4,1,10,45,0.5,123.0,6.35,24.5,124.0,116.06,86.61
2017,4,1,11,0,0.0,94.0,6.4,25.0,94.0,87.91,64.17
2017,4,1,11,15,0.0,84.0,6.35,25.0,84.0,78.49,56.67
2017,4,1,11,30,0.0,74.0,6.3,25.0,74.0,69.15,49.25
2017,4,1,11,45,0.0,75.5,6.3,25.5,75.5,70.57,50.22
2017,4,1,12,0,0.0,77.0,6.3,26.0,77.0,71.99,51.2
2017,4,1,12,15,0.0,96.5,6.25,26.0,96.5,90.39,65.6
2017,4,1,12,30,0.0,116.0,6.2,26.0,116.0,108.81,79.96
2017,4,1,12,45,1.5,133.5,6.2,26.0,135.0,126.73,93.96
2017,4,1,13,0,3.0,151.0,6.2,26.0,154.0,144.53,107.85
2017,4,1,13,15,7.5,195.0,6.15,26.0,202.0,189.95,143.1
2017,4,1,13,30,12.0,239.0,6.1,26.0,250.0,234.92,177.72
2017,4,1,13,45,21.5,292.0,6.05,26.0,311.0,291.86,221.32
2017,4,1,14,0,31.0,345.0,6.0,26.0,372.0,351.15,266.22
2017,4,1,14,15,24.0,309.5,5.95,26.0,330.0,306.59,232.65
2017,4,1,14,30,17.0,274.0,5.9,26.0,288.0,266.72,202.57
2017,4,1,14,45,8.5,207.0,5.85,26.0,214.0,197.88,149.93
2017,4,1,15,0,0.0,140.0,5.8,26.0,140.0,130.28,97.52
2017,4,1,15,15,2.0,162.5,5.7,25.5,164.0,151.78,114.89
2017,4,1,15,30,4.0,185.0,5.6,25.0,188.0,172.6,131.72
2017,4,1,15,45,2.0,121.0,5.6,25.0,122.5,113.17,85.13
2017,4,1,16,0,0.0,57.0,5.6,25.0,57.0,53.05,37.29
2017,4,1,16,15,1.0,106.0,5.45,24.5,106.5,98.58,74.25
2017,4,1,16,30,2.0,155.0,5.3,24.0,156.0,141.05,108.74
2017,4,1,16,45,1.0,136.0,5.2,24.0,136.5,123.2,94.76
2017,4,1,17,0,0.0,117.0,5.1,24.0,117.0,105.61,80.89
2017,4,1,17,15,0.0,97.0,4.85,23.5,97.0,87.55,66.52
2017,4,1,17,30,0.0,77.0,4.6,23.0,77.0,69.74,54.71
2017,4,1,17,45,0.0,58.5,4.45,22.5,58.5,53.56,40.7
2017,4,1,18,0,0.0,40.0,4.3,22.0,40.0,37.17,26.28
2017,4,1,18,15,0.0,24.5,4.25,21.5,24.5,22.74,13.36
2017,4,1,18,30,0.0,9.0,4.2,21.0,9.0,8.33,0.0
2017,4,1,18,45,0.0,4.5,4.2,21.0,4.5,4.29,0.0
2017,4,1,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,4.1,20.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,2,6,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,2,6,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,6,45,0.0,1.0,3.1,18.5,1.0,0.92,0.0
2017,4,2,7,0,0.0,2.0,3.2,19.0,2.0,1.85,0.0
2017,4,2,7,15,0.0,4.0,3.25,19.0,4.0,3.7,0.0
2017,4,2,7,30,0.0,6.0,3.3,19.0,6.0,5.55,0.0
2017,4,2,7,45,0.0,8.0,3.35,19.5,8.0,7.41,0.6
2017,4,2,8,0,0.0,10.0,3.4,20.0,10.0,9.27,2.14
2017,4,2,8,15,0.0,9.0,3.35,20.0,9.0,8.34,1.35
2017,4,2,8,30,0.0,8.0,3.3,20.0,8.0,7.42,0.55
2017,4,2,8,45,0.0,12.5,3.3,20.5,12.5,11.6,4.0
2017,4,2,9,0,0.0,17.0,3.3,21.0,17.0,15.79,7.41
2017,4,2,9,15,0.0,35.0,3.3,21.5,35.0,32.55,21.1
2017,4,2,9,30,0.0,53.0,3.3,22.0,53.0,49.34,34.62
2017,4,2,9,45,0.0,57.5,3.35,22.5,57.5,53.56,37.84
2017,4,2,10,0,0.0,62.0,3.4,23.0,62.0,57.79,41.04
2017,4,2,10,15,0.0,80.0,3.45,23.5,80.0,74.64,54.31
2017,4,2,10,30,0.0,98.0,3.5,24.0,98.0,91.62,67.52
2017,4,2,10,45,49.0,254.0,3.6,24.5,294.5,303.09,232.45
2017,4,2,11,0,98.0,410.0,3.7,25.0,491.0,517.65,390.17
2017,4,2,11,15,460.0,287.5,3.75,25.0,686.5,785.92,590.73
2017,4,2,11,30,822.0,165.0,3.8,25.0,882.0,1014.78,748.1
2017,4,2,11,45,816.5,172.5,3.85,25.5,895.0,1011.97,742.72
2017,4,2,12,0,811.0,180.0,3.9,26.0,908.0,1005.5,736.95
2017,4,2,12,15,813.5,180.0,4.05,26.0,914.0,995.74,731.24
2017,4,2,12,30,816.0,180.0,4.2,26.0,920.0,982.48,723.29
2017,4,2,12,45,835.5,167.5,4.35,26.0,922.5,969.29,715.43
2017,4,2,13,0,855.0,155.0,4.5,26.0,925.0,952.01,704.87
2017,4,2,13,15,853.5,154.0,4.65,26.0,914.5,923.39,686.95
2017,4,2,13,30,852.0,153.0,4.8,26.0,904.0,891.7,666.98
2017,4,2,13,45,861.5,143.5,4.95,26.0,888.5,853.54,642.31
2017,4,2,14,0,871.0,134.0,5.1,26.0,873.0,817.34,618.73
2017,4,2,14,15,865.5,132.5,5.15,26.0,846.0,773.96,589.28
2017,4,2,14,30,860.0,131.0,5.2,26.0,819.0,729.84,558.17
2017,4,2,14,45,850.0,129.5,5.3,26.0,784.0,678.58,520.35
2017,4,2,15,0,840.0,128.0,5.4,26.0,749.0,626.04,480.58
2017,4,2,15,15,827.5,125.0,5.4,25.5,707.5,569.72,437.51
2017,4,2,15,30,815.0,122.0,5.4,25.0,666.0,512.94,392.67
2017,4,2,15,45,617.5,173.0,5.45,25.0,568.0,421.67,320.49
2017,4,2,16,0,420.0,224.0,5.5,25.0,470.0,350.97,265.07
2017,4,2,16,15,581.0,162.5,5.45,24.5,468.0,320.03,235.26
2017,4,2,16,30,742.0,101.0,5.4,24.0,466.0,269.06,186.15
2017,4,2,16,45,708.5,95.0,5.4,23.5,410.0,208.43,134.73
2017,4,2,17,0,675.0,89.0,5.4,23.0,354.0,151.59,89.62
2017,4,2,17,15,622.5,81.5,5.45,22.0,295.5,96.4,54.15
2017,4,2,17,30,570.0,74.0,5.5,21.0,237.0,52.72,40.39
2017,4,2,17,45,480.5,64.5,5.55,20.5,181.0,47.85,36.11
2017,4,2,18,0,391.0,55.0,5.6,20.0,125.0,42.78,31.36
2017,4,2,18,15,268.0,39.5,5.8,19.5,79.0,30.52,20.09
2017,4,2,18,30,145.0,24.0,6.0,19.0,33.0,18.91,5.13
2017,4,2,18,45,72.5,12.0,6.2,18.5,16.5,11.44,0.0
2017,4,2,19,0,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,6.3,17.5,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,6.15,16.5,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,5.75,15.5,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,3,5,45,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2017,4,3,6,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,4,3,6,15,46.5,6.5,4.45,10.5,8.0,0.0,0.0
2017,4,3,6,30,93.0,13.0,4.7,11.0,16.0,40.49,0.0
2017,4,3,6,45,247.0,28.0,4.95,12.0,58.5,141.51,98.98
2017,4,3,7,0,401.0,43.0,5.2,13.0,101.0,237.45,188.61
2017,4,3,7,15,492.0,53.0,5.15,14.0,156.0,315.91,258.9
2017,4,3,7,30,583.0,63.0,5.1,15.0,211.0,403.69,334.66
2017,4,3,7,45,642.5,69.5,5.05,16.0,270.5,477.48,396.28
2017,4,3,8,0,702.0,76.0,5.0,17.0,330.0,555.82,458.81
2017,4,3,8,15,739.5,81.0,5.05,17.5,388.5,618.3,507.66
2017,4,3,8,30,777.0,86.0,5.1,18.0,447.0,685.24,556.81
2017,4,3,8,45,804.5,90.0,5.15,19.0,503.0,744.04,597.0
2017,4,3,9,0,832.0,94.0,5.2,20.0,559.0,802.35,635.78
