Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,3,9,15,851.0,97.0,5.25,20.5,610.0,851.37,668.2
2017,4,3,9,30,870.0,100.0,5.3,21.0,661.0,898.54,698.84
2017,4,3,9,45,884.5,102.5,5.35,22.0,706.5,931.34,717.51
2017,4,3,10,0,899.0,105.0,5.4,23.0,752.0,968.71,739.23
2017,4,3,10,15,909.0,106.5,5.3,23.5,791.0,997.72,755.32
2017,4,3,10,30,919.0,108.0,5.2,24.0,830.0,1023.41,769.02
2017,4,3,10,45,927.0,109.5,5.15,25.0,861.5,1043.61,777.76
2017,4,3,11,0,935.0,111.0,5.1,26.0,893.0,1060.09,784.01
2017,4,3,11,15,940.0,112.0,4.95,26.0,916.5,1069.17,787.71
2017,4,3,11,30,945.0,113.0,4.8,26.0,940.0,1074.29,788.91
2017,4,3,11,45,948.0,113.5,4.7,26.5,954.5,1072.87,784.81
2017,4,3,12,0,951.0,114.0,4.6,27.0,969.0,1067.43,778.3
2017,4,3,12,15,952.0,114.0,4.5,27.0,975.0,1055.53,769.74
2017,4,3,12,30,953.0,114.0,4.4,27.0,981.0,1039.72,758.76
2017,4,3,12,45,952.5,114.0,4.3,27.5,977.5,1018.66,743.01
2017,4,3,13,0,952.0,114.0,4.2,28.0,974.0,993.91,725.02
2017,4,3,13,15,949.0,113.5,4.1,28.0,962.0,962.86,704.44
2017,4,3,13,30,946.0,113.0,4.0,28.0,950.0,928.51,681.72
2017,4,3,13,45,941.0,112.0,3.9,28.5,928.5,888.87,654.14
2017,4,3,14,0,936.0,111.0,3.8,29.0,907.0,846.42,624.69
2017,4,3,14,15,929.0,109.5,3.7,29.0,878.0,799.36,593.28
2017,4,3,14,30,922.0,108.0,3.6,29.0,849.0,750.07,560.1
2017,4,3,14,45,909.0,108.0,3.5,29.0,811.0,696.25,521.16
2017,4,3,15,0,896.0,108.0,3.4,29.0,773.0,641.22,480.32
2017,4,3,15,15,882.5,105.5,3.2,28.5,729.0,582.71,436.56
2017,4,3,15,30,869.0,103.0,3.0,28.0,685.0,523.64,391.02
2017,4,3,15,45,850.5,100.0,2.85,28.0,635.0,459.17,339.51
2017,4,3,16,0,832.0,97.0,2.7,28.0,585.0,397.34,288.51
2017,4,3,16,15,807.5,93.5,2.45,27.5,531.0,334.17,235.79
2017,4,3,16,30,783.0,90.0,2.2,27.0,477.0,273.01,183.94
2017,4,3,16,45,749.0,85.0,2.0,26.5,419.5,211.06,132.55
2017,4,3,17,0,715.0,80.0,1.8,26.0,362.0,148.94,84.24
2017,4,3,17,15,665.5,74.0,1.65,25.0,303.5,92.69,48.93
2017,4,3,17,30,616.0,68.0,1.5,24.0,245.0,47.72,35.58
2017,4,3,17,45,538.0,59.0,1.35,23.0,189.0,43.03,31.61
2017,4,3,18,0,460.0,50.0,1.2,22.0,133.0,38.1,27.16
2017,4,3,18,15,330.5,37.0,1.2,21.0,85.0,29.1,18.85
2017,4,3,18,30,201.0,24.0,1.2,20.0,37.0,19.53,6.22
2017,4,3,18,45,100.5,12.0,1.3,19.5,18.5,11.44,0.0
2017,4,3,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,4,4,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,4,6,15,0.0,8.5,3.0,13.5,8.5,0.0,0.0
2017,4,4,6,30,0.0,17.0,3.2,14.0,17.0,16.2,0.0
2017,4,4,6,45,159.5,34.0,3.45,15.0,57.5,116.5,82.03
2017,4,4,7,0,319.0,51.0,3.7,16.0,98.0,211.54,166.17
2017,4,4,7,15,408.0,64.0,3.65,16.5,151.5,286.5,232.02
2017,4,4,7,30,497.0,77.0,3.6,17.0,205.0,374.1,306.4
2017,4,4,7,45,418.0,104.0,3.55,17.5,230.0,382.45,313.97
2017,4,4,8,0,339.0,131.0,3.5,18.0,255.0,373.14,305.84
2017,4,4,8,15,368.0,150.5,3.75,18.5,305.5,441.93,360.02
2017,4,4,8,30,397.0,170.0,4.0,19.0,356.0,501.57,405.57
2017,4,4,8,45,430.0,186.0,4.25,20.0,409.0,561.57,449.66
2017,4,4,9,0,463.0,202.0,4.5,21.0,462.0,622.72,493.73
2017,4,4,9,15,360.0,249.0,4.7,21.5,462.5,590.76,465.4
2017,4,4,9,30,257.0,296.0,4.9,22.0,463.0,562.77,439.86
2017,4,4,9,45,418.0,267.0,5.1,22.5,560.0,695.42,540.97
2017,4,4,10,0,579.0,238.0,5.3,23.0,657.0,824.12,635.88
2017,4,4,10,15,712.0,189.5,5.4,23.5,732.0,915.14,699.26
2017,4,4,10,30,845.0,141.0,5.5,24.0,807.0,996.95,753.46
2017,4,4,10,45,588.5,268.5,5.65,25.0,741.5,891.21,674.58
2017,4,4,11,0,332.0,396.0,5.8,26.0,676.0,762.21,573.35
2017,4,4,11,15,396.0,381.0,5.8,26.0,723.5,808.67,607.98
2017,4,4,11,30,460.0,366.0,5.8,26.0,771.0,864.78,648.01
2017,4,4,11,45,479.5,355.5,5.85,26.5,783.5,868.28,649.34
2017,4,4,12,0,499.0,345.0,5.9,27.0,796.0,869.31,649.26
2017,4,4,12,15,693.5,244.5,5.8,27.0,875.0,950.02,709.68
2017,4,4,12,30,888.0,144.0,5.7,27.0,954.0,1007.26,747.48
2017,4,4,12,45,887.0,144.0,5.65,27.5,950.5,986.67,731.42
2017,4,4,13,0,886.0,144.0,5.6,28.0,947.0,962.68,713.66
2017,4,4,13,15,883.0,143.0,5.45,28.0,935.0,932.66,692.76
2017,4,4,13,30,880.0,142.0,5.3,28.0,923.0,899.61,669.87
2017,4,4,13,45,876.5,140.0,5.15,28.5,903.0,862.31,642.79
2017,4,4,14,0,873.0,138.0,5.0,29.0,883.0,822.31,613.97
2017,4,4,14,15,865.5,136.5,4.8,29.0,854.5,777.28,582.64
2017,4,4,14,30,858.0,135.0,4.6,29.0,826.0,731.76,549.91
2017,4,4,14,45,843.0,135.0,4.4,29.0,788.5,678.7,510.66
2017,4,4,15,0,828.0,135.0,4.2,29.0,751.0,624.85,470.14
2017,4,4,15,15,813.5,132.0,4.0,28.5,708.5,568.02,427.46
2017,4,4,15,30,799.0,129.0,3.8,28.0,666.0,510.99,383.35
2017,4,4,15,45,786.5,122.5,3.6,28.0,618.5,451.73,335.57
2017,4,4,16,0,774.0,116.0,3.4,28.0,571.0,392.63,286.61
2017,4,4,16,15,748.5,111.0,3.0,27.5,518.5,327.77,232.78
2017,4,4,16,30,723.0,106.0,2.6,27.0,466.0,268.18,182.4
2017,4,4,16,45,695.0,98.5,2.25,27.0,410.5,208.53,132.53
2017,4,4,17,0,667.0,91.0,1.9,27.0,355.0,152.0,88.33
2017,4,4,17,15,616.5,83.5,1.7,26.0,298.0,97.5,54.12
2017,4,4,17,30,566.0,76.0,1.5,25.0,241.0,54.12,40.89
2017,4,4,17,45,489.5,66.0,1.35,24.0,186.0,48.92,36.52
2017,4,4,18,0,413.0,56.0,1.2,23.0,131.0,43.45,31.6
2017,4,4,18,15,289.0,41.0,1.2,22.5,84.0,31.66,20.89
2017,4,4,18,30,165.0,26.0,1.2,22.0,37.0,20.49,7.37
2017,4,4,18,45,82.5,13.0,1.3,21.5,18.5,12.39,0.0
2017,4,4,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,5.95,13.5,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,5.95,10.5,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2017,4,5,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,4,5,6,15,0.0,11.0,5.25,8.5,11.0,0.0,0.0
2017,4,5,6,30,0.0,22.0,5.3,9.0,22.0,23.75,0.0
2017,4,5,6,45,213.0,33.5,5.4,9.5,66.0,135.03,99.24
2017,4,5,7,0,426.0,45.0,5.5,10.0,110.0,251.73,203.52
2017,4,5,7,15,512.5,55.0,5.65,10.5,166.0,329.81,274.79
2017,4,5,7,30,599.0,65.0,5.8,11.0,222.0,416.61,351.54
2017,4,5,7,45,656.5,71.0,5.95,11.5,281.5,489.63,414.6
2017,4,5,8,0,714.0,77.0,6.1,12.0,341.0,566.91,478.95
2017,4,5,8,15,751.0,82.0,6.2,12.5,399.5,629.7,529.49
2017,4,5,8,30,788.0,87.0,6.3,13.0,458.0,696.77,580.16
2017,4,5,8,45,825.0,87.0,6.45,13.5,516.5,758.7,625.6
2017,4,5,9,0,862.0,87.0,6.6,14.0,575.0,820.76,670.3
2017,4,5,9,15,880.5,90.0,6.6,14.5,627.0,863.59,699.11
2017,4,5,9,30,899.0,93.0,6.6,15.0,679.0,910.88,730.94
2017,4,5,9,45,918.5,92.5,6.65,16.0,726.5,952.83,757.18
2017,4,5,10,0,938.0,92.0,6.7,17.0,774.0,992.3,781.27
2017,4,5,10,15,948.0,93.5,6.65,17.5,814.0,1022.11,799.12
2017,4,5,10,30,958.0,95.0,6.6,18.0,854.0,1048.45,814.44
2017,4,5,10,45,967.5,95.0,6.55,18.5,886.5,1068.97,825.61
2017,4,5,11,0,977.0,95.0,6.5,19.0,919.0,1085.66,834.16
2017,4,5,11,15,982.0,96.0,6.45,19.5,943.0,1094.96,837.63
2017,4,5,11,30,987.0,97.0,6.4,20.0,967.0,1100.13,838.41
2017,4,5,11,45,977.0,105.5,6.35,20.5,978.0,1094.06,831.59
2017,4,5,12,0,967.0,114.0,6.3,21.0,989.0,1083.77,822.11
2017,4,5,12,15,968.5,114.0,6.2,21.0,995.0,1072.02,813.1
2017,4,5,12,30,970.0,114.0,6.1,21.0,1001.0,1056.3,801.51
2017,4,5,12,45,968.5,114.5,6.1,21.0,997.5,1034.33,786.43
2017,4,5,13,0,967.0,115.0,6.1,21.0,994.0,1008.67,768.87
2017,4,5,13,15,964.5,114.5,6.05,21.0,981.5,977.54,747.24
2017,4,5,13,30,962.0,114.0,6.0,21.0,969.0,943.03,723.28
2017,4,5,13,45,957.5,113.0,5.95,21.5,948.0,903.17,694.12
2017,4,5,14,0,953.0,112.0,5.9,22.0,927.0,860.39,662.92
2017,4,5,14,15,946.5,110.5,5.8,22.0,897.5,812.94,629.35
2017,4,5,14,30,940.0,109.0,5.7,22.0,868.0,763.17,593.91
2017,4,5,14,45,928.5,108.5,5.6,22.0,830.5,708.96,552.57
2017,4,5,15,0,917.0,108.0,5.5,22.0,793.0,653.36,509.12
2017,4,5,15,15,905.0,105.5,5.35,21.5,749.0,594.55,463.0
2017,4,5,15,30,893.0,103.0,5.2,21.0,705.0,534.99,414.89
2017,4,5,15,45,879.0,99.0,5.1,21.0,655.5,470.11,360.61
2017,4,5,16,0,865.0,95.0,5.0,21.0,606.0,407.42,306.49
2017,4,5,16,15,842.0,91.5,4.75,20.5,551.0,342.78,250.14
2017,4,5,16,30,819.0,88.0,4.5,20.0,496.0,279.92,194.6
2017,4,5,16,45,788.5,83.0,4.3,20.0,438.0,216.43,139.41
2017,4,5,17,0,758.0,78.0,4.1,20.0,380.0,156.28,90.76
2017,4,5,17,15,710.5,72.0,3.55,19.0,320.0,93.64,49.53
2017,4,5,17,30,663.0,66.0,3.0,18.0,260.0,46.0,35.0
2017,4,5,17,45,590.5,57.5,2.5,17.0,202.0,41.64,31.23
2017,4,5,18,0,518.0,49.0,2.0,16.0,144.0,37.05,27.0
2017,4,5,18,15,389.0,37.0,1.85,15.0,93.5,28.92,19.33
2017,4,5,18,30,260.0,25.0,1.7,14.0,43.0,20.31,8.24
2017,4,5,18,45,130.0,12.5,1.6,13.5,21.5,11.91,0.0
2017,4,5,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2017,4,6,6,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,6,6,15,100.0,8.5,0.3,10.5,13.0,8.1,0.0
2017,4,6,6,30,200.0,17.0,0.3,11.0,26.0,90.95,0.0
2017,4,6,6,45,349.5,29.5,0.35,11.5,73.0,181.85,133.42
2017,4,6,7,0,499.0,42.0,0.4,12.0,120.0,280.35,220.66
2017,4,6,7,15,580.5,50.0,0.55,12.5,177.0,357.72,288.05
2017,4,6,7,30,662.0,58.0,0.7,13.0,234.0,443.2,359.4
2017,4,6,7,45,712.5,63.5,0.85,14.0,294.0,512.08,414.48
2017,4,6,8,0,763.0,69.0,1.0,15.0,354.0,587.31,471.84
2017,4,6,8,15,796.5,73.5,1.3,16.0,413.0,652.44,520.2
2017,4,6,8,30,830.0,78.0,1.6,17.0,472.0,718.3,566.08
2017,4,6,8,45,852.5,81.5,1.9,18.0,528.0,774.69,604.02
2017,4,6,9,0,875.0,85.0,2.2,19.0,584.0,823.72,636.06
2017,4,6,9,15,892.0,88.0,2.15,19.5,635.5,872.09,665.4
2017,4,6,9,30,909.0,91.0,2.1,20.0,687.0,918.39,692.66
2017,4,6,9,45,921.0,93.5,2.05,20.5,732.5,957.15,714.36
2017,4,6,10,0,933.0,96.0,2.0,21.0,778.0,992.97,733.84
2017,4,6,10,15,942.0,98.0,1.95,21.5,817.0,1022.17,748.78
2017,4,6,10,30,951.0,100.0,1.9,22.0,856.0,1047.86,761.39
2017,4,6,10,45,957.5,101.5,1.9,22.5,887.5,1066.84,770.43
2017,4,6,11,0,964.0,103.0,1.9,23.0,919.0,1081.94,777.15
2017,4,6,11,15,968.0,104.0,1.85,23.0,942.0,1090.0,780.39
2017,4,6,11,30,972.0,105.0,1.8,23.0,965.0,1093.99,781.3
2017,4,6,11,45,979.0,102.5,1.8,23.5,980.5,1093.16,778.67
2017,4,6,12,0,986.0,100.0,1.8,24.0,996.0,1088.22,773.71
2017,4,6,12,15,986.5,100.5,1.8,24.0,1001.0,1075.87,765.87
2017,4,6,12,30,987.0,101.0,1.8,24.0,1006.0,1059.49,755.73
2017,4,6,12,45,984.5,102.0,1.8,24.0,1002.0,1036.83,741.8
2017,4,6,13,0,982.0,103.0,1.8,24.0,998.0,1010.44,725.63
2017,4,6,13,15,979.5,102.5,1.8,24.0,985.5,978.96,706.26
2017,4,6,13,30,977.0,102.0,1.8,24.0,973.0,944.06,684.68
2017,4,6,13,45,970.5,102.0,1.85,24.0,951.0,903.06,659.59
2017,4,6,14,0,964.0,102.0,1.9,24.0,929.0,859.25,632.38
2017,4,6,14,15,957.0,101.0,1.9,24.0,899.0,811.51,601.72
2017,4,6,14,30,950.0,100.0,1.9,24.0,869.0,761.45,569.13
2017,4,6,14,45,730.5,185.0,1.9,24.0,761.0,650.91,488.92
2017,4,6,15,0,511.0,270.0,1.9,24.0,653.0,555.11,417.71
2017,4,6,15,15,444.5,276.5,1.9,23.5,596.0,493.09,372.72
2017,4,6,15,30,378.0,283.0,1.9,23.0,539.0,437.8,331.66
2017,4,6,15,45,444.0,240.0,1.9,23.0,519.5,402.64,304.07
2017,4,6,16,0,510.0,197.0,1.9,23.0,500.0,360.45,269.23
2017,4,6,16,15,451.0,191.5,1.85,22.5,441.0,302.77,223.55
2017,4,6,16,30,392.0,186.0,1.8,22.0,382.0,251.73,183.12
2017,4,6,16,45,568.0,132.0,1.8,22.0,379.0,212.45,143.14
2017,4,6,17,0,744.0,78.0,1.8,22.0,376.0,154.45,88.78
2017,4,6,17,15,697.0,72.0,1.6,21.0,317.0,92.76,48.73
2017,4,6,17,30,650.0,66.0,1.4,20.0,258.0,45.85,34.58
2017,4,6,17,45,574.5,58.0,1.25,19.5,200.5,41.92,31.16
2017,4,6,18,0,499.0,50.0,1.1,19.0,143.0,37.8,27.32
2017,4,6,18,15,376.0,37.5,1.15,18.0,93.5,29.26,19.4
2017,4,6,18,30,253.0,25.0,1.2,17.0,44.0,20.19,8.49
2017,4,6,18,45,126.5,12.5,1.25,16.5,22.0,11.91,0.0
2017,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,6,15,73.0,9.5,1.5,11.0,13.0,27.58,0.0
2017,4,7,6,30,146.0,19.0,1.8,12.0,26.0,76.63,0.0
2017,4,7,6,45,282.0,33.5,2.1,13.0,71.0,161.65,120.04
2017,4,7,7,0,418.0,48.0,2.4,14.0,116.0,253.05,201.17
2017,4,7,7,15,500.5,58.0,2.45,14.5,171.5,329.1,268.1
2017,4,7,7,30,583.0,68.0,2.5,15.0,227.0,413.37,339.48
2017,4,7,7,45,637.5,75.0,2.55,16.0,285.5,485.1,397.53
2017,4,7,8,0,692.0,82.0,2.6,17.0,344.0,560.82,456.1
2017,4,7,8,15,728.5,87.5,2.95,18.0,401.5,625.72,505.1
2017,4,7,8,30,765.0,93.0,3.3,19.0,459.0,688.79,549.99
2017,4,7,8,45,791.5,97.0,3.65,20.0,514.5,746.22,589.15
2017,4,7,9,0,818.0,101.0,4.0,21.0,570.0,803.07,627.08
2017,4,7,9,15,836.5,104.5,4.05,21.5,620.5,851.53,658.27
2017,4,7,9,30,855.0,108.0,4.1,22.0,671.0,898.13,687.71
2017,4,7,9,45,868.5,111.0,4.15,22.5,716.5,937.38,711.69
2017,4,7,10,0,882.0,114.0,4.2,23.0,762.0,965.9,728.16
2017,4,7,10,15,892.5,116.0,4.2,23.0,800.0,995.21,746.34
2017,4,7,10,30,903.0,118.0,4.2,23.0,838.0,1021.27,762.3
2017,4,7,10,45,909.5,120.0,4.25,23.5,869.0,1039.91,772.18
2017,4,7,11,0,916.0,122.0,4.3,24.0,900.0,1054.84,779.73
2017,4,7,11,15,920.5,123.0,4.3,24.0,922.5,1062.91,784.07
2017,4,7,11,30,925.0,124.0,4.3,24.0,945.0,1067.09,786.06
2017,4,7,11,45,927.5,125.0,4.35,24.5,959.0,1065.34,783.11
2017,4,7,12,0,930.0,126.0,4.4,25.0,973.0,1059.67,777.78
2017,4,7,12,15,930.5,126.5,4.35,25.0,978.0,1047.64,769.34
2017,4,7,12,30,931.0,127.0,4.3,25.0,983.0,1031.81,758.59
2017,4,7,12,45,928.5,127.5,4.3,25.5,979.0,1009.45,742.47
2017,4,7,13,0,926.0,128.0,4.3,26.0,975.0,983.59,724.19
2017,4,7,13,15,923.0,127.5,4.3,26.0,962.0,952.96,704.22
2017,4,7,13,30,920.0,127.0,4.3,26.0,949.0,919.15,682.09
2017,4,7,13,45,913.5,126.5,4.3,26.0,927.5,879.43,655.88
2017,4,7,14,0,907.0,126.0,4.3,26.0,906.0,837.1,627.73
2017,4,7,14,15,899.5,124.5,4.25,26.0,876.5,790.7,596.35
2017,4,7,14,30,892.0,123.0,4.2,26.0,847.0,742.2,562.78
2017,4,7,14,45,879.5,122.0,4.2,26.0,809.5,689.04,523.8
2017,4,7,15,0,867.0,121.0,4.2,26.0,772.0,634.25,482.7
2017,4,7,15,15,853.5,118.0,4.15,25.5,728.5,576.04,438.74
2017,4,7,15,30,840.0,115.0,4.1,25.0,685.0,517.43,393.02
2017,4,7,15,45,820.0,112.0,4.05,25.0,635.0,455.9,342.92
2017,4,7,16,0,800.0,109.0,4.0,25.0,585.0,395.3,292.15
2017,4,7,16,15,775.0,104.5,3.85,24.5,531.5,333.04,239.5
2017,4,7,16,30,750.0,100.0,3.7,24.0,478.0,269.24,185.02
2017,4,7,16,45,715.0,95.0,3.55,23.5,421.0,208.85,134.21
2017,4,7,17,0,680.0,90.0,3.4,23.0,364.0,152.41,89.76
2017,4,7,17,15,631.0,82.5,3.0,22.0,306.0,97.27,54.4
2017,4,7,17,30,582.0,75.0,2.6,21.0,248.0,52.91,40.56
2017,4,7,17,45,507.0,65.5,2.25,20.0,192.5,48.09,36.46
2017,4,7,18,0,432.0,56.0,1.9,19.0,137.0,43.03,31.86
2017,4,7,18,15,314.5,41.5,1.9,18.5,89.5,32.84,22.42
2017,4,7,18,30,197.0,27.0,1.9,18.0,42.0,21.21,9.57
2017,4,7,18,45,98.5,13.5,1.95,17.5,21.0,12.87,0.0
2017,4,7,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,8,5,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,8,6,15,39.0,9.5,3.2,12.5,11.5,19.01,0.0
2017,4,8,6,30,78.0,19.0,3.4,13.0,23.0,51.08,4.66
2017,4,8,6,45,193.0,38.0,3.65,14.0,65.5,133.32,99.43
2017,4,8,7,0,308.0,57.0,3.9,15.0,108.0,215.36,171.52
2017,4,8,7,15,389.5,70.5,4.35,16.0,161.0,287.41,234.58
2017,4,8,7,30,471.0,84.0,4.8,17.0,214.0,368.17,303.35
2017,4,8,7,45,530.5,92.5,5.3,18.0,270.5,441.96,364.54
2017,4,8,8,0,590.0,101.0,5.8,19.0,327.0,517.61,425.43
2017,4,8,8,15,629.5,108.5,5.95,19.5,383.0,582.3,476.04
2017,4,8,8,30,669.0,116.0,6.1,20.0,439.0,648.66,526.59
2017,4,8,8,45,696.5,122.0,6.3,21.0,492.5,705.13,566.51
2017,4,8,9,0,724.0,128.0,6.5,22.0,546.0,761.39,605.07
2017,4,8,9,15,470.0,218.5,6.45,22.5,499.5,664.2,525.14
2017,4,8,9,30,216.0,309.0,6.4,23.0,453.0,527.35,412.92
2017,4,8,9,45,505.5,228.0,6.35,23.5,593.0,733.77,573.58
2017,4,8,10,0,795.0,147.0,6.3,24.0,733.0,929.22,714.0
2017,4,8,10,15,807.0,149.5,6.2,24.0,771.0,958.8,731.91
2017,4,8,10,30,819.0,152.0,6.1,24.0,809.0,985.37,748.45
2017,4,8,10,45,421.5,238.0,6.1,24.5,576.5,692.78,533.7
2017,4,8,11,0,24.0,324.0,6.1,25.0,344.0,337.11,256.08
2017,4,8,11,15,181.5,373.5,6.05,25.5,535.0,571.59,435.45
2017,4,8,11,30,339.0,423.0,6.0,26.0,726.0,791.77,594.51
2017,4,8,11,45,256.0,447.0,5.95,26.5,678.0,728.56,544.58
2017,4,8,12,0,173.0,471.0,5.9,27.0,630.0,653.93,487.68
2017,4,8,12,15,135.0,467.0,5.85,27.0,591.5,606.49,452.59
2017,4,8,12,30,97.0,463.0,5.8,27.0,553.0,550.26,410.96
2017,4,8,12,45,266.5,429.0,5.75,27.0,673.5,687.35,514.56
2017,4,8,13,0,436.0,395.0,5.7,27.0,794.0,803.92,600.29
2017,4,8,13,15,419.5,395.5,5.65,27.0,775.5,771.88,576.77
2017,4,8,13,30,403.0,396.0,5.6,27.0,757.0,735.37,550.75
2017,4,8,13,45,635.0,268.0,5.6,27.5,822.0,790.84,595.34
2017,4,8,14,0,867.0,140.0,5.6,28.0,887.0,818.48,616.81
2017,4,8,14,15,859.0,138.5,5.5,28.0,858.0,775.51,586.74
2017,4,8,14,30,851.0,137.0,5.4,28.0,829.0,727.54,552.19
2017,4,8,14,45,839.5,134.5,5.35,28.0,792.5,674.71,512.99
2017,4,8,15,0,828.0,132.0,5.3,28.0,756.0,620.82,472.16
2017,4,8,15,15,813.5,129.0,5.2,27.5,713.0,564.05,428.94
2017,4,8,15,30,799.0,126.0,5.1,27.0,670.0,507.1,384.28
2017,4,8,15,45,576.5,186.0,5.1,27.0,563.5,413.52,311.25
2017,4,8,16,0,354.0,246.0,5.1,27.0,457.0,344.84,258.52
2017,4,8,16,15,530.0,178.0,5.0,26.5,461.5,315.64,230.59
2017,4,8,16,30,706.0,110.0,4.9,26.0,466.0,266.53,183.41
2017,4,8,16,45,670.5,104.0,4.8,26.0,410.5,207.92,134.2
2017,4,8,17,0,635.0,98.0,4.7,26.0,355.0,153.4,91.49
2017,4,8,17,15,584.5,90.0,4.4,25.0,298.5,100.65,57.97
2017,4,8,17,30,534.0,82.0,4.1,24.0,242.0,58.57,44.9
2017,4,8,17,45,460.0,71.0,3.8,23.5,188.0,52.73,39.9
2017,4,8,18,0,386.0,60.0,3.5,23.0,134.0,45.19,33.15
2017,4,8,18,15,272.0,44.5,3.6,22.5,88.0,34.24,23.2
2017,4,8,18,30,158.0,29.0,3.7,22.0,42.0,22.78,10.83
2017,4,8,18,45,79.0,14.5,3.8,21.5,21.0,13.82,0.0
2017,4,8,19,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,4.15,20.5,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,4.65,19.5,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,4.9,18.5,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,4,9,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,9,6,15,39.5,11.5,4.3,16.5,13.5,21.11,0.0
2017,4,9,6,30,79.0,23.0,4.5,17.0,27.0,57.62,14.56
2017,4,9,6,45,192.0,42.5,4.7,17.5,70.5,138.76,103.14
2017,4,9,7,0,305.0,62.0,4.9,18.0,114.0,220.45,174.29
2017,4,9,7,15,152.5,46.0,5.25,18.5,72.0,131.37,104.92
2017,4,9,7,30,0.0,30.0,5.6,19.0,30.0,27.83,17.81
2017,4,9,7,45,0.0,46.5,5.95,20.0,46.5,43.2,30.61
2017,4,9,8,0,0.0,63.0,6.3,21.0,63.0,58.59,43.17
2017,4,9,8,15,0.0,95.5,6.35,21.5,95.5,89.93,68.7
2017,4,9,8,30,0.0,128.0,6.4,22.0,128.0,122.21,94.55
2017,4,9,8,45,0.0,139.5,6.45,22.5,139.5,133.14,102.8
2017,4,9,9,0,0.0,151.0,6.5,23.0,151.0,144.11,111.0
2017,4,9,9,15,11.5,200.0,6.5,23.5,208.0,203.16,157.64
2017,4,9,9,30,23.0,249.0,6.5,24.0,265.0,263.34,204.23
2017,4,9,9,45,16.0,234.0,6.55,24.5,245.5,240.87,185.57
2017,4,9,10,0,9.0,219.0,6.6,25.0,226.0,218.68,167.34
2017,4,9,10,15,11.0,235.5,6.55,25.5,244.5,236.76,180.71
2017,4,9,10,30,13.0,252.0,6.5,26.0,263.0,254.84,193.91
2017,4,9,10,45,21.0,298.0,6.5,26.5,316.5,308.48,234.21
2017,4,9,11,0,29.0,344.0,6.5,27.0,370.0,375.76,283.98
2017,4,9,11,15,52.5,387.5,6.45,27.0,434.5,443.6,334.59
2017,4,9,11,30,76.0,431.0,6.4,27.0,499.0,510.89,384.05
2017,4,9,11,45,46.0,364.5,6.35,27.5,406.0,408.84,307.27
2017,4,9,12,0,16.0,298.0,6.3,28.0,313.0,300.08,224.9
2017,4,9,12,15,14.5,279.0,6.2,28.0,293.0,279.33,209.37
2017,4,9,12,30,13.0,260.0,6.1,28.0,273.0,258.77,193.84
2017,4,9,12,45,12.5,249.5,6.05,28.5,262.0,247.48,184.97
2017,4,9,13,0,12.0,239.0,6.0,29.0,251.0,236.24,176.17
2017,4,9,13,15,17.0,285.0,5.9,29.0,301.0,283.59,211.83
2017,4,9,13,30,22.0,331.0,5.8,29.0,351.0,330.2,246.55
2017,4,9,13,45,36.5,360.5,5.7,29.0,392.5,372.19,277.96
2017,4,9,14,0,51.0,390.0,5.6,29.0,434.0,407.47,304.2
2017,4,9,14,15,62.5,387.5,5.5,29.0,439.5,408.66,305.44
2017,4,9,14,30,74.0,385.0,5.4,29.0,445.0,408.52,305.75
2017,4,9,14,45,178.0,370.0,5.35,29.0,506.5,456.23,342.91
2017,4,9,15,0,282.0,355.0,5.3,29.0,568.0,491.79,369.93
2017,4,9,15,15,286.5,332.0,5.2,28.5,537.5,454.49,342.66
2017,4,9,15,30,291.0,309.0,5.1,28.0,507.0,416.5,314.44
2017,4,9,15,45,497.0,224.0,5.0,28.0,534.0,410.83,308.29
2017,4,9,16,0,703.0,139.0,4.9,28.0,561.0,381.93,280.91
2017,4,9,16,15,675.0,133.5,4.75,27.5,508.5,323.12,231.92
2017,4,9,16,30,647.0,128.0,4.6,27.0,456.0,267.01,184.69
2017,4,9,16,45,594.0,125.0,4.5,27.0,399.0,211.38,139.27
2017,4,9,17,0,541.0,122.0,4.4,27.0,342.0,161.3,101.27
2017,4,9,17,15,488.0,111.5,4.15,26.0,287.0,111.84,69.78
2017,4,9,17,30,435.0,101.0,3.9,25.0,232.0,72.46,56.56
2017,4,9,17,45,355.0,87.0,3.65,24.5,179.0,64.04,49.39
2017,4,9,18,0,275.0,73.0,3.4,24.0,126.0,55.17,41.51
2017,4,9,18,15,181.0,52.0,3.5,23.5,82.0,41.71,29.38
2017,4,9,18,30,87.0,31.0,3.6,23.0,38.0,25.41,13.03
2017,4,9,18,45,43.5,15.5,3.75,22.5,19.0,14.77,0.0
2017,4,9,19,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,4.0,21.5,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,4.25,20.5,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,4.15,19.5,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,5,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,6,15,16.5,11.0,3.0,19.5,12.0,14.75,0.0
2017,4,10,6,30,33.0,22.0,3.1,20.0,24.0,37.49,11.68
2017,4,10,6,45,122.0,46.5,3.25,20.5,65.5,110.94,81.34
2017,4,10,7,0,211.0,71.0,3.4,21.0,107.0,184.24,143.64
2017,4,10,7,15,105.5,47.0,3.5,21.5,65.0,109.57,85.56
2017,4,10,7,30,0.0,23.0,3.6,22.0,23.0,21.33,12.14
2017,4,10,7,45,0.0,37.5,3.7,22.5,37.5,34.81,23.33
2017,4,10,8,0,0.0,52.0,3.8,23.0,52.0,48.33,34.35
2017,4,10,8,15,0.0,71.0,3.85,23.5,71.0,66.07,48.65
2017,4,10,8,30,0.0,90.0,3.9,24.0,90.0,84.07,62.93
2017,4,10,8,45,0.0,78.0,4.0,24.5,78.0,72.64,53.34
2017,4,10,9,0,0.0,66.0,4.1,25.0,66.0,61.45,44.05
2017,4,10,9,15,0.0,81.5,4.0,25.0,81.5,75.95,55.5
2017,4,10,9,30,0.0,97.0,3.9,25.0,97.0,90.55,66.92
2017,4,10,9,45,0.0,108.5,3.85,25.5,108.5,101.6,75.31
2017,4,10,10,0,0.0,120.0,3.8,26.0,120.0,112.67,83.63
2017,4,10,10,15,0.0,126.0,3.65,26.0,126.0,118.43,87.93
2017,4,10,10,30,0.0,132.0,3.5,26.0,132.0,124.19,92.23
2017,4,10,10,45,7.5,202.5,3.4,26.5,209.0,200.02,150.48
2017,4,10,11,0,15.0,273.0,3.3,27.0,286.0,276.81,207.88
2017,4,10,11,15,78.5,365.0,3.15,27.0,435.0,445.76,333.5
2017,4,10,11,30,142.0,457.0,3.0,27.0,584.0,616.71,454.31
2017,4,10,11,45,86.5,417.5,2.95,27.0,495.5,504.1,372.56
2017,4,10,12,0,31.0,378.0,2.9,27.0,407.0,405.25,300.23
2017,4,10,12,15,29.5,374.5,2.8,27.0,402.5,397.78,294.94
2017,4,10,12,30,28.0,371.0,2.7,27.0,398.0,390.24,289.28
2017,4,10,12,45,26.5,364.0,2.65,27.0,389.5,379.17,281.2
2017,4,10,13,0,25.0,357.0,2.6,27.0,381.0,368.14,273.19
2017,4,10,13,15,90.0,409.5,2.5,27.0,491.5,474.29,351.4
2017,4,10,13,30,155.0,462.0,2.4,27.0,602.0,579.92,426.21
2017,4,10,13,45,87.5,386.5,2.35,27.0,465.5,438.66,324.91
2017,4,10,14,0,20.0,311.0,2.3,27.0,329.0,306.16,227.88
2017,4,10,14,15,62.5,355.5,2.25,26.5,407.5,378.79,283.24
2017,4,10,14,30,105.0,400.0,2.2,26.0,486.0,443.51,331.15
2017,4,10,14,45,98.0,379.0,2.15,26.0,457.0,411.63,307.87
2017,4,10,15,0,91.0,358.0,2.1,26.0,428.0,380.49,285.43
2017,4,10,15,15,56.5,307.0,2.05,26.0,349.5,309.13,232.88
2017,4,10,15,30,22.0,256.0,2.0,26.0,271.0,244.46,184.74
2017,4,10,15,45,145.5,260.5,1.95,26.0,349.0,293.7,221.95
2017,4,10,16,0,269.0,265.0,1.9,26.0,427.0,328.31,245.41
2017,4,10,16,15,319.5,230.0,1.9,25.5,405.0,294.92,217.87
2017,4,10,16,30,370.0,195.0,1.9,25.0,383.0,255.69,184.69
2017,4,10,16,45,341.5,178.0,1.9,25.0,336.0,209.72,148.2
2017,4,10,17,0,313.0,161.0,1.9,25.0,289.0,167.2,115.9
2017,4,10,17,15,280.5,140.5,1.75,24.5,242.5,125.44,87.54
2017,4,10,17,30,248.0,120.0,1.6,24.0,196.0,90.11,71.73
2017,4,10,17,45,197.5,99.0,1.45,23.5,151.0,75.77,59.58
2017,4,10,18,0,147.0,78.0,1.3,23.0,106.0,60.81,46.5
2017,4,10,18,15,90.5,53.5,1.4,22.5,69.0,44.33,31.77
2017,4,10,18,30,34.0,29.0,1.5,22.0,32.0,24.93,13.09
2017,4,10,18,45,17.0,14.5,1.6,22.0,16.0,13.82,0.0
2017,4,10,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,4,11,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,11,6,15,0.0,5.0,0.8,19.0,5.0,4.77,0.0
2017,4,11,6,30,0.0,10.0,0.9,19.0,10.0,9.26,0.0
2017,4,11,6,45,0.0,25.0,1.0,19.5,25.0,23.2,13.15
2017,4,11,7,0,0.0,40.0,1.1,20.0,40.0,37.17,25.2
2017,4,11,7,15,0.0,58.5,1.15,20.0,58.5,55.42,40.71
2017,4,11,7,30,0.0,77.0,1.2,20.0,77.0,73.6,55.94
2017,4,11,7,45,0.0,97.0,1.25,20.5,97.0,93.3,71.98
2017,4,11,8,0,0.0,117.0,1.3,21.0,117.0,112.92,87.61
2017,4,11,8,15,0.0,70.0,1.25,21.0,70.0,65.13,48.29
2017,4,11,8,30,0.0,23.0,1.2,21.0,23.0,21.36,12.09
2017,4,11,8,45,0.0,18.0,1.15,21.0,18.0,16.72,8.21
2017,4,11,9,0,0.0,13.0,1.1,21.0,13.0,12.08,4.33
2017,4,11,9,15,0.0,15.0,0.95,21.0,15.0,13.94,5.85
2017,4,11,9,30,0.0,17.0,0.8,21.0,17.0,15.81,7.35
2017,4,11,9,45,0.0,27.0,0.7,21.5,27.0,25.13,14.91
2017,4,11,10,0,0.0,37.0,0.6,22.0,37.0,34.47,22.39
2017,4,11,10,15,0.0,38.5,0.55,22.0,38.5,35.89,23.47
2017,4,11,10,30,0.0,40.0,0.5,22.0,40.0,37.3,24.56
2017,4,11,10,45,0.0,45.0,0.5,22.5,45.0,41.99,28.21
2017,4,11,11,0,0.0,50.0,0.5,23.0,50.0,46.68,31.84
2017,4,11,11,15,0.0,59.5,0.55,23.0,59.5,55.59,38.86
2017,4,11,11,30,0.0,69.0,0.6,23.0,69.0,64.5,45.86
2017,4,11,11,45,0.0,75.5,0.7,23.5,75.5,70.62,50.53
2017,4,11,12,0,0.0,82.0,0.8,24.0,82.0,76.77,55.21
2017,4,11,12,15,0.0,62.0,1.0,24.0,62.0,57.99,40.44
2017,4,11,12,30,0.0,42.0,1.2,24.0,42.0,39.26,25.65
2017,4,11,12,45,0.0,66.0,1.4,24.0,66.0,61.73,43.44
2017,4,11,13,0,0.0,90.0,1.6,24.0,90.0,84.25,61.13
2017,4,11,13,15,0.0,92.0,1.8,24.0,92.0,86.09,62.58
2017,4,11,13,30,0.0,94.0,2.0,24.0,94.0,87.93,64.07
2017,4,11,13,45,0.0,65.5,2.2,24.0,65.5,61.21,43.08
2017,4,11,14,0,0.0,37.0,2.4,24.0,37.0,34.54,21.97
2017,4,11,14,15,0.0,49.0,2.45,23.5,49.0,45.74,31.01
2017,4,11,14,30,0.0,61.0,2.5,23.0,61.0,56.93,40.07
2017,4,11,14,45,6.0,150.0,2.65,23.0,155.0,143.51,108.77
2017,4,11,15,0,12.0,239.0,2.8,23.0,249.0,227.82,174.35
2017,4,11,15,15,95.0,282.5,2.8,23.0,348.5,307.85,236.45
2017,4,11,15,30,178.0,326.0,2.8,23.0,448.0,376.52,287.99
2017,4,11,15,45,155.0,301.0,2.85,23.0,401.5,331.16,253.22
2017,4,11,16,0,132.0,276.0,2.9,23.0,355.0,288.58,220.71
2017,4,11,16,15,92.0,242.5,2.8,22.5,295.5,240.03,184.04
2017,4,11,16,30,52.0,209.0,2.7,22.0,236.0,194.13,149.47
2017,4,11,16,45,44.0,186.5,2.6,22.0,207.5,168.13,129.34
2017,4,11,17,0,36.0,164.0,2.5,22.0,179.0,143.33,110.18
2017,4,11,17,15,28.5,139.5,2.3,21.5,150.5,118.4,91.14
2017,4,11,17,30,21.0,115.0,2.1,21.0,122.0,99.41,80.64
2017,4,11,17,45,11.5,91.0,1.9,20.5,94.5,79.47,63.53
2017,4,11,18,0,2.0,67.0,1.7,20.0,67.0,59.32,45.83
2017,4,11,18,15,1.0,43.5,1.5,19.5,43.5,39.29,27.96
2017,4,11,18,30,0.0,20.0,1.3,19.0,20.0,18.56,8.69
2017,4,11,18,45,0.0,10.0,1.15,19.0,10.0,9.53,0.0
2017,4,11,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,12,5,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,12,6,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,12,6,15,0.0,8.5,2.45,16.0,8.5,8.1,0.0
2017,4,12,6,30,0.0,17.0,2.5,16.0,17.0,15.77,4.23
2017,4,12,6,45,2.5,39.5,2.65,16.5,40.0,39.96,27.07
2017,4,12,7,0,5.0,62.0,2.8,17.0,63.0,64.21,48.07
2017,4,12,7,15,19.0,85.0,2.8,17.0,90.5,94.47,74.05
2017,4,12,7,30,33.0,108.0,2.8,17.0,118.0,132.32,106.08
2017,4,12,7,45,37.5,133.5,2.85,17.5,147.0,163.47,131.65
2017,4,12,8,0,42.0,159.0,2.9,18.0,176.0,194.79,156.75
2017,4,12,8,15,37.0,178.0,2.9,18.5,195.0,211.99,169.68
2017,4,12,8,30,32.0,197.0,2.9,19.0,214.0,228.71,181.95
2017,4,12,8,45,36.0,218.0,2.9,19.5,238.5,254.33,201.31
2017,4,12,9,0,40.0,239.0,2.9,20.0,263.0,280.14,220.49
2017,4,12,9,15,57.0,271.5,2.9,20.0,308.5,330.21,258.99
2017,4,12,9,30,74.0,304.0,2.9,20.0,354.0,381.04,297.37
2017,4,12,9,45,76.0,326.0,2.9,20.5,380.5,406.83,315.27
2017,4,12,10,0,78.0,348.0,2.9,21.0,407.0,432.34,332.84
2017,4,12,10,15,79.0,365.5,2.95,21.5,427.5,451.59,345.69
2017,4,12,10,30,80.0,383.0,3.0,22.0,448.0,470.47,358.22
2017,4,12,10,45,432.0,288.0,3.1,22.5,659.0,756.72,573.46
2017,4,12,11,0,784.0,193.0,3.2,23.0,870.0,1007.72,745.63
2017,4,12,11,15,790.5,194.5,3.2,23.0,892.0,1016.9,748.63
2017,4,12,11,30,797.0,196.0,3.2,23.0,914.0,1022.58,751.63
2017,4,12,11,45,805.0,194.5,3.25,23.5,928.5,1023.21,750.42
2017,4,12,12,0,813.0,193.0,3.3,24.0,943.0,1020.24,747.06
2017,4,12,12,15,814.0,193.0,3.25,24.0,948.0,1008.29,738.65
2017,4,12,12,30,815.0,193.0,3.2,24.0,953.0,992.91,728.19
2017,4,12,12,45,636.5,294.0,3.2,24.5,886.0,908.87,669.33
2017,4,12,13,0,458.0,395.0,3.2,25.0,819.0,822.12,604.81
2017,4,12,13,15,425.0,399.5,3.2,25.0,789.5,778.44,575.0
2017,4,12,13,30,392.0,404.0,3.2,25.0,760.0,731.67,542.55
2017,4,12,13,45,605.5,287.0,3.25,25.0,821.0,782.15,583.81
2017,4,12,14,0,819.0,170.0,3.3,25.0,882.0,811.02,607.91
2017,4,12,14,15,634.0,251.0,3.3,25.0,791.5,712.71,535.85
2017,4,12,14,30,449.0,332.0,3.3,25.0,701.0,624.21,469.62
2017,4,12,14,45,492.0,300.0,3.3,25.0,688.5,597.18,451.23
2017,4,12,15,0,535.0,268.0,3.3,25.0,676.0,565.16,428.13
2017,4,12,15,15,458.5,278.0,3.3,25.0,613.5,499.58,378.61
2017,4,12,15,30,382.0,288.0,3.3,25.0,551.0,442.12,334.76
2017,4,12,15,45,225.0,275.5,3.35,25.0,428.0,340.13,258.01
2017,4,12,16,0,68.0,263.0,3.4,25.0,305.0,256.84,195.84
2017,4,12,16,15,99.5,244.0,3.25,24.5,299.0,243.49,185.37
2017,4,12,16,30,131.0,225.0,3.1,24.0,293.0,222.65,168.18
2017,4,12,16,45,122.5,201.0,3.0,24.0,258.5,189.81,142.33
2017,4,12,17,0,114.0,177.0,2.9,24.0,224.0,158.23,117.9
2017,4,12,17,15,104.5,151.0,2.65,23.5,189.0,126.57,94.56
2017,4,12,17,30,95.0,125.0,2.4,23.0,154.0,97.6,78.45
2017,4,12,17,45,77.0,100.0,2.15,22.5,120.0,82.94,66.0
2017,4,12,18,0,59.0,75.0,1.9,22.0,86.0,63.43,48.99
2017,4,12,18,15,31.5,51.5,1.9,21.5,57.5,44.51,32.15
2017,4,12,18,30,4.0,28.0,1.9,21.0,29.0,25.47,14.1
2017,4,12,18,45,2.0,14.0,1.9,20.5,14.5,13.34,0.0
2017,4,12,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,4,13,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,13,6,15,0.0,12.0,2.2,17.5,12.0,11.44,0.0
2017,4,13,6,30,0.0,24.0,2.5,18.0,24.0,23.44,9.98
2017,4,13,6,45,31.0,46.0,2.85,18.5,51.5,62.23,44.71
2017,4,13,7,0,62.0,68.0,3.2,19.0,79.0,107.11,82.99
2017,4,13,7,15,82.0,91.5,3.35,19.5,112.5,145.93,116.12
2017,4,13,7,30,102.0,115.0,3.5,20.0,146.0,186.53,150.07
2017,4,13,7,45,134.5,140.5,3.65,20.5,189.5,238.89,192.93
2017,4,13,8,0,167.0,166.0,3.8,21.0,233.0,294.07,237.07
2017,4,13,8,15,265.5,178.5,3.9,21.5,303.5,393.49,316.16
2017,4,13,8,30,364.0,191.0,4.0,22.0,374.0,491.59,392.04
2017,4,13,8,45,425.0,198.0,4.1,22.5,434.5,573.62,452.95
2017,4,13,9,0,486.0,205.0,4.2,23.0,495.0,647.73,506.78
2017,4,13,9,15,500.5,217.5,4.25,23.0,537.5,690.43,536.62
2017,4,13,9,30,515.0,230.0,4.3,23.0,580.0,732.11,565.49
2017,4,13,9,45,315.0,296.0,4.35,23.5,514.5,620.1,476.91
2017,4,13,10,0,115.0,362.0,4.4,24.0,449.0,482.58,368.58
2017,4,13,10,15,200.0,376.0,4.4,24.0,536.0,593.25,451.73
2017,4,13,10,30,285.0,390.0,4.4,24.0,623.0,706.07,533.18
2017,4,13,10,45,263.0,411.0,4.45,24.5,632.0,707.47,531.02
2017,4,13,11,0,241.0,432.0,4.5,25.0,641.0,694.12,519.4
2017,4,13,11,15,234.5,445.0,4.5,25.0,652.5,699.28,522.17
2017,4,13,11,30,228.0,458.0,4.5,25.0,664.0,703.13,523.99
2017,4,13,11,45,305.0,439.5,4.5,25.5,719.5,767.71,569.78
2017,4,13,12,0,382.0,421.0,4.5,26.0,775.0,818.46,605.12
