Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,13,12,15,307.0,449.5,4.5,26.0,735.0,764.76,565.3
2017,4,13,12,30,232.0,478.0,4.5,26.0,695.0,702.69,520.07
2017,4,13,12,45,242.5,474.0,4.5,26.0,700.0,699.49,518.44
2017,4,13,13,0,253.0,470.0,4.5,26.0,705.0,701.18,519.84
2017,4,13,13,15,235.5,466.0,4.45,26.0,682.5,663.65,493.09
2017,4,13,13,30,218.0,462.0,4.4,26.0,660.0,632.68,471.01
2017,4,13,13,45,273.5,437.5,4.4,26.0,680.5,646.38,482.51
2017,4,13,14,0,329.0,413.0,4.4,26.0,701.0,651.18,487.37
2017,4,13,14,15,318.5,401.0,4.35,26.0,672.0,613.46,460.34
2017,4,13,14,30,308.0,389.0,4.3,26.0,643.0,575.92,433.36
2017,4,13,14,45,360.0,353.5,4.25,26.0,637.5,558.32,421.62
2017,4,13,15,0,412.0,318.0,4.2,26.0,632.0,535.14,405.1
2017,4,13,15,15,383.0,307.0,4.15,25.5,586.5,483.94,367.25
2017,4,13,15,30,354.0,296.0,4.1,25.0,541.0,434.93,330.45
2017,4,13,15,45,222.0,284.0,4.05,25.0,434.0,345.68,262.74
2017,4,13,16,0,90.0,272.0,4.0,25.0,327.0,272.24,207.6
2017,4,13,16,15,45.0,166.5,3.8,24.5,194.0,163.16,124.06
2017,4,13,16,30,0.0,61.0,3.6,24.0,61.0,56.75,40.64
2017,4,13,16,45,0.0,54.0,3.45,24.0,54.0,50.21,35.53
2017,4,13,17,0,0.0,47.0,3.3,24.0,47.0,43.67,30.32
2017,4,13,17,15,187.5,81.5,3.15,23.5,139.5,76.32,51.21
2017,4,13,17,30,375.0,116.0,3.0,23.0,232.0,83.16,66.21
2017,4,13,17,45,315.5,97.5,2.85,22.5,181.0,71.69,56.4
2017,4,13,18,0,256.0,79.0,2.7,22.0,130.0,61.76,47.6
2017,4,13,18,15,176.0,56.0,2.75,21.5,86.0,44.7,32.35
2017,4,13,18,30,96.0,33.0,2.8,21.0,42.0,27.02,15.52
2017,4,13,18,45,48.0,16.5,2.85,21.0,21.0,15.73,0.0
2017,4,13,19,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,4,14,5,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,4,14,6,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,6,15,59.5,15.0,2.2,16.5,19.5,30.08,0.0
2017,4,14,6,30,119.0,30.0,2.5,17.0,39.0,82.51,50.11
2017,4,14,6,45,222.5,48.5,2.8,17.5,83.5,157.62,120.02
2017,4,14,7,0,326.0,67.0,3.1,18.0,128.0,236.84,188.23
2017,4,14,7,15,163.0,75.5,3.2,18.5,106.0,173.5,139.59
2017,4,14,7,30,0.0,84.0,3.3,19.0,84.0,80.68,62.0
2017,4,14,7,45,0.0,99.5,3.45,19.5,99.5,95.55,74.19
2017,4,14,8,0,0.0,115.0,3.6,20.0,115.0,110.43,86.05
2017,4,14,8,15,156.5,159.0,3.65,20.5,238.0,283.44,229.03
2017,4,14,8,30,313.0,203.0,3.7,21.0,361.0,467.38,373.71
2017,4,14,8,45,226.5,238.0,3.75,21.5,359.0,438.6,347.3
2017,4,14,9,0,140.0,273.0,3.8,22.0,357.0,413.08,323.77
2017,4,14,9,15,197.0,293.5,3.8,22.5,422.5,487.87,380.17
2017,4,14,9,30,254.0,314.0,3.8,23.0,488.0,578.64,446.33
2017,4,14,9,45,153.0,323.0,3.85,23.5,429.5,487.08,374.2
2017,4,14,10,0,52.0,332.0,3.9,24.0,371.0,389.45,297.23
2017,4,14,10,15,438.0,241.5,3.9,24.0,599.0,703.59,538.88
2017,4,14,10,30,824.0,151.0,3.9,24.0,827.0,990.75,738.44
2017,4,14,10,45,834.5,152.0,3.9,24.5,857.0,1010.69,746.92
2017,4,14,11,0,845.0,153.0,3.9,25.0,887.0,1027.23,755.28
2017,4,14,11,15,850.5,154.5,3.9,25.0,909.0,1035.72,759.93
2017,4,14,11,30,856.0,156.0,3.9,25.0,931.0,1040.54,762.37
2017,4,14,11,45,846.0,165.5,3.9,25.5,941.0,1034.38,756.31
2017,4,14,12,0,836.0,175.0,3.9,26.0,951.0,1024.49,748.04
2017,4,14,12,15,537.0,326.5,3.85,26.0,826.5,874.48,643.73
2017,4,14,12,30,238.0,478.0,3.8,26.0,702.0,708.03,521.1
2017,4,14,12,45,535.5,327.5,3.8,26.5,827.0,845.22,624.27
2017,4,14,13,0,833.0,177.0,3.8,27.0,952.0,950.64,697.31
2017,4,14,13,15,525.5,320.0,3.75,27.0,807.0,791.38,584.51
2017,4,14,13,30,218.0,463.0,3.7,27.0,662.0,633.18,467.04
2017,4,14,13,45,516.0,317.5,3.65,27.0,773.0,736.25,547.91
2017,4,14,14,0,814.0,172.0,3.6,27.0,884.0,808.1,602.78
2017,4,14,14,15,805.5,170.0,3.55,27.0,855.0,763.11,571.18
2017,4,14,14,30,797.0,168.0,3.5,27.0,826.0,716.49,537.92
2017,4,14,14,45,785.5,164.5,3.45,27.0,789.5,665.15,500.65
2017,4,14,15,0,774.0,161.0,3.4,27.0,753.0,612.96,461.92
2017,4,14,15,15,758.5,157.5,3.35,26.5,710.5,555.92,419.54
2017,4,14,15,30,743.0,154.0,3.3,26.0,668.0,500.44,376.95
2017,4,14,15,45,721.0,149.5,3.25,26.0,619.5,441.64,329.92
2017,4,14,16,0,699.0,145.0,3.2,26.0,571.0,384.26,282.79
2017,4,14,16,15,672.0,139.0,3.05,25.5,519.0,325.72,234.33
2017,4,14,16,30,645.0,133.0,2.9,25.0,467.0,269.79,187.39
2017,4,14,16,45,604.0,127.0,2.75,25.0,411.5,214.13,141.55
2017,4,14,17,0,563.0,121.0,2.6,25.0,356.0,163.42,102.5
2017,4,14,17,15,513.5,110.5,2.35,24.5,300.5,112.48,69.65
2017,4,14,17,30,464.0,100.0,2.1,24.0,245.0,71.34,55.79
2017,4,14,17,45,394.5,86.5,1.85,23.5,192.0,63.32,49.01
2017,4,14,18,0,325.0,73.0,1.6,23.0,139.0,54.86,41.53
2017,4,14,18,15,230.0,54.0,1.7,22.5,93.0,41.47,29.53
2017,4,14,18,30,135.0,35.0,1.8,22.0,47.0,28.58,16.88
2017,4,14,18,45,67.5,17.5,1.9,21.5,23.5,16.68,0.0
2017,4,14,19,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,5,45,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2017,4,15,6,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,15,6,15,55.5,16.0,3.1,18.0,20.5,30.06,0.0
2017,4,15,6,30,111.0,32.0,3.3,18.0,41.0,83.35,52.69
2017,4,15,6,45,217.0,50.0,3.55,18.5,86.0,157.36,119.86
2017,4,15,7,0,323.0,68.0,3.8,19.0,131.0,236.94,188.09
2017,4,15,7,15,202.0,93.0,3.95,19.5,137.0,214.86,173.04
2017,4,15,7,30,81.0,118.0,4.1,20.0,143.0,170.16,136.48
2017,4,15,7,45,57.5,137.0,4.3,21.0,156.5,178.79,142.84
2017,4,15,8,0,34.0,156.0,4.5,22.0,170.0,185.0,146.55
2017,4,15,8,15,262.0,161.0,4.55,22.0,292.5,370.55,298.82
2017,4,15,8,30,490.0,166.0,4.6,22.0,415.0,569.88,455.19
2017,4,15,8,45,432.0,203.5,4.7,22.5,441.0,585.56,462.9
2017,4,15,9,0,374.0,241.0,4.8,23.0,467.0,582.84,457.58
2017,4,15,9,15,242.0,281.0,4.8,23.5,431.5,525.08,408.86
2017,4,15,9,30,110.0,321.0,4.8,24.0,396.0,431.46,333.2
2017,4,15,9,45,246.0,324.5,4.85,24.5,507.0,587.63,451.72
2017,4,15,10,0,382.0,328.0,4.9,25.0,618.0,724.2,551.35
2017,4,15,10,15,434.0,323.0,4.85,25.0,668.0,786.72,594.78
2017,4,15,10,30,486.0,318.0,4.8,25.0,718.0,837.86,630.23
2017,4,15,10,45,390.5,370.0,4.8,25.5,699.0,789.69,591.36
2017,4,15,11,0,295.0,422.0,4.8,26.0,680.0,749.59,558.35
2017,4,15,11,15,273.5,439.0,4.75,26.0,683.0,743.65,552.74
2017,4,15,11,30,252.0,456.0,4.7,26.0,686.0,735.96,545.84
2017,4,15,11,45,315.5,440.5,4.7,26.5,732.0,778.38,575.81
2017,4,15,12,0,379.0,425.0,4.7,27.0,778.0,818.7,603.64
2017,4,15,12,15,284.5,455.5,4.65,27.0,721.5,747.77,551.28
2017,4,15,12,30,190.0,486.0,4.6,27.0,665.0,669.32,493.84
2017,4,15,12,45,158.5,481.5,4.6,27.0,630.5,626.76,463.46
2017,4,15,13,0,127.0,477.0,4.6,27.0,596.0,584.98,433.27
2017,4,15,13,15,269.0,437.5,4.55,27.0,684.5,670.33,497.89
2017,4,15,13,30,411.0,398.0,4.5,27.0,773.0,744.04,552.35
2017,4,15,13,45,433.5,379.5,4.45,27.0,766.5,725.29,539.52
2017,4,15,14,0,456.0,361.0,4.4,27.0,760.0,703.74,525.04
2017,4,15,14,15,483.5,338.5,4.35,27.0,749.5,679.36,508.47
2017,4,15,14,30,511.0,316.0,4.3,27.0,739.0,651.53,489.1
2017,4,15,14,45,647.0,233.5,4.25,27.0,745.0,636.97,480.8
2017,4,15,15,0,783.0,151.0,4.2,27.0,751.0,608.84,461.34
2017,4,15,15,15,537.5,232.0,4.1,26.5,633.5,501.24,379.61
2017,4,15,15,30,292.0,313.0,4.0,26.0,516.0,418.41,316.48
2017,4,15,15,45,433.5,246.5,3.95,26.0,523.5,400.6,301.77
2017,4,15,16,0,575.0,180.0,3.9,26.0,531.0,367.81,272.81
2017,4,15,16,15,601.5,153.5,3.75,25.5,492.0,316.07,229.08
2017,4,15,16,30,628.0,127.0,3.6,25.0,453.0,260.21,180.88
2017,4,15,16,45,433.0,148.0,3.5,25.0,361.0,198.71,136.45
2017,4,15,17,0,238.0,169.0,3.4,25.0,269.0,163.53,116.43
2017,4,15,17,15,362.5,131.5,3.35,24.5,257.5,119.26,80.02
2017,4,15,17,30,487.0,94.0,3.3,24.0,246.0,66.89,52.01
2017,4,15,17,45,420.0,81.5,3.25,23.5,193.5,59.5,45.75
2017,4,15,18,0,353.0,69.0,3.2,23.0,141.0,51.69,38.84
2017,4,15,18,15,254.0,52.0,3.3,22.5,95.5,39.83,28.17
2017,4,15,18,30,155.0,35.0,3.4,22.0,50.0,27.38,16.1
2017,4,15,18,45,77.5,17.5,3.5,22.0,25.0,16.68,0.0
2017,4,15,19,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,16,6,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,16,6,15,0.0,3.5,3.15,19.0,3.5,3.34,0.0
2017,4,16,6,30,0.0,7.0,3.3,19.0,7.0,6.48,0.0
2017,4,16,6,45,0.0,14.0,3.5,19.5,14.0,12.97,4.98
2017,4,16,7,0,0.0,21.0,3.7,20.0,21.0,19.46,10.59
2017,4,16,7,15,0.0,29.5,3.8,20.5,29.5,27.37,17.29
2017,4,16,7,30,0.0,38.0,3.9,21.0,38.0,35.28,23.9
2017,4,16,7,45,0.0,77.0,4.0,21.5,77.0,72.15,54.36
2017,4,16,8,0,0.0,116.0,4.1,22.0,116.0,111.25,86.03
2017,4,16,8,15,44.0,168.0,4.0,22.5,190.5,204.25,161.48
2017,4,16,8,30,88.0,220.0,3.9,23.0,265.0,296.06,233.72
2017,4,16,8,45,76.0,240.5,3.85,23.5,282.5,310.5,243.05
2017,4,16,9,0,64.0,261.0,3.8,24.0,300.0,323.76,251.48
2017,4,16,9,15,138.5,292.0,3.75,24.0,385.0,435.04,336.98
2017,4,16,9,30,213.0,323.0,3.7,24.0,470.0,538.56,414.11
2017,4,16,9,45,118.0,304.5,3.65,24.5,387.0,433.69,332.16
2017,4,16,10,0,23.0,286.0,3.6,25.0,304.0,299.22,227.47
2017,4,16,10,15,59.0,342.5,3.55,25.0,391.0,405.96,308.15
2017,4,16,10,30,95.0,399.0,3.5,25.0,478.0,501.32,377.71
2017,4,16,10,45,78.0,402.5,3.5,25.0,469.0,486.79,365.6
2017,4,16,11,0,61.0,406.0,3.5,25.0,460.0,471.7,353.62
2017,4,16,11,15,60.5,415.5,3.5,25.0,470.0,479.15,358.61
2017,4,16,11,30,60.0,425.0,3.5,25.0,480.0,486.23,363.28
2017,4,16,11,45,97.5,452.0,3.5,25.5,542.5,549.13,408.43
2017,4,16,12,0,135.0,479.0,3.5,26.0,605.0,620.97,458.56
2017,4,16,12,15,102.5,466.5,3.5,26.0,562.5,561.14,415.14
2017,4,16,12,30,70.0,454.0,3.5,26.0,520.0,512.45,379.76
2017,4,16,12,45,178.5,459.5,3.55,26.0,626.5,623.44,461.95
2017,4,16,13,0,287.0,465.0,3.6,26.0,733.0,725.88,535.35
2017,4,16,13,15,217.0,466.5,3.65,26.0,667.5,646.31,478.05
2017,4,16,13,30,147.0,468.0,3.7,26.0,602.0,576.13,427.41
2017,4,16,13,45,194.5,453.0,3.75,26.0,627.0,591.2,440.07
2017,4,16,14,0,242.0,438.0,3.8,26.0,652.0,602.34,449.36
2017,4,16,14,15,229.0,424.5,3.8,25.5,621.0,565.67,423.97
2017,4,16,14,30,216.0,411.0,3.8,25.0,590.0,529.64,398.92
2017,4,16,14,45,283.0,377.0,3.8,25.0,601.0,528.0,399.19
2017,4,16,15,0,350.0,343.0,3.8,25.0,612.0,519.1,393.37
2017,4,16,15,15,264.0,336.5,3.75,25.0,533.0,443.59,336.6
2017,4,16,15,30,178.0,330.0,3.7,25.0,454.0,378.66,287.64
2017,4,16,15,45,260.0,292.5,3.65,25.0,459.0,365.92,277.47
2017,4,16,16,0,342.0,255.0,3.6,25.0,464.0,345.86,259.98
2017,4,16,16,15,328.5,235.5,3.45,24.5,422.0,300.99,224.23
2017,4,16,16,30,315.0,216.0,3.3,24.0,380.0,257.6,189.34
2017,4,16,16,45,340.5,183.5,3.2,24.0,342.5,213.2,151.98
2017,4,16,17,0,366.0,151.0,3.1,24.0,305.0,161.66,109.89
2017,4,16,17,15,329.5,134.5,2.9,23.5,258.0,124.22,85.36
2017,4,16,17,30,293.0,118.0,2.7,23.0,211.0,88.81,70.98
2017,4,16,17,45,255.5,97.5,2.55,23.0,166.5,74.86,59.01
2017,4,16,18,0,218.0,77.0,2.4,23.0,122.0,60.29,46.2
2017,4,16,18,15,154.0,56.0,2.35,22.5,82.5,44.72,32.34
2017,4,16,18,30,90.0,35.0,2.3,22.0,43.0,28.58,17.23
2017,4,16,18,45,45.0,17.5,2.25,21.5,21.5,14.62,0.0
2017,4,16,19,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,6,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,6,15,0.0,13.5,1.5,18.5,13.5,12.87,0.0
2017,4,17,6,30,0.0,27.0,1.7,19.0,27.0,26.11,14.14
2017,4,17,6,45,17.0,51.0,1.9,19.5,54.5,61.68,44.71
2017,4,17,7,0,34.0,75.0,2.1,20.0,82.0,95.89,73.77
2017,4,17,7,15,58.5,98.0,2.1,20.0,114.5,133.91,105.94
2017,4,17,7,30,83.0,121.0,2.1,20.0,147.0,174.33,139.64
2017,4,17,7,45,88.5,146.5,2.1,20.5,179.0,208.49,167.02
2017,4,17,8,0,94.0,172.0,2.1,21.0,211.0,242.84,193.81
2017,4,17,8,15,112.5,199.0,2.15,21.0,252.5,298.43,237.25
2017,4,17,8,30,131.0,226.0,2.2,21.0,294.0,345.83,273.49
2017,4,17,8,45,129.5,252.0,2.25,21.5,325.0,377.23,295.82
2017,4,17,9,0,128.0,278.0,2.3,22.0,356.0,407.93,317.28
2017,4,17,9,15,154.0,303.0,2.3,22.0,404.5,460.61,356.09
2017,4,17,9,30,180.0,328.0,2.3,22.0,453.0,514.27,394.84
2017,4,17,9,45,123.0,338.0,2.35,22.5,426.0,475.1,362.65
2017,4,17,10,0,66.0,348.0,2.4,23.0,399.0,419.37,318.76
2017,4,17,10,15,64.5,364.0,2.45,23.0,416.0,434.33,329.34
2017,4,17,10,30,63.0,380.0,2.5,23.0,433.0,448.89,339.28
2017,4,17,10,45,79.0,405.5,2.6,23.5,473.5,490.68,368.94
2017,4,17,11,0,95.0,431.0,2.7,24.0,514.0,532.17,397.86
2017,4,17,11,15,69.5,417.0,2.75,24.0,478.5,489.5,366.03
2017,4,17,11,30,44.0,403.0,2.8,24.0,443.0,446.89,334.43
2017,4,17,11,45,62.0,430.5,2.85,24.5,488.0,490.94,366.04
2017,4,17,12,0,80.0,458.0,2.9,25.0,533.0,533.98,396.1
2017,4,17,12,15,48.5,385.0,2.9,25.0,431.0,425.4,317.41
2017,4,17,12,30,17.0,312.0,2.9,25.0,329.0,312.27,234.03
2017,4,17,12,45,19.5,328.0,2.95,25.0,347.0,328.9,246.79
2017,4,17,13,0,22.0,344.0,3.0,25.0,365.0,345.13,258.86
2017,4,17,13,15,64.5,402.0,2.95,25.0,461.5,442.46,331.15
2017,4,17,13,30,107.0,460.0,2.9,25.0,558.0,529.56,394.05
2017,4,17,13,45,53.5,274.5,2.9,25.0,323.5,303.34,228.86
2017,4,17,14,0,0.0,89.0,2.9,25.0,89.0,83.18,60.01
2017,4,17,14,15,0.0,97.5,2.85,24.5,97.5,91.08,66.61
2017,4,17,14,30,0.0,106.0,2.8,24.0,106.0,98.94,73.04
2017,4,17,14,45,0.0,119.5,2.8,24.0,119.5,111.4,82.95
2017,4,17,15,0,0.0,133.0,2.8,24.0,133.0,123.75,92.8
2017,4,17,15,15,0.0,135.5,2.75,23.5,135.5,125.88,94.86
2017,4,17,15,30,0.0,138.0,2.7,23.0,138.0,127.95,96.92
2017,4,17,15,45,0.0,142.0,2.65,23.0,142.0,131.29,99.83
2017,4,17,16,0,0.0,146.0,2.6,23.0,146.0,134.45,102.64
2017,4,17,16,15,0.5,151.5,2.5,22.5,152.0,138.81,106.65
2017,4,17,16,30,1.0,157.0,2.4,22.0,158.0,142.63,110.26
2017,4,17,16,45,12.0,156.5,2.35,22.0,162.0,142.65,110.22
2017,4,17,17,0,23.0,156.0,2.3,22.0,166.0,140.5,108.39
2017,4,17,17,15,15.5,134.0,2.1,21.5,140.0,118.46,91.54
2017,4,17,17,30,8.0,112.0,1.9,21.0,114.0,97.71,79.15
2017,4,17,17,45,4.0,88.5,1.7,20.5,89.5,78.08,62.38
2017,4,17,18,0,0.0,65.0,1.5,20.0,65.0,58.21,45.0
2017,4,17,18,15,0.0,43.5,1.4,19.5,43.5,39.63,28.46
2017,4,17,18,30,0.0,22.0,1.3,19.0,22.0,20.42,11.01
2017,4,17,18,45,0.0,11.0,1.25,19.0,11.0,10.2,0.0
2017,4,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,18,6,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,18,6,15,0.0,15.0,1.65,16.0,15.0,14.3,0.0
2017,4,18,6,30,0.0,30.0,1.8,16.0,30.0,29.62,17.4
2017,4,18,6,45,24.5,53.5,1.95,16.5,58.5,67.53,50.11
2017,4,18,7,0,49.0,77.0,2.1,17.0,87.0,104.78,82.09
2017,4,18,7,15,72.5,100.0,2.1,17.5,120.5,143.13,114.71
2017,4,18,7,30,96.0,123.0,2.1,18.0,154.0,191.62,154.97
2017,4,18,7,45,122.5,149.0,2.1,18.5,195.5,240.64,194.72
2017,4,18,8,0,149.0,175.0,2.1,19.0,237.0,291.89,235.24
2017,4,18,8,15,220.5,194.0,2.1,19.5,301.0,368.85,295.79
2017,4,18,8,30,292.0,213.0,2.1,20.0,365.0,462.96,367.3
2017,4,18,8,45,274.0,242.0,2.1,20.5,396.0,491.98,386.15
2017,4,18,9,0,256.0,271.0,2.1,21.0,427.0,518.38,402.99
2017,4,18,9,15,327.5,278.0,2.1,21.5,494.5,595.25,458.66
2017,4,18,9,30,399.0,285.0,2.1,22.0,562.0,675.69,514.96
2017,4,18,9,45,410.0,298.5,2.1,22.5,598.5,721.92,544.29
2017,4,18,10,0,421.0,312.0,2.1,23.0,635.0,755.14,564.68
2017,4,18,10,15,431.5,320.0,2.1,23.5,665.5,780.59,579.76
2017,4,18,10,30,442.0,328.0,2.1,24.0,696.0,804.34,593.63
2017,4,18,10,45,389.5,363.0,2.15,24.5,695.0,780.27,574.04
2017,4,18,11,0,337.0,398.0,2.2,25.0,694.0,765.09,560.64
2017,4,18,11,15,338.5,406.5,2.2,25.0,710.5,773.67,565.87
2017,4,18,11,30,340.0,415.0,2.2,25.0,727.0,780.5,569.78
2017,4,18,11,45,322.5,438.0,2.25,25.5,737.0,781.42,568.29
2017,4,18,12,0,305.0,461.0,2.3,26.0,747.0,780.49,565.7
2017,4,18,12,15,266.5,472.5,2.3,26.0,724.0,745.7,541.08
2017,4,18,12,30,228.0,484.0,2.3,26.0,701.0,702.58,511.12
2017,4,18,12,45,549.0,316.0,2.35,26.0,832.5,844.64,617.07
2017,4,18,13,0,870.0,148.0,2.4,26.0,964.0,947.93,687.87
2017,4,18,13,15,494.0,306.0,2.45,26.0,768.5,747.81,550.08
2017,4,18,13,30,118.0,464.0,2.5,26.0,573.0,546.62,401.92
2017,4,18,13,45,487.5,302.0,2.55,26.0,734.5,696.23,518.14
2017,4,18,14,0,857.0,140.0,2.6,26.0,896.0,806.94,599.1
2017,4,18,14,15,429.0,143.0,2.6,26.0,521.5,457.39,349.47
2017,4,18,14,30,1.0,146.0,2.6,26.0,147.0,136.75,101.22
2017,4,18,14,45,399.5,145.0,2.65,26.0,453.0,394.97,304.85
2017,4,18,15,0,798.0,144.0,2.7,26.0,759.0,610.26,461.42
2017,4,18,15,15,590.5,218.0,2.7,25.5,659.5,517.01,389.85
2017,4,18,15,30,383.0,292.0,2.7,25.0,560.0,444.14,334.79
2017,4,18,15,45,554.5,211.0,2.75,25.0,568.5,421.71,316.33
2017,4,18,16,0,726.0,130.0,2.8,25.0,577.0,380.28,280.01
2017,4,18,16,15,486.0,176.5,2.75,24.5,464.5,298.46,218.21
2017,4,18,16,30,246.0,223.0,2.7,24.0,352.0,245.53,181.82
2017,4,18,16,45,124.0,180.5,2.7,24.0,245.5,174.62,130.05
2017,4,18,17,0,2.0,138.0,2.7,24.0,139.0,123.57,94.87
2017,4,18,17,15,253.5,114.5,2.45,23.5,195.5,105.1,72.3
2017,4,18,17,30,505.0,91.0,2.2,23.0,252.0,64.68,50.32
2017,4,18,17,45,427.5,81.0,1.95,22.5,198.5,58.91,45.46
2017,4,18,18,0,350.0,71.0,1.7,22.0,145.0,53.03,40.22
2017,4,18,18,15,256.5,54.0,1.6,21.5,99.0,41.24,29.61
2017,4,18,18,30,163.0,37.0,1.5,21.0,53.0,28.87,17.84
2017,4,18,18,45,81.5,18.5,1.45,20.5,26.5,15.46,0.0
2017,4,18,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,19,5,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,19,6,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,19,6,15,92.5,17.0,1.8,17.5,26.0,51.58,0.0
2017,4,19,6,30,185.0,34.0,2.0,18.0,52.0,116.42,81.34
2017,4,19,6,45,283.5,50.0,2.25,18.5,98.5,183.33,140.96
2017,4,19,7,0,382.0,66.0,2.5,19.0,145.0,261.86,208.19
2017,4,19,7,15,196.5,88.5,2.55,19.5,130.0,206.11,165.75
2017,4,19,7,30,11.0,111.0,2.6,20.0,115.0,115.42,90.47
2017,4,19,7,45,53.5,143.0,2.65,20.5,165.5,182.31,145.57
2017,4,19,8,0,96.0,175.0,2.7,21.0,216.0,247.15,197.63
2017,4,19,8,15,395.0,144.0,2.7,21.5,345.5,457.33,366.46
2017,4,19,8,30,694.0,113.0,2.7,22.0,475.0,670.61,527.46
2017,4,19,8,45,348.0,141.0,2.75,22.5,322.5,448.89,355.13
2017,4,19,9,0,2.0,169.0,2.8,23.0,170.0,163.24,124.94
2017,4,19,9,15,24.0,232.0,2.8,23.5,248.5,245.8,189.83
2017,4,19,9,30,46.0,295.0,2.8,24.0,327.0,343.83,263.75
2017,4,19,9,45,440.5,209.5,2.85,24.5,547.0,653.87,501.45
2017,4,19,10,0,835.0,124.0,2.9,25.0,767.0,945.27,701.07
2017,4,19,10,15,845.0,126.0,2.95,25.5,803.5,964.05,708.56
2017,4,19,10,30,855.0,128.0,3.0,26.0,840.0,987.9,721.83
2017,4,19,10,45,569.0,279.5,3.05,26.5,760.5,882.76,647.92
2017,4,19,11,0,283.0,431.0,3.1,27.0,681.0,745.4,545.17
2017,4,19,11,15,291.0,440.5,3.15,27.0,702.5,761.07,556.48
2017,4,19,11,30,299.0,450.0,3.2,27.0,724.0,775.16,565.72
2017,4,19,11,45,176.5,441.5,3.25,27.5,604.0,627.56,460.43
2017,4,19,12,0,54.0,433.0,3.3,28.0,484.0,481.92,354.15
2017,4,19,12,15,157.5,456.0,3.35,28.0,605.0,612.82,450.01
2017,4,19,12,30,261.0,479.0,3.4,28.0,726.0,736.73,536.89
2017,4,19,12,45,166.5,466.5,3.5,28.0,624.0,617.74,452.46
2017,4,19,13,0,72.0,454.0,3.6,28.0,522.0,504.05,370.75
2017,4,19,13,15,461.5,303.0,3.6,28.0,728.5,715.51,531.53
2017,4,19,13,30,851.0,152.0,3.6,28.0,935.0,879.08,647.15
2017,4,19,13,45,597.5,284.5,3.65,28.0,828.0,769.4,568.66
2017,4,19,14,0,344.0,417.0,3.7,28.0,721.0,663.54,489.58
2017,4,19,14,15,349.5,400.5,3.7,28.0,700.5,633.03,469.11
2017,4,19,14,30,355.0,384.0,3.7,28.0,680.0,601.35,447.09
2017,4,19,14,45,584.5,259.5,3.75,28.0,722.0,617.75,463.04
2017,4,19,15,0,814.0,135.0,3.8,28.0,764.0,611.21,460.57
2017,4,19,15,15,800.0,131.5,3.8,28.0,721.5,555.28,417.8
2017,4,19,15,30,786.0,128.0,3.8,28.0,679.0,499.18,373.93
2017,4,19,15,45,431.0,200.0,3.8,28.0,499.0,358.91,268.23
2017,4,19,16,0,76.0,272.0,3.8,28.0,319.0,266.52,200.7
2017,4,19,16,15,76.0,248.0,3.7,27.5,291.5,238.94,180.18
2017,4,19,16,30,76.0,224.0,3.6,27.0,264.0,211.52,159.35
2017,4,19,16,45,358.5,160.5,3.55,26.5,317.5,194.25,135.1
2017,4,19,17,0,641.0,97.0,3.5,26.0,371.0,152.54,90.25
2017,4,19,17,15,595.5,89.5,3.25,25.5,315.0,100.59,56.98
2017,4,19,17,30,550.0,82.0,3.0,25.0,259.0,57.04,43.39
2017,4,19,17,45,488.0,72.0,2.75,24.5,205.5,52.09,39.24
2017,4,19,18,0,426.0,62.0,2.5,24.0,152.0,46.82,34.58
2017,4,19,18,15,326.5,48.0,2.45,23.5,104.5,36.52,25.38
2017,4,19,18,30,227.0,34.0,2.4,23.0,57.0,26.44,15.8
2017,4,19,18,45,113.5,17.0,2.4,22.5,28.5,13.4,0.0
2017,4,19,19,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,20,5,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,4,20,6,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,20,6,15,110.5,17.5,3.0,19.5,28.5,57.65,0.0
2017,4,20,6,30,221.0,35.0,3.2,20.0,57.0,129.6,91.12
2017,4,20,6,45,324.5,48.5,3.45,20.5,105.0,197.65,151.44
2017,4,20,7,0,428.0,62.0,3.7,21.0,153.0,280.68,222.26
2017,4,20,7,15,214.0,56.5,3.8,21.5,102.0,184.97,148.16
2017,4,20,7,30,0.0,51.0,3.9,22.0,51.0,47.39,33.77
2017,4,20,7,45,0.0,72.0,4.05,22.5,72.0,67.01,49.86
2017,4,20,8,0,0.0,93.0,4.2,23.0,93.0,87.48,66.29
2017,4,20,8,15,0.0,95.5,4.2,23.5,95.5,89.54,67.56
2017,4,20,8,30,0.0,98.0,4.2,24.0,98.0,91.74,68.92
2017,4,20,8,45,0.0,93.5,4.2,24.5,93.5,87.23,64.9
2017,4,20,9,0,0.0,89.0,4.2,25.0,89.0,82.96,61.14
2017,4,20,9,15,3.0,143.0,4.15,25.0,145.0,137.82,104.48
2017,4,20,9,30,6.0,197.0,4.1,25.0,201.0,193.84,147.91
2017,4,20,9,45,10.0,225.0,4.05,25.5,232.5,225.21,171.43
2017,4,20,10,0,14.0,253.0,4.0,26.0,264.0,256.73,194.77
2017,4,20,10,15,42.0,321.5,3.95,26.0,356.5,365.89,277.1
2017,4,20,10,30,70.0,390.0,3.9,26.0,449.0,465.64,350.11
2017,4,20,10,45,144.0,417.5,3.85,26.5,543.5,580.28,432.98
2017,4,20,11,0,218.0,445.0,3.8,27.0,638.0,682.2,504.32
2017,4,20,11,15,230.0,455.0,3.75,27.0,662.5,702.53,517.37
2017,4,20,11,30,242.0,465.0,3.7,27.0,687.0,721.66,530.02
2017,4,20,11,45,559.5,304.0,3.7,27.5,827.5,890.73,653.37
2017,4,20,12,0,877.0,143.0,3.7,28.0,968.0,1021.93,739.81
2017,4,20,12,15,877.5,143.5,3.65,28.0,972.5,1009.71,730.29
2017,4,20,12,30,878.0,144.0,3.6,28.0,977.0,994.0,719.79
2017,4,20,12,45,633.5,284.0,3.6,28.5,884.0,892.31,650.12
2017,4,20,13,0,389.0,424.0,3.6,29.0,791.0,777.47,565.2
2017,4,20,13,15,338.0,439.5,3.6,29.0,755.0,730.92,532.99
2017,4,20,13,30,287.0,455.0,3.6,29.0,719.0,685.74,501.01
2017,4,20,13,45,567.0,300.5,3.6,29.0,807.5,759.05,559.5
2017,4,20,14,0,847.0,146.0,3.6,29.0,896.0,806.6,596.5
2017,4,20,14,15,839.5,144.5,3.6,29.0,867.0,761.74,566.22
2017,4,20,14,30,832.0,143.0,3.6,29.0,838.0,715.07,533.59
2017,4,20,14,45,818.5,142.0,3.65,29.0,801.5,663.4,496.47
2017,4,20,15,0,805.0,141.0,3.7,29.0,765.0,610.95,457.86
2017,4,20,15,15,791.0,137.5,3.7,29.0,722.5,555.49,415.91
2017,4,20,15,30,777.0,134.0,3.7,29.0,680.0,499.89,372.67
2017,4,20,15,45,562.5,195.5,3.7,29.0,576.0,411.44,304.96
2017,4,20,16,0,348.0,257.0,3.7,29.0,472.0,348.88,257.85
2017,4,20,16,15,519.5,186.5,3.65,28.5,476.0,316.78,228.46
2017,4,20,16,30,691.0,116.0,3.6,28.0,480.0,265.95,181.04
2017,4,20,16,45,657.0,110.0,3.6,27.5,425.0,209.06,134.3
2017,4,20,17,0,623.0,104.0,3.6,27.0,370.0,156.09,93.42
2017,4,20,17,15,577.0,96.0,3.3,26.5,314.5,104.86,60.72
2017,4,20,17,30,531.0,88.0,3.0,26.0,259.0,61.88,47.31
2017,4,20,17,45,465.0,77.0,2.75,25.5,205.5,56.27,42.64
2017,4,20,18,0,399.0,66.0,2.5,25.0,152.0,49.12,36.4
2017,4,20,18,15,301.5,51.0,2.4,24.5,105.0,38.8,27.21
2017,4,20,18,30,204.0,36.0,2.3,24.0,58.0,27.99,17.08
2017,4,20,18,45,102.0,18.0,2.25,23.5,29.0,14.18,0.0
2017,4,20,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,3.05,20.5,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,45,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2017,4,21,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,21,6,15,94.0,19.0,4.15,20.0,28.5,55.57,0.0
2017,4,21,6,30,188.0,38.0,4.3,20.0,57.0,122.32,86.91
2017,4,21,6,45,292.0,53.0,4.45,20.5,105.0,190.59,146.59
2017,4,21,7,0,396.0,68.0,4.6,21.0,153.0,271.12,215.36
2017,4,21,7,15,198.0,74.0,4.65,21.5,116.5,189.07,151.59
2017,4,21,7,30,0.0,80.0,4.7,22.0,80.0,75.73,57.19
2017,4,21,7,45,23.5,124.5,4.8,22.5,135.0,141.88,111.55
2017,4,21,8,0,47.0,169.0,4.9,23.0,190.0,207.02,163.87
2017,4,21,8,15,109.5,200.5,4.95,23.5,256.5,296.95,235.58
2017,4,21,8,30,172.0,232.0,5.0,24.0,323.0,382.66,302.28
2017,4,21,8,45,141.0,257.0,5.05,24.5,336.5,390.96,306.07
2017,4,21,9,0,110.0,282.0,5.1,25.0,350.0,384.4,298.69
2017,4,21,9,15,443.5,208.0,5.15,25.5,515.0,631.03,491.03
2017,4,21,9,30,777.0,134.0,5.2,26.0,680.0,863.93,658.8
2017,4,21,9,45,394.0,183.0,5.3,26.5,460.0,581.01,449.1
2017,4,21,10,0,11.0,232.0,5.4,27.0,240.0,232.74,175.69
2017,4,21,10,15,419.5,188.0,5.45,27.0,538.5,625.73,482.68
2017,4,21,10,30,828.0,144.0,5.5,27.0,837.0,987.24,737.42
2017,4,21,10,45,838.0,144.5,5.6,27.5,866.5,1005.76,745.95
2017,4,21,11,0,848.0,145.0,5.7,28.0,896.0,1011.55,748.0
2017,4,21,11,15,853.0,146.5,5.7,28.0,917.5,1019.18,752.34
2017,4,21,11,30,858.0,148.0,5.7,28.0,939.0,1023.23,754.4
2017,4,21,11,45,857.0,151.5,5.75,28.5,951.0,1019.62,750.29
2017,4,21,12,0,856.0,155.0,5.8,29.0,963.0,1012.41,743.95
2017,4,21,12,15,857.5,155.0,5.75,29.0,967.5,1000.79,735.69
2017,4,21,12,30,859.0,155.0,5.7,29.0,972.0,985.76,725.28
2017,4,21,12,45,608.5,298.5,5.7,29.5,876.5,881.93,651.19
2017,4,21,13,0,358.0,442.0,5.7,30.0,781.0,765.94,562.74
2017,4,21,13,15,607.5,295.5,5.65,30.0,860.0,836.69,619.59
2017,4,21,13,30,857.0,149.0,5.6,30.0,939.0,880.52,652.39
2017,4,21,13,45,855.5,145.5,5.55,30.0,919.0,844.14,627.46
2017,4,21,14,0,854.0,142.0,5.5,30.0,899.0,805.1,601.01
2017,4,21,14,15,846.5,140.0,5.45,30.0,870.0,760.43,570.5
2017,4,21,14,30,839.0,138.0,5.4,30.0,841.0,714.86,537.91
2017,4,21,14,45,828.5,136.0,5.35,30.0,805.0,663.94,500.32
2017,4,21,15,0,818.0,134.0,5.3,30.0,769.0,611.95,461.13
2017,4,21,15,15,804.0,131.0,5.2,30.0,726.5,556.34,418.23
2017,4,21,15,30,790.0,128.0,5.1,30.0,684.0,500.57,374.14
2017,4,21,15,45,772.5,124.0,5.05,30.0,636.0,442.5,327.32
2017,4,21,16,0,755.0,120.0,5.0,30.0,588.0,385.22,279.92
2017,4,21,16,15,731.0,115.0,4.85,29.5,536.0,322.28,227.85
2017,4,21,16,30,707.0,110.0,4.7,29.0,484.0,264.84,179.42
2017,4,21,16,45,674.0,104.5,4.55,29.0,429.0,207.66,131.94
2017,4,21,17,0,641.0,99.0,4.4,29.0,374.0,154.22,90.51
2017,4,21,17,15,595.5,91.5,3.95,28.0,318.5,102.35,57.7
2017,4,21,17,30,550.0,84.0,3.5,27.0,263.0,58.44,44.19
2017,4,21,17,45,483.5,74.0,3.05,26.5,209.0,53.54,40.14
2017,4,21,18,0,417.0,64.0,2.6,26.0,155.0,48.34,35.59
2017,4,21,18,15,319.5,50.0,2.4,25.5,107.5,37.99,26.42
2017,4,21,18,30,222.0,36.0,2.2,25.0,60.0,27.97,17.06
2017,4,21,18,45,111.0,18.0,2.05,24.5,30.0,14.16,0.0
2017,4,21,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,4,22,5,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2017,4,22,6,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,4,22,6,15,56.0,21.0,5.35,15.5,27.5,43.93,3.62
2017,4,22,6,30,112.0,42.0,5.4,15.0,55.0,95.49,69.25
2017,4,22,6,45,193.0,64.0,5.45,15.0,100.5,158.36,124.59
2017,4,22,7,0,274.0,86.0,5.5,15.0,146.0,230.17,187.4
2017,4,22,7,15,137.0,66.0,5.45,15.0,96.0,148.28,121.21
2017,4,22,7,30,0.0,46.0,5.4,15.0,46.0,42.73,30.85
2017,4,22,7,45,0.0,58.0,5.4,15.0,58.0,53.92,40.31
2017,4,22,8,0,0.0,70.0,5.4,15.0,70.0,65.13,49.63
2017,4,22,8,15,0.0,89.5,5.4,15.0,89.5,83.6,64.93
2017,4,22,8,30,0.0,109.0,5.4,15.0,109.0,102.5,80.42
2017,4,22,8,45,0.0,121.5,5.4,15.5,121.5,114.53,89.89
2017,4,22,9,0,0.0,134.0,5.4,16.0,134.0,126.56,99.27
2017,4,22,9,15,2.5,162.5,5.4,16.0,164.5,156.58,123.52
2017,4,22,9,30,5.0,191.0,5.4,16.0,195.0,186.83,147.7
2017,4,22,9,45,7.0,202.0,5.45,16.5,207.5,199.32,157.13
2017,4,22,10,0,9.0,213.0,5.5,17.0,220.0,211.88,166.59
2017,4,22,10,15,78.0,316.0,5.5,17.5,381.5,394.53,311.58
2017,4,22,10,30,147.0,419.0,5.5,18.0,543.0,585.13,455.96
2017,4,22,10,45,153.0,429.0,5.5,18.5,562.0,600.77,465.53
2017,4,22,11,0,159.0,439.0,5.5,19.0,581.0,615.73,475.19
2017,4,22,11,15,89.5,382.5,5.45,19.0,462.5,472.21,365.96
2017,4,22,11,30,20.0,326.0,5.4,19.0,344.0,332.07,256.94
2017,4,22,11,45,23.5,349.0,5.4,19.5,371.0,357.32,275.95
2017,4,22,12,0,27.0,372.0,5.4,20.0,398.0,392.48,301.93
2017,4,22,12,15,34.5,396.0,5.35,20.0,429.5,421.56,323.82
2017,4,22,12,30,42.0,420.0,5.3,20.0,461.0,449.76,344.95
2017,4,22,12,45,45.5,424.5,5.3,20.0,468.5,454.0,348.15
2017,4,22,13,0,49.0,429.0,5.3,20.0,476.0,457.7,351.06
2017,4,22,13,15,32.0,357.0,5.2,20.0,388.0,369.14,284.08
2017,4,22,13,30,15.0,285.0,5.1,20.0,300.0,279.89,215.7
2017,4,22,13,45,18.5,305.5,5.1,20.5,322.5,300.64,231.61
2017,4,22,14,0,22.0,326.0,5.1,21.0,345.0,320.75,246.75
2017,4,22,14,15,20.5,311.0,5.05,21.0,328.5,303.81,233.94
2017,4,22,14,30,19.0,296.0,5.0,21.0,312.0,287.06,221.34
2017,4,22,14,45,13.5,254.0,4.95,21.0,265.5,243.42,187.84
2017,4,22,15,0,8.0,212.0,4.9,21.0,219.0,200.64,154.73
2017,4,22,15,15,6.0,196.5,4.9,20.5,201.5,184.53,142.67
2017,4,22,15,30,4.0,181.0,4.9,20.0,184.0,168.71,130.72
2017,4,22,15,45,20.0,215.0,4.9,20.0,228.0,204.7,159.6
2017,4,22,16,0,36.0,249.0,4.9,20.0,272.0,232.79,181.88
2017,4,22,16,15,18.0,199.5,4.85,19.5,211.0,185.58,145.21
2017,4,22,16,30,0.0,150.0,4.8,19.0,150.0,136.45,106.75
2017,4,22,16,45,0.0,112.0,4.8,19.0,112.0,102.85,79.7
2017,4,22,17,0,0.0,74.0,4.8,19.0,74.0,68.87,51.91
2017,4,22,17,15,0.0,63.0,4.6,18.5,63.0,58.59,43.63
2017,4,22,17,30,0.0,52.0,4.4,18.0,52.0,48.33,37.05
2017,4,22,17,45,191.0,62.0,4.25,17.5,104.0,49.06,37.78
2017,4,22,18,0,382.0,72.0,4.1,17.0,156.0,53.59,41.63
2017,4,22,18,15,288.0,55.5,3.85,16.5,108.5,42.23,31.23
2017,4,22,18,30,194.0,39.0,3.6,16.0,61.0,30.32,19.89
2017,4,22,18,45,97.0,19.5,3.4,15.5,30.5,15.35,0.0
2017,4,22,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,4,23,5,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2017,4,23,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,4,23,6,15,155.0,18.5,3.65,9.5,36.0,74.59,19.75
2017,4,23,6,30,310.0,37.0,3.8,10.0,72.0,162.96,122.25
2017,4,23,6,45,415.0,49.0,4.0,11.0,124.0,237.1,189.59
2017,4,23,7,0,520.0,61.0,4.2,12.0,176.0,322.98,265.25
2017,4,23,7,15,586.5,69.0,4.35,12.5,234.0,395.75,329.1
2017,4,23,7,30,653.0,77.0,4.5,13.0,292.0,474.49,395.73
2017,4,23,7,45,697.5,83.0,4.65,14.0,351.5,542.79,450.95
2017,4,23,8,0,742.0,89.0,4.8,15.0,411.0,613.76,506.25
2017,4,23,8,15,773.0,93.5,4.85,15.5,469.0,672.86,550.81
2017,4,23,8,30,804.0,98.0,4.9,16.0,527.0,735.2,595.21
2017,4,23,8,45,828.0,101.5,5.0,17.0,582.0,790.82,632.64
2017,4,23,9,0,852.0,105.0,5.1,18.0,637.0,845.48,668.58
2017,4,23,9,15,868.5,108.0,5.0,18.5,687.0,891.75,697.87
2017,4,23,9,30,885.0,111.0,4.9,19.0,737.0,928.64,719.96
2017,4,23,9,45,899.0,112.5,4.85,19.5,782.0,966.07,742.51
2017,4,23,10,0,913.0,114.0,4.8,20.0,827.0,1000.74,762.85
2017,4,23,10,15,922.0,116.0,4.7,20.0,864.5,1028.07,779.05
2017,4,23,10,30,931.0,118.0,4.6,20.0,902.0,1051.97,792.88
2017,4,23,10,45,939.0,118.5,4.55,20.5,932.0,1069.7,801.44
2017,4,23,11,0,947.0,119.0,4.5,21.0,962.0,1083.69,807.57
2017,4,23,11,15,951.0,120.0,4.4,21.0,984.0,1090.32,810.28
2017,4,23,11,30,955.0,121.0,4.3,21.0,1006.0,1092.99,810.67
