Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,3,10,30,680.0,231.0,3.6,29.0,817.0,935.69,684.06
2017,5,3,10,45,351.0,283.0,3.55,29.5,586.5,663.96,490.36
2017,5,3,11,0,22.0,335.0,3.5,30.0,356.0,343.35,252.4
2017,5,3,11,15,87.5,409.5,3.45,30.0,492.5,495.33,364.0
2017,5,3,11,30,153.0,484.0,3.4,30.0,629.0,646.07,468.93
2017,5,3,11,45,437.5,362.0,3.4,30.5,782.0,820.56,593.79
2017,5,3,12,0,722.0,240.0,3.4,31.0,935.0,973.64,697.77
2017,5,3,12,15,723.0,240.5,3.4,31.0,938.5,961.9,688.84
2017,5,3,12,30,724.0,241.0,3.4,31.0,942.0,947.12,679.34
2017,5,3,12,45,721.0,241.5,3.4,31.5,937.0,925.65,664.26
2017,5,3,13,0,718.0,242.0,3.4,32.0,932.0,901.56,647.61
2017,5,3,13,15,714.0,240.5,3.55,32.0,919.5,872.23,629.7
2017,5,3,13,30,710.0,239.0,3.7,32.0,907.0,840.68,609.64
2017,5,3,13,45,706.5,235.0,3.85,32.0,887.0,805.16,586.64
2017,5,3,14,0,703.0,231.0,4.0,32.0,867.0,767.73,561.9
2017,5,3,14,15,694.0,228.0,4.35,32.0,839.0,725.39,533.81
2017,5,3,14,30,685.0,225.0,4.7,32.0,811.0,681.92,504.22
2017,5,3,14,45,412.5,306.5,5.05,32.0,655.0,542.67,402.42
2017,5,3,15,0,140.0,388.0,5.4,32.0,499.0,429.17,317.33
2017,5,3,15,15,301.0,329.0,5.7,31.5,551.5,452.27,336.97
2017,5,3,15,30,462.0,270.0,6.0,31.0,604.0,458.11,341.74
2017,5,3,15,45,529.0,229.5,6.35,31.0,587.0,423.08,313.79
2017,5,3,16,0,596.0,189.0,6.7,31.0,570.0,380.44,278.31
2017,5,3,16,15,375.5,216.0,6.8,30.0,449.5,298.39,217.87
2017,5,3,16,30,155.0,243.0,6.9,29.0,329.0,241.37,179.21
2017,5,3,16,45,220.0,210.0,7.0,28.5,317.5,215.04,156.15
2017,5,3,17,0,285.0,177.0,7.1,28.0,306.0,175.87,122.98
2017,5,3,17,15,348.0,150.0,6.9,27.0,286.0,138.42,94.36
2017,5,3,17,30,411.0,123.0,6.7,26.0,266.0,87.86,69.37
2017,5,3,17,45,377.5,104.0,6.55,25.5,217.0,74.88,58.55
2017,5,3,18,0,344.0,85.0,6.4,25.0,168.0,62.73,48.15
2017,5,3,18,15,265.0,67.5,6.05,24.0,121.5,50.98,37.89
2017,5,3,18,30,186.0,50.0,5.7,23.0,75.0,40.21,28.1
2017,5,3,18,45,105.5,29.5,5.35,22.5,42.5,24.26,11.85
2017,5,3,19,0,25.0,9.0,5.0,22.0,10.0,8.58,0.0
2017,5,3,19,15,12.5,4.5,4.8,21.5,5.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,4.3,19.5,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,4.25,17.5,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,4,5,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,5,4,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,4,5,45,45.5,7.5,4.3,12.5,9.5,0.0,0.0
2017,5,4,6,0,91.0,15.0,4.4,13.0,19.0,35.6,0.0
2017,5,4,6,15,228.5,30.5,4.7,13.5,59.0,114.64,77.87
2017,5,4,6,30,366.0,46.0,5.0,14.0,99.0,194.86,149.78
2017,5,4,6,45,453.0,56.5,5.35,14.5,152.0,264.35,212.08
2017,5,4,7,0,540.0,67.0,5.7,15.0,205.0,343.04,281.31
2017,5,4,7,15,597.5,74.5,5.7,15.5,262.0,411.69,340.62
2017,5,4,7,30,655.0,82.0,5.7,16.0,319.0,485.2,401.92
2017,5,4,7,45,693.5,88.5,5.7,16.5,376.5,550.09,454.29
2017,5,4,8,0,732.0,95.0,5.7,17.0,434.0,616.99,506.52
2017,5,4,8,15,760.5,99.5,5.65,17.5,490.5,673.39,548.63
2017,5,4,8,30,789.0,104.0,5.6,18.0,547.0,732.65,590.41
2017,5,4,8,45,807.5,109.5,5.55,18.5,599.5,784.79,625.9
2017,5,4,9,0,826.0,115.0,5.5,19.0,652.0,835.61,659.74
2017,5,4,9,15,841.5,118.0,5.45,19.5,700.0,879.4,687.86
2017,5,4,9,30,857.0,121.0,5.4,20.0,748.0,921.07,714.06
2017,5,4,9,45,867.5,124.5,5.35,20.5,790.0,956.26,735.33
2017,5,4,10,0,878.0,128.0,5.3,21.0,832.0,980.58,748.82
2017,5,4,10,15,887.0,130.0,5.25,21.5,868.0,1006.47,763.39
2017,5,4,10,30,896.0,132.0,5.2,22.0,904.0,1029.09,775.63
2017,5,4,10,45,904.0,132.5,5.2,22.5,933.0,1045.74,784.2
2017,5,4,11,0,912.0,133.0,5.2,23.0,962.0,1058.82,790.46
2017,5,4,11,15,916.5,134.0,5.2,23.0,983.0,1065.2,793.92
2017,5,4,11,30,921.0,135.0,5.2,23.0,1004.0,1067.81,795.03
2017,5,4,11,45,926.0,134.0,5.25,23.5,1017.0,1065.14,791.6
2017,5,4,12,0,931.0,133.0,5.3,24.0,1030.0,1058.7,785.81
2017,5,4,12,15,931.5,133.0,5.35,24.0,1033.5,1045.09,776.92
2017,5,4,12,30,932.0,133.0,5.4,24.0,1037.0,1027.89,765.75
2017,5,4,12,45,933.0,131.0,5.5,24.5,1032.5,1005.8,750.17
2017,5,4,13,0,934.0,129.0,5.6,25.0,1028.0,980.31,732.34
2017,5,4,13,15,931.0,128.5,5.6,25.0,1014.0,949.34,711.6
2017,5,4,13,30,928.0,128.0,5.6,25.0,1000.0,915.34,688.74
2017,5,4,13,45,924.5,126.0,5.7,25.5,978.5,876.66,661.75
2017,5,4,14,0,921.0,124.0,5.8,26.0,957.0,835.27,632.74
2017,5,4,14,15,914.5,122.5,5.85,25.5,927.5,789.6,602.72
2017,5,4,14,30,908.0,121.0,5.9,25.0,898.0,741.83,570.14
2017,5,4,14,45,891.5,122.5,5.95,25.0,859.0,688.39,529.93
2017,5,4,15,0,875.0,124.0,6.0,25.0,820.0,634.22,488.24
2017,5,4,15,15,862.5,121.5,5.95,25.0,777.0,576.26,442.56
2017,5,4,15,30,850.0,119.0,5.9,25.0,734.0,519.26,396.38
2017,5,4,15,45,835.5,115.0,5.9,25.0,685.5,459.91,347.26
2017,5,4,16,0,821.0,111.0,5.9,25.0,637.0,400.92,297.11
2017,5,4,16,15,799.5,107.0,5.8,24.5,584.0,340.35,245.25
2017,5,4,16,30,778.0,103.0,5.7,24.0,531.0,281.49,194.17
2017,5,4,16,45,750.5,97.5,5.6,24.0,475.0,222.19,143.35
2017,5,4,17,0,723.0,92.0,5.5,24.0,419.0,161.13,94.28
2017,5,4,17,15,682.5,86.0,5.2,23.5,362.0,106.32,57.94
2017,5,4,17,30,642.0,80.0,4.9,23.0,305.0,56.54,43.29
2017,5,4,17,45,583.0,72.5,4.65,22.5,248.5,50.89,38.57
2017,5,4,18,0,524.0,65.0,4.4,22.0,192.0,47.7,35.79
2017,5,4,18,15,432.0,54.0,3.95,21.0,140.5,41.11,29.92
2017,5,4,18,30,340.0,43.0,3.5,20.0,89.0,34.15,23.41
2017,5,4,18,45,200.0,27.0,3.05,19.0,51.0,21.14,10.13
2017,5,4,19,0,60.0,11.0,2.6,18.0,13.0,10.48,0.0
2017,5,4,19,15,30.0,5.5,2.5,17.5,6.5,0.0,0.0
2017,5,4,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,5,5,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,5,5,45,42.5,8.0,1.6,11.5,10.0,7.63,0.0
2017,5,5,6,0,85.0,16.0,1.7,12.0,20.0,43.14,0.0
2017,5,5,6,15,220.5,32.5,2.05,13.0,61.0,114.76,79.05
2017,5,5,6,30,356.0,49.0,2.4,14.0,102.0,194.47,149.27
2017,5,5,6,45,445.0,60.0,2.75,15.0,155.0,264.95,211.1
2017,5,5,7,0,534.0,71.0,3.1,16.0,208.0,344.78,279.47
2017,5,5,7,15,592.5,79.0,3.1,17.0,265.5,414.28,337.32
2017,5,5,7,30,651.0,87.0,3.1,18.0,323.0,488.72,396.72
2017,5,5,7,45,689.5,93.5,3.15,19.0,381.0,553.43,446.3
2017,5,5,8,0,728.0,100.0,3.2,20.0,439.0,620.12,495.47
2017,5,5,8,15,757.0,105.0,3.3,20.5,495.5,679.81,538.81
2017,5,5,8,30,786.0,110.0,3.4,21.0,552.0,736.94,577.65
2017,5,5,8,45,806.0,114.5,3.5,22.0,605.0,789.02,610.92
2017,5,5,9,0,826.0,119.0,3.6,23.0,658.0,839.88,642.63
2017,5,5,9,15,842.5,122.0,3.6,23.0,706.5,884.49,671.45
2017,5,5,9,30,859.0,125.0,3.6,23.0,755.0,927.03,698.59
2017,5,5,9,45,870.0,128.5,3.6,23.5,798.0,962.67,719.43
2017,5,5,10,0,881.0,132.0,3.6,24.0,841.0,987.3,732.77
2017,5,5,10,15,890.0,134.0,3.6,24.5,877.0,1013.17,746.98
2017,5,5,10,30,899.0,136.0,3.6,25.0,913.0,1035.75,758.96
2017,5,5,10,45,905.0,138.0,3.6,25.5,941.5,1051.9,766.78
2017,5,5,11,0,911.0,140.0,3.6,26.0,970.0,1064.41,772.36
2017,5,5,11,15,915.5,141.0,3.55,26.0,991.0,1070.68,775.18
2017,5,5,11,30,920.0,142.0,3.5,26.0,1012.0,1073.18,775.75
2017,5,5,11,45,924.0,142.0,3.45,26.5,1024.5,1070.41,771.57
2017,5,5,12,0,928.0,142.0,3.4,27.0,1037.0,1063.86,765.18
2017,5,5,12,15,928.5,142.0,3.35,27.0,1041.0,1050.17,755.9
2017,5,5,12,30,929.0,142.0,3.3,27.0,1045.0,1032.94,744.52
2017,5,5,12,45,928.0,141.5,3.3,27.5,1040.0,1010.38,728.76
2017,5,5,13,0,927.0,141.0,3.3,28.0,1035.0,984.52,711.01
2017,5,5,13,15,924.0,140.5,3.25,28.0,1021.0,953.68,691.14
2017,5,5,13,30,921.0,140.0,3.2,28.0,1007.0,919.85,669.31
2017,5,5,13,45,916.5,138.5,3.15,28.5,985.0,881.01,642.85
2017,5,5,14,0,912.0,137.0,3.1,29.0,963.0,839.57,614.64
2017,5,5,14,15,905.0,135.0,3.05,29.0,933.0,793.42,584.36
2017,5,5,14,30,898.0,133.0,3.0,29.0,903.0,745.25,551.48
2017,5,5,14,45,885.5,132.5,3.0,29.0,865.0,693.04,514.3
2017,5,5,15,0,873.0,132.0,3.0,29.0,827.0,638.63,474.65
2017,5,5,15,15,860.0,129.0,2.95,28.5,783.5,581.45,432.64
2017,5,5,15,30,847.0,126.0,2.9,28.0,740.0,523.91,388.94
2017,5,5,15,45,834.0,121.0,2.85,28.0,691.5,464.52,341.7
2017,5,5,16,0,821.0,116.0,2.8,28.0,643.0,405.33,293.21
2017,5,5,16,15,798.5,112.0,2.7,27.5,589.5,344.48,242.91
2017,5,5,16,30,776.0,108.0,2.6,27.0,536.0,285.49,193.31
2017,5,5,16,45,752.5,101.0,2.55,27.0,480.5,221.28,139.92
2017,5,5,17,0,729.0,94.0,2.5,27.0,425.0,163.81,94.56
2017,5,5,17,15,687.5,88.0,2.15,26.0,367.0,108.6,58.72
2017,5,5,17,30,646.0,82.0,1.8,25.0,309.0,58.54,44.6
2017,5,5,17,45,593.0,73.0,1.45,24.0,252.5,51.21,38.61
2017,5,5,18,0,540.0,64.0,1.1,23.0,196.0,46.74,34.84
2017,5,5,18,15,447.0,53.5,1.1,22.0,143.5,40.55,29.36
2017,5,5,18,30,354.0,43.0,1.1,21.0,91.0,34.03,23.27
2017,5,5,18,45,214.0,27.5,1.15,20.0,52.5,21.52,10.66
2017,5,5,19,0,74.0,12.0,1.2,19.0,14.0,11.44,0.0
2017,5,5,19,15,37.0,6.0,1.2,18.5,7.0,0.0,0.0
2017,5,5,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,5,6,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,6,5,45,54.5,8.0,1.75,12.5,10.5,7.63,0.0
2017,5,6,6,0,109.0,16.0,1.9,13.0,21.0,49.05,0.0
2017,5,6,6,15,238.5,31.0,2.1,14.0,61.5,117.91,81.48
2017,5,6,6,30,368.0,46.0,2.3,15.0,102.0,196.03,149.98
2017,5,6,6,45,452.5,56.5,2.55,16.0,154.5,264.58,210.0
2017,5,6,7,0,537.0,67.0,2.8,17.0,207.0,342.06,276.09
2017,5,6,7,15,592.5,75.0,2.85,18.0,263.5,409.99,332.42
2017,5,6,7,30,648.0,83.0,2.9,19.0,320.0,482.6,390.16
2017,5,6,7,45,687.5,88.5,3.0,20.0,377.0,546.52,439.09
2017,5,6,8,0,727.0,94.0,3.1,21.0,434.0,612.54,487.78
2017,5,6,8,15,755.0,98.5,3.15,22.0,489.5,668.37,526.71
2017,5,6,8,30,783.0,103.0,3.2,23.0,545.0,726.88,565.11
2017,5,6,8,45,804.0,106.5,3.3,24.0,597.5,778.44,597.77
2017,5,6,9,0,825.0,110.0,3.4,25.0,650.0,828.87,628.97
2017,5,6,9,15,840.5,113.0,3.25,25.5,697.5,872.51,654.74
2017,5,6,9,30,856.0,116.0,3.1,26.0,745.0,914.04,678.54
2017,5,6,9,45,867.5,118.5,3.0,26.5,787.5,941.55,692.89
2017,5,6,10,0,879.0,121.0,2.9,27.0,830.0,973.38,710.0
2017,5,6,10,15,887.5,123.0,2.75,27.5,865.5,998.78,722.2
2017,5,6,10,30,896.0,125.0,2.6,28.0,901.0,1020.9,732.14
2017,5,6,10,45,902.5,126.5,2.5,28.5,929.5,1037.08,738.71
2017,5,6,11,0,909.0,128.0,2.4,29.0,958.0,1049.67,743.04
2017,5,6,11,15,913.0,129.0,2.25,29.0,978.0,1055.55,744.17
2017,5,6,11,30,917.0,130.0,2.1,29.0,998.0,1057.67,743.04
2017,5,6,11,45,927.5,125.5,2.0,29.5,1012.5,1057.07,739.46
2017,5,6,12,0,938.0,121.0,1.9,30.0,1027.0,1052.69,733.7
2017,5,6,12,15,938.5,121.0,1.8,30.0,1031.0,1039.1,723.95
2017,5,6,12,30,939.0,121.0,1.7,30.0,1035.0,1021.93,712.2
2017,5,6,12,45,937.5,121.0,1.65,30.5,1029.5,999.38,696.58
2017,5,6,13,0,936.0,121.0,1.6,31.0,1024.0,973.51,679.09
2017,5,6,13,15,933.0,120.5,1.6,31.0,1010.5,942.61,660.59
2017,5,6,13,30,930.0,120.0,1.6,31.0,997.0,908.68,640.16
2017,5,6,13,45,925.5,119.0,1.6,31.0,975.5,870.17,616.73
2017,5,6,14,0,921.0,118.0,1.6,31.0,954.0,829.02,591.45
2017,5,6,14,15,914.5,116.5,1.65,31.0,924.5,783.49,563.53
2017,5,6,14,30,908.0,115.0,1.7,31.0,895.0,735.87,533.38
2017,5,6,14,45,891.5,117.5,1.75,31.0,856.5,683.49,497.53
2017,5,6,15,0,875.0,120.0,1.8,31.0,818.0,630.38,460.09
2017,5,6,15,15,863.0,117.5,1.85,31.0,775.5,574.93,419.89
2017,5,6,15,30,851.0,115.0,1.9,31.0,733.0,516.05,375.92
2017,5,6,15,45,836.0,111.5,2.0,31.0,685.0,457.04,330.43
2017,5,6,16,0,821.0,108.0,2.1,31.0,637.0,398.42,283.6
2017,5,6,16,15,800.0,104.5,2.15,30.5,584.5,338.59,235.03
2017,5,6,16,30,779.0,101.0,2.2,30.0,532.0,280.4,186.81
2017,5,6,16,45,751.0,96.0,2.25,29.5,476.5,221.5,138.63
2017,5,6,17,0,723.0,91.0,2.3,29.0,421.0,160.95,91.74
2017,5,6,17,15,683.5,85.0,2.05,28.0,364.0,106.33,56.42
2017,5,6,17,30,644.0,79.0,1.8,27.0,307.0,56.57,42.55
2017,5,6,17,45,588.0,71.5,1.55,26.5,251.0,49.86,37.03
2017,5,6,18,0,532.0,64.0,1.3,26.0,195.0,46.6,34.27
2017,5,6,18,15,443.5,53.5,1.3,25.0,143.5,40.42,28.86
2017,5,6,18,30,355.0,43.0,1.3,24.0,92.0,33.9,22.86
2017,5,6,18,45,219.5,28.0,1.35,23.0,53.5,21.89,10.99
2017,5,6,19,0,84.0,13.0,1.4,22.0,15.0,12.39,0.0
2017,5,6,19,15,42.0,6.5,1.45,21.5,7.5,0.0,0.0
2017,5,6,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,7,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,5,7,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,7,5,45,60.0,9.0,2.2,14.5,11.5,19.42,0.0
2017,5,7,6,0,120.0,18.0,2.4,15.0,23.0,54.46,0.0
2017,5,7,6,15,249.0,33.0,2.4,15.5,64.5,123.5,85.73
2017,5,7,6,30,378.0,48.0,2.4,16.0,106.0,201.77,154.08
2017,5,7,6,45,465.0,57.5,2.45,17.0,159.0,270.98,214.29
2017,5,7,7,0,552.0,67.0,2.5,18.0,212.0,349.25,280.43
2017,5,7,7,15,606.5,74.5,2.8,19.0,268.5,416.88,336.5
2017,5,7,7,30,661.0,82.0,3.1,20.0,325.0,489.04,394.09
2017,5,7,7,45,701.0,87.0,3.4,21.0,383.0,553.29,443.61
2017,5,7,8,0,741.0,92.0,3.7,22.0,441.0,619.65,493.06
2017,5,7,8,15,768.5,96.5,3.8,22.5,496.5,675.86,533.33
2017,5,7,8,30,796.0,101.0,3.9,23.0,552.0,734.49,573.24
2017,5,7,8,45,815.5,104.5,4.0,24.0,604.0,785.28,605.54
2017,5,7,9,0,835.0,108.0,4.1,25.0,656.0,834.82,636.3
2017,5,7,9,15,850.0,111.0,4.1,25.5,704.0,878.29,663.11
2017,5,7,9,30,865.0,114.0,4.1,26.0,752.0,912.6,683.32
2017,5,7,9,45,875.5,117.0,4.1,26.5,793.5,947.02,703.46
2017,5,7,10,0,886.0,120.0,4.1,27.0,835.0,978.58,721.5
2017,5,7,10,15,894.5,122.0,4.05,27.5,870.5,1004.08,735.12
2017,5,7,10,30,903.0,124.0,4.0,28.0,906.0,1026.28,746.55
2017,5,7,10,45,908.5,125.5,4.0,28.5,934.0,1041.51,753.8
2017,5,7,11,0,914.0,127.0,4.0,29.0,962.0,1053.12,758.81
2017,5,7,11,15,917.5,128.0,4.0,29.0,982.0,1058.5,761.47
2017,5,7,11,30,921.0,129.0,4.0,29.0,1002.0,1060.11,761.9
2017,5,7,11,45,911.5,137.0,4.05,29.5,1010.0,1051.84,754.96
2017,5,7,12,0,902.0,145.0,4.1,30.0,1018.0,1039.82,745.83
2017,5,7,12,15,902.5,145.0,4.1,30.0,1021.5,1026.44,737.14
2017,5,7,12,30,903.0,145.0,4.1,30.0,1025.0,1009.64,726.34
2017,5,7,12,45,900.0,146.0,4.1,30.5,1019.0,987.15,710.52
2017,5,7,13,0,897.0,147.0,4.1,31.0,1013.0,961.56,692.81
2017,5,7,13,15,893.5,146.0,4.1,31.0,999.0,930.7,673.1
2017,5,7,13,30,890.0,145.0,4.1,31.0,985.0,897.0,651.5
2017,5,7,13,45,884.0,144.0,4.2,31.0,963.0,858.55,627.07
2017,5,7,14,0,878.0,143.0,4.3,31.0,941.0,817.71,600.8
2017,5,7,14,15,870.5,141.5,4.3,31.0,911.5,773.11,571.35
2017,5,7,14,30,863.0,140.0,4.3,31.0,882.0,726.64,539.0
2017,5,7,14,45,850.5,139.0,4.3,31.0,844.5,675.45,502.1
2017,5,7,15,0,838.0,138.0,4.3,31.0,807.0,622.86,463.33
2017,5,7,15,15,749.5,168.0,4.3,30.5,743.0,553.42,411.8
2017,5,7,15,30,661.0,198.0,4.3,30.0,679.0,493.0,365.96
2017,5,7,15,45,606.5,198.5,4.35,30.0,617.0,430.04,317.23
2017,5,7,16,0,552.0,199.0,4.4,30.0,555.0,372.01,271.53
2017,5,7,16,15,657.5,147.5,4.4,29.5,537.0,326.37,231.93
2017,5,7,16,30,763.0,96.0,4.4,29.0,519.0,272.27,183.19
2017,5,7,16,45,692.5,100.5,4.4,29.0,454.5,209.79,132.84
2017,5,7,17,0,622.0,105.0,4.4,29.0,390.0,159.17,94.86
2017,5,7,17,15,602.0,98.5,4.1,28.0,344.5,111.74,63.53
2017,5,7,17,30,582.0,92.0,3.8,27.0,299.0,66.86,51.27
2017,5,7,17,45,523.5,82.5,3.55,26.5,244.0,58.77,44.61
2017,5,7,18,0,465.0,73.0,3.3,26.0,189.0,54.27,40.79
2017,5,7,18,15,380.5,60.5,3.15,25.0,139.0,45.42,33.1
2017,5,7,18,30,296.0,48.0,3.0,24.0,89.0,36.91,25.39
2017,5,7,18,45,148.0,31.5,2.85,23.5,52.0,24.65,13.27
2017,5,7,19,0,0.0,15.0,2.7,23.0,15.0,14.3,0.0
2017,5,7,19,15,0.0,7.5,2.9,22.5,7.5,0.0,0.0
2017,5,7,19,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,8,5,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,5,45,0.0,7.0,2.95,17.0,7.0,6.67,0.0
2017,5,8,6,0,0.0,14.0,3.0,17.0,14.0,12.99,0.0
2017,5,8,6,15,35.0,36.5,3.15,17.5,42.0,49.48,32.72
2017,5,8,6,30,70.0,59.0,3.3,18.0,70.0,92.7,69.8
2017,5,8,6,45,102.5,83.5,3.5,18.5,107.0,136.51,107.28
2017,5,8,7,0,135.0,108.0,3.7,19.0,144.0,183.49,147.07
2017,5,8,7,15,173.5,126.5,3.9,19.5,184.0,229.64,185.61
2017,5,8,7,30,212.0,145.0,4.1,20.0,224.0,287.95,233.11
2017,5,8,7,45,299.0,157.0,4.3,21.0,288.0,365.27,294.92
2017,5,8,8,0,386.0,169.0,4.5,22.0,352.0,460.77,369.08
2017,5,8,8,15,275.5,211.0,4.55,22.5,349.5,434.45,345.1
2017,5,8,8,30,165.0,253.0,4.6,23.0,347.0,396.74,312.12
2017,5,8,8,45,205.5,275.0,4.7,23.5,402.5,458.13,358.53
2017,5,8,9,0,246.0,297.0,4.8,24.0,458.0,533.35,413.88
2017,5,8,9,15,188.0,324.0,4.8,24.0,452.5,507.02,391.41
2017,5,8,9,30,130.0,351.0,4.8,24.0,447.0,487.65,374.22
2017,5,8,9,45,205.0,366.0,4.85,24.5,527.5,574.74,439.04
2017,5,8,10,0,280.0,381.0,4.9,25.0,608.0,676.73,512.39
2017,5,8,10,15,326.0,383.5,4.9,25.0,659.0,726.95,547.99
2017,5,8,10,30,372.0,386.0,4.9,25.0,710.0,777.28,583.5
2017,5,8,10,45,317.0,419.0,4.95,25.5,701.5,758.67,566.59
2017,5,8,11,0,262.0,452.0,5.0,26.0,693.0,737.08,548.03
2017,5,8,11,15,219.0,469.5,5.0,26.0,673.5,698.79,519.51
2017,5,8,11,30,176.0,487.0,5.0,26.0,654.0,670.13,497.58
2017,5,8,11,45,206.5,490.0,5.05,26.5,688.5,699.14,517.83
2017,5,8,12,0,237.0,493.0,5.1,27.0,723.0,726.58,536.58
2017,5,8,12,15,233.5,496.0,5.1,27.0,723.0,718.95,530.83
2017,5,8,12,30,230.0,499.0,5.1,27.0,723.0,710.2,524.5
2017,5,8,12,45,232.5,495.5,5.1,27.5,721.5,699.76,516.29
2017,5,8,13,0,235.0,492.0,5.1,28.0,720.0,688.28,507.39
2017,5,8,13,15,213.5,488.0,5.05,28.0,693.0,654.14,482.91
2017,5,8,13,30,192.0,484.0,5.0,28.0,666.0,620.56,458.84
2017,5,8,13,45,207.5,470.5,5.0,28.0,663.0,609.31,451.65
2017,5,8,14,0,223.0,457.0,5.0,28.0,660.0,596.48,443.18
2017,5,8,14,15,178.0,442.0,4.95,28.0,601.0,536.18,399.3
2017,5,8,14,30,133.0,427.0,4.9,28.0,542.0,479.47,357.83
2017,5,8,14,45,98.0,394.5,4.9,28.0,477.5,419.78,314.23
2017,5,8,15,0,63.0,362.0,4.9,28.0,413.0,362.73,272.16
2017,5,8,15,15,59.0,339.5,4.85,28.0,385.5,334.87,251.82
2017,5,8,15,30,55.0,317.0,4.8,28.0,358.0,307.59,231.69
2017,5,8,15,45,45.5,288.0,4.8,28.0,320.0,273.23,206.13
2017,5,8,16,0,36.0,259.0,4.8,28.0,282.0,240.29,181.5
2017,5,8,16,15,163.0,245.0,4.7,27.5,337.5,259.32,193.95
2017,5,8,16,30,290.0,231.0,4.6,27.0,393.0,261.97,191.52
2017,5,8,16,45,350.0,194.5,4.55,27.0,369.5,223.94,158.26
2017,5,8,17,0,410.0,158.0,4.5,27.0,346.0,173.65,115.95
2017,5,8,17,15,348.0,152.5,4.3,26.5,297.5,141.32,96.28
2017,5,8,17,30,286.0,147.0,4.1,26.0,249.0,110.28,88.14
2017,5,8,17,45,243.0,126.0,3.9,25.5,202.0,94.13,74.82
2017,5,8,18,0,200.0,105.0,3.7,25.0,155.0,79.9,62.78
2017,5,8,18,15,148.5,80.5,3.5,24.5,112.5,62.59,47.76
2017,5,8,18,30,97.0,56.0,3.3,24.0,70.0,46.23,33.23
2017,5,8,18,45,48.5,32.5,3.1,23.5,39.5,27.71,15.84
2017,5,8,19,0,0.0,9.0,2.9,23.0,9.0,8.58,0.0
2017,5,8,19,15,0.0,4.5,2.95,22.5,4.5,0.0,0.0
2017,5,8,19,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,5,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,5,9,5,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,9,5,45,0.0,6.5,3.15,18.0,6.5,6.2,0.0
2017,5,9,6,0,0.0,13.0,3.2,18.0,13.0,12.06,0.0
2017,5,9,6,15,64.5,37.0,3.3,18.5,47.5,62.84,42.62
2017,5,9,6,30,129.0,61.0,3.4,19.0,82.0,121.33,92.01
2017,5,9,6,45,176.0,86.0,3.5,19.5,126.5,175.71,138.39
2017,5,9,7,0,223.0,111.0,3.6,20.0,171.0,234.85,188.15
2017,5,9,7,15,111.5,92.5,3.75,20.5,122.5,157.58,125.93
2017,5,9,7,30,0.0,74.0,3.9,21.0,74.0,68.99,51.74
2017,5,9,7,45,0.0,66.5,4.05,21.5,66.5,61.86,45.65
2017,5,9,8,0,0.0,59.0,4.2,22.0,59.0,54.87,39.64
2017,5,9,8,15,0.0,83.0,4.25,22.5,83.0,77.3,57.67
2017,5,9,8,30,0.0,107.0,4.3,23.0,107.0,100.28,75.84
2017,5,9,8,45,0.0,121.5,4.4,24.0,121.5,114.22,86.37
2017,5,9,9,0,0.0,136.0,4.5,25.0,136.0,128.18,96.75
2017,5,9,9,15,0.0,77.0,4.5,25.5,77.0,71.79,51.75
2017,5,9,9,30,0.0,18.0,4.5,26.0,18.0,16.76,7.76
2017,5,9,9,45,0.0,19.0,4.55,26.5,19.0,17.7,8.46
2017,5,9,10,0,0.0,20.0,4.6,27.0,20.0,18.64,9.15
2017,5,9,10,15,2.5,92.5,4.6,27.0,94.5,88.92,64.52
2017,5,9,10,30,5.0,165.0,4.6,27.0,169.0,160.62,119.95
2017,5,9,10,45,7.0,185.0,4.65,27.5,191.5,181.84,135.76
2017,5,9,11,0,9.0,205.0,4.7,28.0,214.0,203.05,151.47
2017,5,9,11,15,18.0,288.0,4.75,28.0,305.0,292.26,218.5
2017,5,9,11,30,27.0,371.0,4.8,28.0,396.0,392.18,291.86
2017,5,9,11,45,14.0,255.0,4.85,28.0,268.5,255.48,190.38
2017,5,9,12,0,1.0,139.0,4.9,28.0,141.0,131.69,96.43
2017,5,9,12,15,11.0,244.0,5.0,28.0,255.5,241.03,179.81
2017,5,9,12,30,21.0,349.0,5.1,28.0,370.0,350.09,260.88
2017,5,9,12,45,11.0,242.0,5.2,28.0,253.0,237.91,177.19
2017,5,9,13,0,1.0,135.0,5.3,28.0,136.0,127.44,93.24
2017,5,9,13,15,9.5,224.5,5.35,28.0,233.5,218.67,163.13
2017,5,9,13,30,18.0,314.0,5.4,28.0,331.0,308.7,230.73
2017,5,9,13,45,34.0,361.5,5.5,28.0,393.0,365.65,273.35
2017,5,9,14,0,50.0,409.0,5.6,28.0,455.0,417.82,312.13
2017,5,9,14,15,29.5,310.0,5.6,28.0,337.0,308.27,231.06
2017,5,9,14,30,9.0,211.0,5.6,28.0,219.0,201.91,150.92
2017,5,9,14,45,5.0,177.5,5.7,28.0,182.5,167.88,125.18
2017,5,9,15,0,1.0,144.0,5.8,28.0,146.0,134.36,99.53
2017,5,9,15,15,2.0,156.5,5.8,27.5,159.0,146.02,109.03
2017,5,9,15,30,3.0,169.0,5.8,27.0,172.0,157.35,118.3
2017,5,9,15,45,1.5,117.0,5.85,27.0,118.5,109.31,81.04
2017,5,9,16,0,0.0,65.0,5.9,27.0,65.0,60.55,42.73
2017,5,9,16,15,0.0,64.0,5.85,26.5,64.0,59.59,42.23
2017,5,9,16,30,0.0,63.0,5.8,26.0,63.0,58.64,41.71
2017,5,9,16,45,8.5,114.0,5.8,26.0,118.0,106.44,79.94
2017,5,9,17,0,17.0,165.0,5.8,26.0,173.0,147.99,113.02
2017,5,9,17,15,10.5,143.5,5.65,25.5,148.5,126.94,97.09
2017,5,9,17,30,4.0,122.0,5.5,25.0,124.0,106.88,85.72
2017,5,9,17,45,87.5,116.0,5.35,25.0,139.0,91.73,72.99
2017,5,9,18,0,171.0,110.0,5.2,25.0,154.0,86.27,68.24
2017,5,9,18,15,125.0,82.0,5.0,24.5,109.5,65.95,50.64
2017,5,9,18,30,79.0,54.0,4.8,24.0,65.0,44.89,32.14
2017,5,9,18,45,39.5,30.0,4.6,24.0,35.5,25.89,14.58
2017,5,9,19,0,0.0,6.0,4.4,24.0,6.0,5.72,0.0
2017,5,9,19,15,0.0,3.0,4.4,23.5,3.0,0.0,0.0
2017,5,9,19,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,4.45,22.5,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,4.6,21.5,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,10,5,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,5,10,5,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,5,45,0.0,1.5,3.5,20.0,1.5,1.43,0.0
2017,5,10,6,0,0.0,3.0,3.6,20.0,3.0,2.77,0.0
2017,5,10,6,15,0.0,11.0,3.7,20.0,11.0,10.18,2.43
2017,5,10,6,30,0.0,19.0,3.8,20.0,19.0,17.61,8.89
2017,5,10,6,45,0.0,29.5,3.95,20.5,29.5,27.37,17.2
2017,5,10,7,0,0.0,40.0,4.1,21.0,40.0,37.14,25.43
2017,5,10,7,15,0.0,51.0,4.35,21.5,51.0,47.39,33.91
2017,5,10,7,30,0.0,62.0,4.6,22.0,62.0,57.66,42.24
2017,5,10,7,45,0.0,74.0,4.9,23.0,74.0,68.87,51.1
2017,5,10,8,0,0.0,86.0,5.2,24.0,86.0,80.19,59.88
2017,5,10,8,15,0.0,97.5,5.35,24.5,97.5,91.19,68.38
2017,5,10,8,30,0.0,109.0,5.5,25.0,109.0,102.21,76.79
2017,5,10,8,45,0.0,119.5,5.65,25.5,119.5,112.27,84.35
2017,5,10,9,0,0.0,130.0,5.8,26.0,130.0,122.33,91.85
2017,5,10,9,15,0.5,139.5,5.8,26.0,140.0,131.86,99.08
2017,5,10,9,30,1.0,149.0,5.8,26.0,150.0,141.43,106.32
2017,5,10,9,45,2.5,156.5,5.85,26.5,158.5,150.02,112.59
2017,5,10,10,0,4.0,164.0,5.9,27.0,167.0,158.66,118.89
2017,5,10,10,15,5.5,170.0,5.85,27.5,174.5,165.9,124.06
2017,5,10,10,30,7.0,176.0,5.8,28.0,182.0,173.17,129.24
2017,5,10,10,45,10.0,206.0,5.8,28.5,215.5,205.07,153.19
2017,5,10,11,0,13.0,236.0,5.8,29.0,249.0,236.98,176.85
2017,5,10,11,15,13.0,241.5,5.75,29.0,254.5,242.1,180.45
2017,5,10,11,30,13.0,247.0,5.7,29.0,260.0,247.12,184.05
2017,5,10,11,45,32.5,346.0,5.7,29.5,378.0,370.71,275.58
2017,5,10,12,0,52.0,445.0,5.7,30.0,496.0,486.62,358.74
2017,5,10,12,15,39.5,414.0,5.65,30.0,453.0,440.57,324.87
2017,5,10,12,30,27.0,383.0,5.6,30.0,410.0,395.27,291.76
2017,5,10,12,45,15.5,269.0,5.6,30.0,285.0,267.64,198.1
2017,5,10,13,0,4.0,155.0,5.6,30.0,160.0,148.96,108.94
2017,5,10,13,15,23.5,286.0,5.55,30.0,309.0,291.52,216.56
2017,5,10,13,30,43.0,417.0,5.5,30.0,458.0,428.52,316.82
2017,5,10,13,45,28.5,341.0,5.5,30.0,367.5,342.06,253.5
2017,5,10,14,0,14.0,265.0,5.5,30.0,277.0,257.27,190.84
2017,5,10,14,15,14.5,271.5,5.5,30.0,284.5,262.33,194.93
2017,5,10,14,30,15.0,278.0,5.5,30.0,292.0,267.15,198.75
2017,5,10,14,45,16.0,276.0,5.55,30.0,290.0,264.35,196.96
2017,5,10,15,0,17.0,274.0,5.6,30.0,288.0,261.33,195.02
2017,5,10,15,15,14.5,252.5,5.6,29.5,264.5,238.9,178.82
2017,5,10,15,30,12.0,231.0,5.6,29.0,241.0,216.86,162.8
2017,5,10,15,45,8.0,204.0,5.65,29.0,210.5,189.77,142.46
2017,5,10,16,0,4.0,177.0,5.7,29.0,180.0,163.29,122.48
2017,5,10,16,15,13.5,191.5,5.7,28.5,199.5,177.53,133.97
2017,5,10,16,30,23.0,206.0,5.7,28.0,219.0,189.53,143.61
2017,5,10,16,45,30.5,192.5,5.75,27.5,208.0,170.77,129.25
2017,5,10,17,0,38.0,179.0,5.8,27.0,197.0,156.04,117.96
2017,5,10,17,15,29.0,157.0,5.7,26.5,169.5,133.01,100.87
2017,5,10,17,30,20.0,135.0,5.6,26.0,142.0,116.71,93.64
2017,5,10,17,45,12.0,111.0,5.5,26.0,115.0,96.58,76.8
2017,5,10,18,0,4.0,87.0,5.4,26.0,88.0,76.62,59.79
2017,5,10,18,15,2.0,63.5,5.2,25.5,64.0,56.8,42.71
2017,5,10,18,30,0.0,40.0,5.0,25.0,40.0,36.64,25.14
2017,5,10,18,45,0.0,22.5,4.8,24.5,22.5,20.89,10.78
2017,5,10,19,0,0.0,5.0,4.6,24.0,5.0,4.63,0.0
2017,5,10,19,15,0.0,2.5,4.5,23.5,2.5,2.38,0.0
2017,5,10,19,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,4.2,22.5,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,45,13.0,8.0,0.7,20.5,8.5,10.0,0.0
2017,5,11,6,0,26.0,16.0,0.7,21.0,17.0,23.81,2.0
2017,5,11,6,15,83.5,41.0,0.7,21.5,53.5,73.41,50.3
2017,5,11,6,30,141.0,66.0,0.7,22.0,90.0,131.49,98.64
2017,5,11,6,45,191.5,90.5,0.75,22.5,135.5,187.21,144.86
2017,5,11,7,0,242.0,115.0,0.8,23.0,181.0,248.16,194.4
2017,5,11,7,15,291.0,134.0,0.75,23.0,231.0,306.93,241.19
2017,5,11,7,30,340.0,153.0,0.7,23.0,281.0,370.44,290.15
2017,5,11,7,45,170.0,122.5,0.7,23.5,186.5,244.67,192.13
2017,5,11,8,0,0.0,92.0,0.7,24.0,92.0,86.02,64.06
2017,5,11,8,15,0.0,117.5,0.75,24.0,117.5,110.76,83.88
2017,5,11,8,30,0.0,143.0,0.8,24.0,143.0,135.6,103.09
2017,5,11,8,45,2.0,161.0,0.85,24.0,162.5,154.63,117.6
2017,5,11,9,0,4.0,179.0,0.9,24.0,182.0,173.8,132.1
2017,5,11,9,15,2.0,157.0,1.05,24.5,158.5,150.2,113.22
2017,5,11,9,30,0.0,135.0,1.2,25.0,135.0,126.98,94.78
2017,5,11,9,45,1.5,146.5,1.35,25.5,147.5,139.41,104.14
2017,5,11,10,0,3.0,158.0,1.5,26.0,160.0,151.9,113.38
2017,5,11,10,15,6.5,190.5,1.6,26.5,196.0,186.69,139.57
2017,5,11,10,30,10.0,223.0,1.7,27.0,232.0,221.62,165.41
2017,5,11,10,45,5.0,177.5,1.85,27.5,182.5,172.61,127.86
2017,5,11,11,0,0.0,132.0,2.0,28.0,133.0,124.12,90.59
2017,5,11,11,15,7.0,199.0,2.1,28.0,206.5,195.12,144.66
2017,5,11,11,30,14.0,266.0,2.2,28.0,280.0,266.42,197.65
2017,5,11,11,45,11.5,226.5,2.3,28.5,238.0,225.58,166.77
2017,5,11,12,0,9.0,187.0,2.4,29.0,196.0,185.12,136.32
2017,5,11,12,15,10.5,206.0,2.4,29.0,216.5,204.33,150.77
2017,5,11,12,30,12.0,225.0,2.4,29.0,237.0,223.33,164.87
2017,5,11,12,45,39.5,344.0,2.4,29.5,382.5,366.39,269.51
2017,5,11,13,0,67.0,463.0,2.4,30.0,528.0,502.27,364.42
2017,5,11,13,15,38.0,328.5,2.3,30.0,365.5,344.41,252.08
2017,5,11,13,30,9.0,194.0,2.2,30.0,203.0,189.02,138.41
2017,5,11,13,45,21.5,286.5,2.15,30.5,307.0,285.7,209.96
2017,5,11,14,0,34.0,379.0,2.1,31.0,411.0,377.76,275.47
2017,5,11,14,15,22.5,305.0,2.0,30.5,325.5,298.41,218.69
2017,5,11,14,30,11.0,231.0,1.9,30.0,240.0,221.55,163.05
2017,5,11,14,45,5.5,182.5,1.85,30.0,187.0,172.76,126.98
2017,5,11,15,0,0.0,134.0,1.8,30.0,134.0,124.59,90.76
2017,5,11,15,15,0.5,143.0,1.75,29.5,143.5,132.92,97.6
2017,5,11,15,30,1.0,152.0,1.7,29.0,153.0,141.06,104.23
2017,5,11,15,45,1.5,159.5,1.65,29.0,160.5,147.58,109.47
2017,5,11,16,0,2.0,167.0,1.6,29.0,168.0,153.78,114.49
2017,5,11,16,15,1.0,139.5,1.5,28.5,140.0,128.54,95.59
2017,5,11,16,30,0.0,112.0,1.4,28.0,112.0,103.51,76.64
2017,5,11,16,45,0.0,124.5,1.35,28.0,124.5,113.89,85.11
2017,5,11,17,0,0.0,137.0,1.3,28.0,137.0,123.27,92.78
2017,5,11,17,15,0.0,117.5,1.15,27.5,117.5,105.74,79.41
2017,5,11,17,30,0.0,98.0,1.0,27.0,98.0,88.38,65.97
2017,5,11,17,45,103.5,105.0,0.9,26.5,131.5,84.51,66.26
2017,5,11,18,0,207.0,112.0,0.8,26.0,165.0,84.68,66.45
2017,5,11,18,15,148.5,87.0,0.7,25.5,120.0,69.42,53.3
2017,5,11,18,30,90.0,62.0,0.6,25.0,75.0,50.55,36.81
2017,5,11,18,45,47.5,35.5,0.55,25.0,42.5,30.09,18.16
2017,5,11,19,0,5.0,9.0,0.5,25.0,10.0,8.45,0.0
2017,5,11,19,15,2.5,4.5,0.5,24.5,5.0,4.29,0.0
2017,5,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,12,5,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,12,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,12,5,45,71.0,10.5,3.5,15.5,14.5,23.02,0.0
2017,5,12,6,0,142.0,21.0,3.7,16.0,29.0,64.84,18.81
2017,5,12,6,15,261.5,35.5,4.05,16.5,71.0,129.78,92.26
2017,5,12,6,30,381.0,50.0,4.4,17.0,113.0,205.59,157.9
2017,5,12,6,45,460.0,60.0,4.75,17.5,165.0,272.17,216.67
2017,5,12,7,0,539.0,70.0,5.1,18.0,217.0,346.92,281.29
2017,5,12,7,15,592.0,77.0,5.15,18.5,272.5,412.37,336.73
2017,5,12,7,30,645.0,84.0,5.2,19.0,328.0,482.15,393.86
2017,5,12,7,45,684.0,89.5,5.3,20.0,384.5,545.32,443.24
2017,5,12,8,0,723.0,95.0,5.4,21.0,441.0,610.54,492.51
2017,5,12,8,15,750.0,99.5,5.35,21.5,496.0,665.29,532.54
2017,5,12,8,30,777.0,104.0,5.3,22.0,551.0,722.47,572.01
2017,5,12,8,45,798.5,107.0,5.3,22.5,603.0,773.29,606.13
2017,5,12,9,0,820.0,110.0,5.3,23.0,655.0,823.05,638.89
2017,5,12,9,15,835.0,113.0,5.25,23.5,702.0,865.77,665.82
2017,5,12,9,30,850.0,116.0,5.2,24.0,749.0,899.43,686.01
2017,5,12,9,45,861.5,118.5,5.2,24.5,790.5,933.61,706.69
2017,5,12,10,0,873.0,121.0,5.2,25.0,832.0,965.05,725.3
2017,5,12,10,15,881.5,123.0,5.2,25.5,866.5,990.12,739.46
2017,5,12,10,30,890.0,125.0,5.2,26.0,901.0,1011.96,751.43
2017,5,12,10,45,895.5,126.5,5.2,26.5,928.5,1026.91,758.81
2017,5,12,11,0,901.0,128.0,5.2,27.0,956.0,1038.31,763.92
2017,5,12,11,15,905.0,129.0,5.2,27.5,976.0,1044.05,765.4
2017,5,12,11,30,909.0,130.0,5.2,28.0,996.0,1046.1,764.59
2017,5,12,11,45,916.0,127.0,5.2,28.5,1009.0,1043.48,760.86
2017,5,12,12,0,923.0,124.0,5.2,29.0,1022.0,1037.2,754.89
2017,5,12,12,15,923.5,124.5,5.2,29.0,1025.5,1024.29,746.26
2017,5,12,12,30,924.0,125.0,5.2,29.0,1029.0,1007.89,735.47
2017,5,12,12,45,922.0,125.0,5.2,29.5,1024.0,985.29,719.18
2017,5,12,13,0,920.0,125.0,5.2,30.0,1019.0,959.5,700.9
2017,5,12,13,15,917.5,124.5,5.2,30.0,1005.5,929.7,681.44
2017,5,12,13,30,915.0,124.0,5.2,30.0,992.0,896.92,659.95
2017,5,12,13,45,910.0,123.5,5.25,30.0,970.5,859.25,635.34
2017,5,12,14,0,905.0,123.0,5.3,30.0,949.0,819.04,608.81
2017,5,12,14,15,899.0,121.5,5.25,30.0,920.5,774.85,578.83
2017,5,12,14,30,893.0,120.0,5.2,30.0,892.0,728.58,546.52
2017,5,12,14,45,886.0,117.0,5.2,30.0,857.0,678.5,509.81
2017,5,12,15,0,879.0,114.0,5.2,30.0,822.0,626.87,471.09
2017,5,12,15,15,868.0,112.0,5.15,30.0,780.0,572.65,429.29
2017,5,12,15,30,857.0,110.0,5.1,30.0,738.0,517.75,385.85
2017,5,12,15,45,841.0,107.5,5.05,30.0,690.5,456.14,336.36
2017,5,12,16,0,825.0,105.0,5.0,30.0,643.0,398.18,288.25
2017,5,12,16,15,805.0,101.5,4.85,29.5,591.0,338.84,238.58
2017,5,12,16,30,785.0,98.0,4.7,29.0,539.0,281.01,189.45
2017,5,12,16,45,757.0,94.0,4.6,29.0,484.0,222.95,140.7
2017,5,12,17,0,729.0,90.0,4.5,29.0,429.0,163.33,93.56
2017,5,12,17,15,691.0,84.5,4.05,28.0,372.5,109.12,57.71
2017,5,12,17,30,653.0,79.0,3.6,27.0,316.0,59.54,37.84
2017,5,12,17,45,597.5,72.0,3.2,26.5,260.5,49.65,36.85
2017,5,12,18,0,542.0,65.0,2.8,26.0,205.0,46.79,34.46
2017,5,12,18,15,457.5,55.0,2.5,25.0,153.5,41.08,29.49
2017,5,12,18,30,373.0,45.0,2.2,24.0,102.0,35.04,23.98
2017,5,12,18,45,241.5,31.0,1.9,23.0,61.5,24.72,14.19
2017,5,12,19,0,110.0,17.0,1.6,22.0,21.0,13.43,0.0
2017,5,12,19,15,55.0,8.5,1.6,21.5,10.5,8.1,0.0
2017,5,12,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,13,5,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,5,13,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,13,5,45,71.5,11.0,1.1,15.5,15.5,23.62,0.0
2017,5,13,6,0,143.0,22.0,1.2,16.0,31.0,66.59,23.03
2017,5,13,6,15,264.5,36.5,1.3,16.5,73.5,131.82,93.84
2017,5,13,6,30,386.0,51.0,1.4,17.0,116.0,208.47,159.25
2017,5,13,6,45,465.0,61.5,1.5,18.0,168.5,275.89,217.08
2017,5,13,7,0,544.0,72.0,1.6,19.0,221.0,351.47,279.93
2017,5,13,7,15,597.0,79.0,1.6,19.5,277.0,417.2,333.43
2017,5,13,7,30,650.0,86.0,1.6,20.0,333.0,487.23,388.15
2017,5,13,7,45,687.5,92.0,1.6,21.0,389.5,550.26,434.64
2017,5,13,8,0,725.0,98.0,1.6,22.0,446.0,615.17,480.57
2017,5,13,8,15,752.5,102.5,1.6,22.5,501.0,670.18,518.41
2017,5,13,8,30,780.0,107.0,1.6,23.0,556.0,727.82,555.64
2017,5,13,8,45,800.5,110.5,1.65,24.0,608.0,778.47,586.42
2017,5,13,9,0,821.0,114.0,1.7,25.0,660.0,827.98,615.76
2017,5,13,9,15,836.0,117.0,1.75,25.5,707.5,870.68,641.21
2017,5,13,9,30,851.0,120.0,1.8,26.0,755.0,911.27,665.01
2017,5,13,9,45,863.0,122.0,1.9,26.5,796.5,938.27,680.37
2017,5,13,10,0,875.0,124.0,2.0,27.0,838.0,969.62,698.62
2017,5,13,10,15,884.0,126.0,2.0,27.5,873.5,995.15,711.88
2017,5,13,10,30,893.0,128.0,2.0,28.0,909.0,1017.46,723.12
2017,5,13,10,45,900.0,129.0,2.05,28.5,937.0,1033.37,731.02
2017,5,13,11,0,907.0,130.0,2.1,29.0,965.0,1045.74,736.86
2017,5,13,11,15,911.5,131.0,2.1,29.0,985.5,1051.96,739.9
