Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,13,11,30,916.0,132.0,2.1,29.0,1006.0,1054.47,740.84
2017,5,13,11,45,922.0,130.0,2.1,29.5,1019.0,1051.79,737.27
2017,5,13,12,0,928.0,128.0,2.1,30.0,1032.0,1045.4,731.62
2017,5,13,12,15,929.0,128.5,2.05,30.0,1035.5,1032.88,723.21
2017,5,13,12,30,930.0,129.0,2.0,30.0,1039.0,1016.83,712.8
2017,5,13,12,45,930.0,127.5,2.0,30.5,1034.5,994.56,697.86
2017,5,13,13,0,930.0,126.0,2.0,31.0,1030.0,969.01,681.01
2017,5,13,13,15,927.5,125.5,2.0,31.0,1017.0,938.97,662.77
2017,5,13,13,30,925.0,125.0,2.0,31.0,1004.0,905.92,642.59
2017,5,13,13,45,921.5,123.5,2.0,31.5,982.5,868.25,618.12
2017,5,13,14,0,918.0,122.0,2.0,32.0,961.0,827.92,591.87
2017,5,13,14,15,912.0,120.5,2.0,32.0,932.0,783.25,563.82
2017,5,13,14,30,906.0,119.0,2.0,32.0,903.0,736.49,533.48
2017,5,13,14,45,888.0,121.5,2.05,32.0,864.5,683.63,497.14
2017,5,13,15,0,870.0,124.0,2.1,32.0,826.0,630.19,459.36
2017,5,13,15,15,858.5,121.5,2.1,31.5,783.5,575.71,420.42
2017,5,13,15,30,847.0,119.0,2.1,31.0,741.0,517.71,377.6
2017,5,13,15,45,832.5,115.5,2.15,31.0,693.5,459.59,332.56
2017,5,13,16,0,818.0,112.0,2.2,31.0,646.0,401.82,286.28
2017,5,13,16,15,797.5,108.0,2.25,30.5,594.0,342.33,238.07
2017,5,13,16,30,777.0,104.0,2.3,30.0,542.0,284.43,190.14
2017,5,13,16,45,750.5,99.0,2.4,30.0,487.0,226.34,142.27
2017,5,13,17,0,724.0,94.0,2.5,30.0,432.0,166.26,95.34
2017,5,13,17,15,686.0,88.0,2.3,29.0,375.5,111.97,59.67
2017,5,13,17,30,648.0,82.0,2.1,28.0,319.0,62.33,39.54
2017,5,13,17,45,594.5,74.5,1.9,27.0,263.5,51.56,38.39
2017,5,13,18,0,541.0,67.0,1.7,26.0,208.0,48.38,35.82
2017,5,13,18,15,458.5,56.5,1.65,25.0,156.0,42.3,30.55
2017,5,13,18,30,376.0,46.0,1.6,24.0,104.0,35.85,24.71
2017,5,13,18,45,248.5,31.5,1.6,23.0,63.5,25.09,14.6
2017,5,13,19,0,121.0,17.0,1.6,22.0,23.0,13.41,0.0
2017,5,13,19,15,60.5,8.5,1.7,21.5,11.5,8.1,0.0
2017,5,13,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,14,5,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,5,14,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,5,45,64.0,11.5,1.75,15.5,15.5,22.74,0.0
2017,5,14,6,0,128.0,23.0,1.9,16.0,31.0,64.47,25.13
2017,5,14,6,15,239.5,38.5,1.9,16.5,72.5,126.69,90.71
2017,5,14,6,30,351.0,54.0,1.9,17.0,114.0,197.6,151.47
2017,5,14,6,45,429.5,65.0,1.9,18.0,165.5,264.83,209.07
2017,5,14,7,0,508.0,76.0,1.9,19.0,217.0,338.79,270.62
2017,5,14,7,15,560.5,84.5,2.35,20.0,272.0,404.03,324.23
2017,5,14,7,30,613.0,93.0,2.8,21.0,327.0,473.58,379.48
2017,5,14,7,45,653.5,98.5,3.25,22.5,383.0,536.13,426.87
2017,5,14,8,0,694.0,104.0,3.7,24.0,439.0,600.88,474.27
2017,5,14,8,15,722.0,109.0,3.75,24.5,493.5,657.85,515.19
2017,5,14,8,30,750.0,114.0,3.8,25.0,548.0,715.1,554.11
2017,5,14,8,45,771.5,118.0,3.85,26.0,599.0,763.11,584.2
2017,5,14,9,0,793.0,122.0,3.9,27.0,650.0,812.93,614.94
2017,5,14,9,15,808.5,125.0,3.85,27.5,696.5,855.11,640.56
2017,5,14,9,30,824.0,128.0,3.8,28.0,743.0,895.29,664.46
2017,5,14,9,45,836.5,130.5,3.75,28.5,784.5,929.9,684.28
2017,5,14,10,0,849.0,133.0,3.7,29.0,826.0,961.85,702.15
2017,5,14,10,15,858.0,135.0,3.65,29.5,860.5,978.84,710.1
2017,5,14,10,30,867.0,137.0,3.6,30.0,895.0,1000.65,721.28
2017,5,14,10,45,873.5,138.5,3.55,30.5,923.0,1016.19,728.37
2017,5,14,11,0,880.0,140.0,3.5,31.0,951.0,1028.27,733.32
2017,5,14,11,15,884.0,141.0,3.45,31.5,970.5,1033.8,734.21
2017,5,14,11,30,888.0,142.0,3.4,32.0,990.0,1035.72,732.97
2017,5,14,11,45,889.0,143.5,3.4,32.5,1001.5,1031.5,728.41
2017,5,14,12,0,890.0,145.0,3.4,33.0,1013.0,1023.71,721.78
2017,5,14,12,15,890.5,145.0,3.35,33.0,1016.0,1010.54,713.02
2017,5,14,12,30,891.0,145.0,3.3,33.0,1019.0,994.05,702.31
2017,5,14,12,45,889.5,145.0,3.3,33.0,1014.0,972.47,688.83
2017,5,14,13,0,888.0,145.0,3.3,33.0,1009.0,947.84,673.47
2017,5,14,13,15,885.0,144.5,3.3,33.0,996.0,918.45,655.07
2017,5,14,13,30,882.0,144.0,3.3,33.0,983.0,886.23,634.82
2017,5,14,13,45,877.0,142.5,3.3,33.5,961.5,848.79,609.82
2017,5,14,14,0,872.0,141.0,3.3,34.0,940.0,808.94,583.2
2017,5,14,14,15,865.0,139.5,3.3,34.0,911.0,765.38,555.15
2017,5,14,14,30,858.0,138.0,3.3,34.0,882.0,719.93,524.27
2017,5,14,14,45,852.5,133.5,3.3,34.0,847.5,671.17,489.99
2017,5,14,15,0,847.0,129.0,3.3,34.0,813.0,619.35,452.74
2017,5,14,15,15,834.5,126.5,3.3,33.5,771.0,564.86,413.33
2017,5,14,15,30,822.0,124.0,3.3,33.0,729.0,510.0,372.32
2017,5,14,15,45,807.0,120.5,3.35,33.0,682.0,453.09,327.83
2017,5,14,16,0,792.0,117.0,3.4,33.0,635.0,396.62,282.35
2017,5,14,16,15,771.0,113.0,3.35,32.5,583.5,338.53,235.1
2017,5,14,16,30,750.0,109.0,3.3,32.0,532.0,282.12,188.42
2017,5,14,16,45,723.0,103.5,3.3,32.0,478.0,220.51,138.09
2017,5,14,17,0,696.0,98.0,3.3,32.0,424.0,166.07,95.69
2017,5,14,17,15,658.0,92.0,3.05,31.0,368.5,113.51,61.27
2017,5,14,17,30,620.0,86.0,2.8,30.0,313.0,65.6,41.65
2017,5,14,17,45,567.0,77.5,2.55,29.5,258.5,53.81,39.86
2017,5,14,18,0,514.0,69.0,2.3,29.0,204.0,49.92,36.63
2017,5,14,18,15,434.0,58.5,2.15,28.0,153.5,43.93,31.51
2017,5,14,18,30,354.0,48.0,2.0,27.0,103.0,37.58,25.82
2017,5,14,18,45,234.0,33.0,1.9,26.0,63.0,25.65,14.91
2017,5,14,19,0,114.0,18.0,1.8,25.0,23.0,14.2,0.0
2017,5,14,19,15,57.0,9.0,1.9,24.5,11.5,8.58,0.0
2017,5,14,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,15,5,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,5,15,5,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,15,5,45,73.0,12.0,2.4,17.5,17.0,24.9,0.0
2017,5,15,6,0,146.0,24.0,2.7,18.0,34.0,70.3,29.98
2017,5,15,6,15,261.5,39.0,2.95,18.5,76.5,133.78,95.39
2017,5,15,6,30,377.0,54.0,3.2,19.0,119.0,208.34,159.03
2017,5,15,6,45,459.0,63.5,3.45,20.0,171.0,275.54,216.84
2017,5,15,7,0,541.0,73.0,3.7,21.0,223.0,351.1,280.19
2017,5,15,7,15,591.5,80.0,3.8,21.5,278.0,415.29,333.32
2017,5,15,7,30,642.0,87.0,3.9,22.0,333.0,483.51,387.84
2017,5,15,7,45,680.5,92.0,4.0,23.0,389.0,545.53,435.02
2017,5,15,8,0,719.0,97.0,4.1,24.0,445.0,609.54,482.0
2017,5,15,8,15,520.5,167.0,4.1,24.5,434.5,571.28,448.35
2017,5,15,8,30,322.0,237.0,4.1,25.0,424.0,507.26,394.97
2017,5,15,8,45,363.0,251.5,4.15,25.5,480.0,567.43,438.85
2017,5,15,9,0,404.0,266.0,4.2,26.0,536.0,629.44,482.63
2017,5,15,9,15,619.5,192.5,4.2,26.5,640.0,766.98,583.71
2017,5,15,9,30,835.0,119.0,4.2,27.0,744.0,894.81,669.32
2017,5,15,9,45,844.0,122.5,4.25,28.0,783.5,920.23,681.77
2017,5,15,10,0,853.0,126.0,4.3,29.0,823.0,949.84,697.59
2017,5,15,10,15,861.0,128.0,4.25,29.5,857.0,973.93,710.47
2017,5,15,10,30,869.0,130.0,4.2,30.0,891.0,994.85,721.24
2017,5,15,10,45,874.0,132.0,4.2,30.5,917.5,1009.49,728.23
2017,5,15,11,0,879.0,134.0,4.2,31.0,944.0,1020.65,733.07
2017,5,15,11,15,882.5,135.0,4.2,31.0,963.0,1025.74,735.6
2017,5,15,11,30,886.0,136.0,4.2,31.0,982.0,1027.23,735.99
2017,5,15,11,45,896.5,130.5,4.2,31.5,995.5,1025.73,733.12
2017,5,15,12,0,907.0,125.0,4.2,32.0,1009.0,1020.64,728.1
2017,5,15,12,15,907.0,125.0,4.2,32.0,1012.0,1007.01,719.22
2017,5,15,12,30,907.0,125.0,4.2,32.0,1015.0,989.99,708.32
2017,5,15,12,45,905.5,124.0,4.2,32.5,1009.5,967.38,692.47
2017,5,15,13,0,904.0,123.0,4.2,33.0,1004.0,941.65,674.73
2017,5,15,13,15,901.0,122.5,4.25,33.0,990.5,912.02,656.09
2017,5,15,13,30,898.0,122.0,4.3,33.0,977.0,879.51,635.5
2017,5,15,13,45,565.0,290.5,4.35,33.5,824.0,734.81,533.98
2017,5,15,14,0,232.0,459.0,4.4,34.0,671.0,603.35,435.17
2017,5,15,14,15,283.5,433.0,4.4,34.0,684.0,603.13,436.88
2017,5,15,14,30,335.0,407.0,4.4,34.0,697.0,598.4,434.59
2017,5,15,14,45,248.5,401.5,4.45,34.0,612.0,517.54,376.92
2017,5,15,15,0,162.0,396.0,4.5,34.0,527.0,447.03,326.19
2017,5,15,15,15,457.0,272.5,4.55,33.5,615.5,484.81,356.82
2017,5,15,15,30,752.0,149.0,4.6,33.0,704.0,497.9,365.98
2017,5,15,15,45,733.5,145.5,4.65,33.0,657.5,439.65,320.22
2017,5,15,16,0,715.0,142.0,4.7,33.0,611.0,385.45,276.48
2017,5,15,16,15,692.0,137.0,4.7,32.5,561.0,329.8,231.29
2017,5,15,16,30,669.0,132.0,4.7,32.0,511.0,276.18,187.07
2017,5,15,16,45,637.0,126.0,4.75,32.0,458.0,222.22,143.05
2017,5,15,17,0,605.0,120.0,4.8,32.0,405.0,171.87,104.12
2017,5,15,17,15,565.5,112.0,4.65,31.5,351.0,123.13,71.92
2017,5,15,17,30,526.0,104.0,4.5,31.0,297.0,79.38,52.92
2017,5,15,17,45,469.5,93.5,4.4,30.5,244.5,66.35,50.17
2017,5,15,18,0,413.0,83.0,4.3,30.0,192.0,60.45,45.3
2017,5,15,18,15,338.0,69.0,4.15,29.0,144.0,51.46,37.68
2017,5,15,18,30,263.0,55.0,4.0,28.0,96.0,42.0,29.38
2017,5,15,18,45,131.5,38.0,3.85,27.5,58.5,30.96,19.1
2017,5,15,19,0,0.0,21.0,3.7,27.0,21.0,18.9,0.0
2017,5,15,19,15,0.0,10.5,3.9,26.5,10.5,10.01,0.0
2017,5,15,19,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,4.7,24.5,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,5.1,23.5,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,5.1,22.5,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,5.05,21.5,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,5.0,21.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,4.95,21.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,4.85,21.0,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,4.75,21.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,4.65,21.0,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,16,5,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,16,5,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,16,5,45,14.5,10.0,3.9,20.5,11.0,12.21,0.0
2017,5,16,6,0,29.0,20.0,4.0,21.0,22.0,29.42,10.73
2017,5,16,6,15,82.5,46.5,4.25,21.0,59.5,79.14,55.71
2017,5,16,6,30,136.0,73.0,4.5,21.0,97.0,132.19,100.55
2017,5,16,6,45,68.0,60.0,4.75,21.5,72.0,92.71,70.79
2017,5,16,7,0,0.0,47.0,5.0,22.0,47.0,43.67,30.72
2017,5,16,7,15,7.5,91.5,5.15,22.5,94.5,91.03,69.81
2017,5,16,7,30,15.0,136.0,5.3,23.0,142.0,140.8,110.16
2017,5,16,7,45,22.0,159.0,5.45,23.5,169.0,168.4,131.97
2017,5,16,8,0,29.0,182.0,5.6,24.0,196.0,204.4,160.13
2017,5,16,8,15,14.5,169.0,5.65,24.5,176.0,172.68,133.76
2017,5,16,8,30,0.0,156.0,5.7,25.0,156.0,148.38,113.4
2017,5,16,8,45,15.5,208.0,5.8,25.5,218.5,212.39,163.55
2017,5,16,9,0,31.0,260.0,5.9,26.0,281.0,288.32,221.75
2017,5,16,9,15,21.0,243.0,5.9,26.0,257.5,251.89,192.8
2017,5,16,9,30,11.0,226.0,5.9,26.0,234.0,225.85,172.0
2017,5,16,9,45,8.0,197.0,5.9,26.5,203.5,194.41,147.04
2017,5,16,10,0,5.0,168.0,5.9,27.0,173.0,163.39,122.5
2017,5,16,10,15,6.0,174.5,5.9,27.5,180.5,170.64,127.68
2017,5,16,10,30,7.0,181.0,5.9,28.0,188.0,177.89,132.81
2017,5,16,10,45,7.0,178.0,5.95,28.5,185.0,175.0,130.17
2017,5,16,11,0,7.0,175.0,6.0,29.0,182.0,172.11,127.57
2017,5,16,11,15,3.5,151.0,6.0,29.0,154.5,145.68,107.16
2017,5,16,11,30,0.0,127.0,6.0,29.0,127.0,119.38,86.82
2017,5,16,11,45,4.0,152.0,6.0,29.5,156.0,147.04,107.89
2017,5,16,12,0,8.0,177.0,6.0,30.0,185.0,174.58,128.65
2017,5,16,12,15,9.0,176.5,6.05,30.0,185.5,174.83,128.83
2017,5,16,12,30,10.0,176.0,6.1,30.0,186.0,174.98,128.97
2017,5,16,12,45,10.5,198.5,6.15,30.0,209.0,196.23,145.02
2017,5,16,13,0,11.0,221.0,6.2,30.0,232.0,217.28,160.85
2017,5,16,13,15,16.5,283.5,6.25,30.0,299.5,279.94,207.83
2017,5,16,13,30,22.0,346.0,6.3,30.0,367.0,341.57,253.51
2017,5,16,13,45,23.5,348.5,6.35,30.5,370.5,343.24,254.35
2017,5,16,14,0,25.0,351.0,6.4,31.0,374.0,344.7,255.16
2017,5,16,14,15,339.0,299.0,6.5,31.0,594.0,524.74,394.65
2017,5,16,14,30,653.0,247.0,6.6,31.0,814.0,675.39,507.11
2017,5,16,14,45,432.5,320.0,6.7,31.0,689.5,563.89,422.29
2017,5,16,15,0,212.0,393.0,6.8,31.0,565.0,474.08,353.5
2017,5,16,15,15,212.5,371.0,6.8,30.5,536.0,440.63,329.69
2017,5,16,15,30,213.0,349.0,6.8,30.0,507.0,406.99,305.13
2017,5,16,15,45,163.0,325.0,6.85,30.0,441.0,349.72,262.11
2017,5,16,16,0,113.0,301.0,6.9,30.0,375.0,302.64,226.85
2017,5,16,16,15,57.5,233.0,6.85,29.5,271.0,221.16,166.07
2017,5,16,16,30,2.0,165.0,6.8,29.0,167.0,150.06,113.0
2017,5,16,16,45,1.0,140.0,6.8,29.0,141.0,127.4,95.69
2017,5,16,17,0,0.0,115.0,6.8,29.0,115.0,105.02,78.4
2017,5,16,17,15,0.0,99.5,6.65,28.5,99.5,91.02,67.68
2017,5,16,17,30,0.0,84.0,6.5,28.0,84.0,77.11,56.85
2017,5,16,17,45,149.5,93.0,6.4,27.5,133.0,71.02,54.79
2017,5,16,18,0,299.0,102.0,6.3,27.0,182.0,78.08,60.84
2017,5,16,18,15,231.5,82.5,6.1,26.5,135.5,64.24,48.93
2017,5,16,18,30,164.0,63.0,5.9,26.0,89.0,49.88,36.27
2017,5,16,18,45,96.5,40.0,5.75,25.5,53.5,32.44,20.57
2017,5,16,19,0,29.0,17.0,5.6,25.0,18.0,15.08,0.0
2017,5,16,19,15,14.5,8.5,5.6,24.5,9.0,8.1,0.0
2017,5,16,19,30,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,5.65,23.5,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,5.9,23.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,5.9,22.5,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,5.85,21.5,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,5.8,21.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,5.8,21.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,5.8,21.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,5.7,21.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,5.6,21.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,5.55,21.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,5.5,21.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,17,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,17,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,17,5,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,5,17,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,17,6,15,0.0,1.5,0.9,21.0,1.5,1.39,0.0
2017,5,17,6,30,0.0,3.0,0.9,21.0,3.0,2.77,0.0
2017,5,17,6,45,0.0,5.5,0.95,21.5,5.5,5.09,0.0
2017,5,17,7,0,0.0,8.0,1.0,22.0,8.0,7.41,0.55
2017,5,17,7,15,0.0,18.5,1.0,22.5,18.5,17.15,8.69
2017,5,17,7,30,0.0,29.0,1.0,23.0,29.0,26.91,16.72
2017,5,17,7,45,0.0,40.5,1.05,23.5,40.5,37.62,25.41
2017,5,17,8,0,0.0,52.0,1.1,24.0,52.0,48.35,33.98
2017,5,17,8,15,0.0,83.5,1.25,24.5,83.5,77.78,57.47
2017,5,17,8,30,0.0,115.0,1.4,25.0,115.0,107.98,81.1
2017,5,17,8,45,0.0,108.5,1.55,25.5,108.5,101.58,75.57
2017,5,17,9,0,0.0,102.0,1.7,26.0,102.0,95.31,70.27
2017,5,17,9,15,1.0,131.0,1.65,26.5,132.0,124.01,92.36
2017,5,17,9,30,2.0,160.0,1.6,27.0,162.0,152.91,114.16
2017,5,17,9,45,19.0,248.5,1.6,28.0,264.0,255.29,191.05
2017,5,17,10,0,36.0,337.0,1.6,29.0,366.0,371.88,274.7
2017,5,17,10,15,35.5,349.5,1.45,29.5,379.5,383.62,281.01
2017,5,17,10,30,35.0,362.0,1.3,30.0,393.0,395.13,287.58
2017,5,17,10,45,31.5,362.5,1.2,30.5,391.0,391.06,283.27
2017,5,17,11,0,28.0,363.0,1.1,31.0,389.0,386.83,279.01
2017,5,17,11,15,108.5,427.0,0.95,31.0,530.5,541.4,386.1
2017,5,17,11,30,189.0,491.0,0.8,31.0,672.0,683.72,477.95
2017,5,17,11,45,171.5,497.5,0.65,31.5,663.5,668.42,463.17
2017,5,17,12,0,154.0,504.0,0.5,32.0,655.0,652.32,449.64
2017,5,17,12,15,139.5,503.5,0.5,32.0,641.0,631.65,436.12
2017,5,17,12,30,125.0,503.0,0.5,32.0,627.0,610.61,422.41
2017,5,17,12,45,223.5,488.5,0.55,32.5,707.5,681.35,470.17
2017,5,17,13,0,322.0,474.0,0.6,33.0,788.0,750.27,514.51
2017,5,17,13,15,327.0,464.5,0.7,33.0,780.0,731.36,503.53
2017,5,17,13,30,332.0,455.0,0.8,33.0,772.0,711.23,492.58
2017,5,17,13,45,591.5,300.5,0.95,33.5,850.0,764.57,534.27
2017,5,17,14,0,851.0,146.0,1.1,34.0,928.0,796.34,558.89
2017,5,17,14,15,843.5,144.5,1.25,34.0,899.5,753.43,533.53
2017,5,17,14,30,836.0,143.0,1.4,34.0,871.0,709.13,505.86
2017,5,17,14,45,823.5,142.5,1.55,34.0,834.5,659.75,473.45
2017,5,17,15,0,811.0,142.0,1.7,34.0,798.0,609.55,439.24
2017,5,17,15,15,797.0,139.0,1.85,33.5,756.5,555.76,402.09
2017,5,17,15,30,783.0,136.0,2.0,33.0,715.0,501.86,363.24
2017,5,17,15,45,759.0,135.5,2.15,33.0,667.0,445.95,320.69
2017,5,17,16,0,735.0,135.0,2.3,33.0,619.0,387.55,275.05
2017,5,17,16,15,527.0,183.5,2.4,32.5,516.5,316.95,223.44
2017,5,17,16,30,319.0,232.0,2.5,32.0,414.0,271.18,192.53
2017,5,17,16,45,468.5,174.5,2.7,31.5,412.0,228.6,153.88
2017,5,17,17,0,618.0,117.0,2.9,31.0,410.0,172.02,103.78
2017,5,17,17,15,577.0,109.5,2.95,30.5,356.0,122.82,71.21
2017,5,17,17,30,536.0,102.0,3.0,30.0,302.0,78.75,51.8
2017,5,17,17,45,470.5,94.0,3.15,29.5,248.5,66.57,50.56
2017,5,17,18,0,405.0,86.0,3.3,29.0,195.0,62.55,47.27
2017,5,17,18,15,327.0,72.5,3.35,28.0,147.0,54.02,40.04
2017,5,17,18,30,249.0,59.0,3.4,27.0,99.0,45.06,32.13
2017,5,17,18,45,146.5,39.5,3.45,26.5,61.0,32.14,20.33
2017,5,17,19,0,44.0,20.0,3.5,26.0,23.0,17.48,0.0
2017,5,17,19,15,22.0,10.0,3.65,25.5,11.5,9.53,0.0
2017,5,17,19,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,4.05,23.5,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,5,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,5,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,5,45,35.0,13.0,3.5,22.5,15.5,18.87,0.0
2017,5,18,6,0,70.0,26.0,3.5,23.0,31.0,50.62,24.14
2017,5,18,6,15,157.0,46.5,3.7,23.0,70.5,105.69,74.67
2017,5,18,6,30,244.0,67.0,3.9,23.0,110.0,173.77,131.5
2017,5,18,6,45,308.0,84.0,4.15,23.5,158.0,232.98,181.63
2017,5,18,7,0,372.0,101.0,4.4,24.0,206.0,299.03,236.58
2017,5,18,7,15,186.0,96.0,4.6,24.5,148.5,206.67,164.01
2017,5,18,7,30,0.0,91.0,4.8,25.0,91.0,85.69,64.39
2017,5,18,7,45,1.0,121.5,5.0,25.5,122.0,116.32,88.8
2017,5,18,8,0,2.0,152.0,5.2,26.0,153.0,147.15,112.84
2017,5,18,8,15,44.0,203.0,5.3,26.5,228.5,237.27,184.05
2017,5,18,8,30,86.0,254.0,5.4,27.0,304.0,324.97,251.59
2017,5,18,8,45,44.5,214.0,5.5,28.0,240.5,250.05,191.56
2017,5,18,9,0,3.0,174.0,5.6,29.0,177.0,167.78,125.86
2017,5,18,9,15,3.0,170.5,5.6,29.0,173.5,164.13,122.79
2017,5,18,9,30,3.0,167.0,5.6,29.0,170.0,160.6,119.77
2017,5,18,9,45,6.5,192.5,5.7,29.5,198.0,188.57,140.79
2017,5,18,10,0,10.0,218.0,5.8,30.0,226.0,216.7,161.65
2017,5,18,10,15,33.5,308.5,5.85,30.5,337.5,338.99,253.04
2017,5,18,10,30,57.0,399.0,5.9,31.0,449.0,454.99,337.01
2017,5,18,10,45,83.5,430.0,5.95,31.5,506.0,512.13,377.44
2017,5,18,11,0,110.0,461.0,6.0,32.0,563.0,569.02,417.21
2017,5,18,11,15,408.5,354.0,6.0,32.0,743.5,785.49,577.5
2017,5,18,11,30,707.0,247.0,6.0,32.0,924.0,973.45,710.85
2017,5,18,11,45,358.0,218.0,6.05,32.5,561.5,588.26,438.78
2017,5,18,12,0,9.0,189.0,6.1,33.0,199.0,186.94,135.9
2017,5,18,12,15,54.0,341.5,6.1,33.0,395.5,382.26,281.09
2017,5,18,12,30,99.0,494.0,6.1,33.0,592.0,570.83,415.35
2017,5,18,12,45,150.5,498.0,6.15,33.0,645.5,622.12,452.26
2017,5,18,13,0,202.0,502.0,6.2,33.0,699.0,664.25,482.92
2017,5,18,13,15,450.0,375.5,6.2,33.0,807.0,758.7,555.82
2017,5,18,13,30,698.0,249.0,6.2,33.0,915.0,832.44,612.73
2017,5,18,13,45,503.0,345.5,6.2,33.0,820.0,734.8,539.92
2017,5,18,14,0,308.0,442.0,6.2,33.0,725.0,646.07,473.18
2017,5,18,14,15,227.5,438.5,6.2,33.0,644.0,567.24,416.41
2017,5,18,14,30,147.0,435.0,6.2,33.0,563.0,494.2,363.13
2017,5,18,14,45,211.5,409.0,6.2,33.0,585.0,501.99,370.18
2017,5,18,15,0,276.0,383.0,6.2,33.0,607.0,500.65,369.95
2017,5,18,15,15,177.0,360.5,6.25,32.5,501.5,412.63,305.8
2017,5,18,15,30,78.0,338.0,6.3,32.0,396.0,335.79,249.52
2017,5,18,15,45,126.0,321.5,6.35,32.0,408.0,330.91,246.0
2017,5,18,16,0,174.0,305.0,6.4,32.0,420.0,324.26,240.21
2017,5,18,16,15,158.5,279.5,6.4,31.5,378.0,284.82,210.63
2017,5,18,16,30,143.0,254.0,6.4,31.0,336.0,247.36,182.42
2017,5,18,16,45,287.5,216.0,6.4,31.0,360.0,229.44,162.86
2017,5,18,17,0,432.0,178.0,6.4,31.0,384.0,194.55,129.53
2017,5,18,17,15,390.5,164.0,6.3,30.5,332.5,155.78,103.97
2017,5,18,17,30,349.0,150.0,6.2,30.0,281.0,116.58,83.73
2017,5,18,17,45,297.5,132.0,6.15,29.5,231.0,98.19,77.05
2017,5,18,18,0,246.0,114.0,6.1,29.0,181.0,86.15,67.1
2017,5,18,18,15,184.5,91.5,5.95,28.5,135.0,70.46,53.75
2017,5,18,18,30,123.0,69.0,5.8,28.0,89.0,55.86,40.98
2017,5,18,18,45,68.0,42.5,5.65,27.5,53.0,35.59,23.08
2017,5,18,19,0,13.0,16.0,5.5,27.0,17.0,14.89,0.0
2017,5,18,19,15,6.5,8.0,5.4,26.5,8.5,7.63,0.0
2017,5,18,19,30,0.0,0.0,5.3,26.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,5.1,25.5,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,4.8,23.5,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,4.85,22.5,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,5,19,5,15,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,5,19,5,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,5,45,17.0,12.0,4.6,22.5,13.0,14.59,0.0
2017,5,19,6,0,34.0,24.0,4.6,23.0,26.0,35.72,16.41
2017,5,19,6,15,95.0,49.0,4.75,23.0,64.0,85.47,60.27
2017,5,19,6,30,156.0,74.0,4.9,23.0,102.0,144.98,109.93
2017,5,19,6,45,78.0,51.0,5.1,23.5,65.0,86.45,65.12
2017,5,19,7,0,0.0,28.0,5.3,24.0,28.0,25.97,15.85
2017,5,19,7,15,0.0,35.0,5.45,24.5,35.0,32.49,21.18
2017,5,19,7,30,0.0,42.0,5.6,25.0,42.0,39.01,26.42
2017,5,19,7,45,19.5,116.0,5.8,25.5,126.0,126.94,97.84
2017,5,19,8,0,39.0,190.0,6.0,26.0,210.0,219.54,171.12
2017,5,19,8,15,176.5,215.5,6.05,26.5,317.5,355.53,279.26
2017,5,19,8,30,314.0,241.0,6.1,27.0,425.0,504.32,393.67
2017,5,19,8,45,279.0,272.5,6.15,28.0,446.5,521.82,402.83
2017,5,19,9,0,244.0,304.0,6.2,29.0,468.0,535.5,409.22
2017,5,19,9,15,464.0,246.5,6.25,29.5,585.5,682.86,520.79
2017,5,19,9,30,684.0,189.0,6.3,30.0,703.0,836.88,632.13
2017,5,19,9,45,704.0,190.0,6.35,30.5,744.0,873.08,654.27
2017,5,19,10,0,724.0,191.0,6.4,31.0,785.0,907.38,675.43
2017,5,19,10,15,479.0,312.5,6.4,31.5,712.5,806.08,597.74
2017,5,19,10,30,234.0,434.0,6.4,32.0,640.0,676.04,497.58
2017,5,19,10,45,181.5,450.0,6.45,32.5,613.0,640.8,470.07
2017,5,19,11,0,129.0,466.0,6.5,33.0,586.0,603.61,440.87
2017,5,19,11,15,229.5,462.5,6.5,33.0,680.5,697.82,509.6
2017,5,19,11,30,330.0,459.0,6.5,33.0,775.0,800.25,582.06
2017,5,19,11,45,301.0,474.5,6.5,33.5,765.5,781.31,566.2
2017,5,19,12,0,272.0,490.0,6.5,34.0,756.0,760.94,549.93
2017,5,19,12,15,287.0,487.5,6.45,34.0,769.5,764.53,552.56
2017,5,19,12,30,302.0,485.0,6.4,34.0,783.0,766.3,553.9
2017,5,19,12,45,332.5,467.5,6.4,34.5,793.5,766.34,553.75
2017,5,19,13,0,363.0,450.0,6.4,35.0,804.0,764.09,552.02
2017,5,19,13,15,561.5,328.5,6.35,35.0,868.5,812.89,591.19
2017,5,19,13,30,760.0,207.0,6.3,35.0,933.0,843.16,616.06
2017,5,19,13,45,390.5,268.5,6.25,35.0,641.5,573.02,422.64
2017,5,19,14,0,21.0,330.0,6.2,35.0,350.0,322.18,234.14
2017,5,19,14,15,101.0,383.0,6.15,34.5,472.0,425.37,311.58
2017,5,19,14,30,181.0,436.0,6.1,34.0,594.0,518.36,379.66
2017,5,19,14,45,234.5,408.0,6.1,34.0,604.0,515.82,378.64
2017,5,19,15,0,288.0,380.0,6.1,34.0,614.0,505.16,371.61
2017,5,19,15,15,463.5,291.5,6.05,33.5,645.5,504.23,372.84
2017,5,19,15,30,639.0,203.0,6.0,33.0,677.0,486.46,359.67
2017,5,19,15,45,612.0,200.5,6.0,33.0,630.5,434.57,318.76
2017,5,19,16,0,585.0,198.0,6.0,33.0,584.0,384.88,278.87
2017,5,19,16,15,445.0,217.0,5.9,32.5,497.5,318.19,228.58
2017,5,19,16,30,305.0,236.0,5.8,32.0,411.0,270.94,194.47
2017,5,19,16,45,343.5,203.5,5.7,31.5,382.0,231.57,161.86
2017,5,19,17,0,382.0,171.0,5.6,31.0,353.0,182.44,122.06
2017,5,19,17,15,337.0,160.5,5.45,30.5,306.5,149.42,100.75
2017,5,19,17,30,292.0,150.0,5.3,30.0,260.0,115.88,83.56
2017,5,19,17,45,259.0,129.0,5.15,29.5,214.5,96.06,75.23
2017,5,19,18,0,226.0,108.0,5.0,29.0,169.0,82.01,63.61
2017,5,19,18,15,175.5,86.0,4.8,28.5,127.0,66.61,50.53
2017,5,19,18,30,125.0,64.0,4.6,28.0,85.0,50.59,36.63
2017,5,19,18,45,62.5,42.0,4.45,27.5,52.5,35.3,22.93
2017,5,19,19,0,0.0,20.0,4.3,27.0,20.0,18.33,2.15
2017,5,19,19,15,0.0,10.0,4.15,26.5,10.0,9.53,0.0
2017,5,19,19,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,3.35,22.5,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,5,20,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,5,20,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,5,20,5,45,0.0,7.0,1.65,22.5,7.0,6.67,0.0
2017,5,20,6,0,0.0,14.0,1.7,23.0,14.0,12.98,2.91
2017,5,20,6,15,0.0,32.5,1.75,23.0,32.5,30.42,18.74
2017,5,20,6,30,0.0,51.0,1.8,23.0,51.0,48.64,34.22
2017,5,20,6,45,1.0,73.5,1.9,23.0,74.0,71.38,53.25
2017,5,20,7,0,2.0,96.0,2.0,23.0,97.0,94.06,71.97
2017,5,20,7,15,1.0,76.5,2.1,23.0,77.0,72.27,54.11
2017,5,20,7,30,0.0,57.0,2.2,23.0,57.0,52.99,38.17
2017,5,20,7,45,0.0,42.5,2.3,23.5,42.5,39.49,26.9
2017,5,20,8,0,0.0,28.0,2.4,24.0,28.0,26.01,15.7
2017,5,20,8,15,0.0,34.0,2.6,24.0,34.0,31.6,20.19
2017,5,20,8,30,0.0,40.0,2.8,24.0,40.0,37.2,24.65
2017,5,20,8,45,0.0,49.5,3.0,24.5,49.5,46.07,31.64
2017,5,20,9,0,0.0,59.0,3.2,25.0,59.0,54.96,38.57
2017,5,20,9,15,0.0,56.0,3.3,25.5,56.0,52.18,36.15
2017,5,20,9,30,0.0,53.0,3.4,26.0,53.0,49.41,33.76
2017,5,20,9,45,2.5,111.5,3.5,26.5,114.0,106.75,78.76
2017,5,20,10,0,5.0,170.0,3.6,27.0,175.0,165.27,123.68
2017,5,20,10,15,2.5,144.5,3.1,27.0,147.0,138.39,102.58
2017,5,20,10,30,0.0,119.0,2.6,27.0,119.0,111.69,81.72
2017,5,20,10,45,0.0,125.0,2.1,27.5,125.0,117.42,85.83
2017,5,20,11,0,0.0,131.0,1.6,28.0,131.0,123.15,89.84
2017,5,20,11,15,3.0,148.5,1.55,28.0,152.0,142.78,104.8
2017,5,20,11,30,6.0,166.0,1.5,28.0,173.0,162.38,119.6
2017,5,20,11,45,10.0,218.5,1.45,28.5,229.0,216.25,159.51
2017,5,20,12,0,14.0,271.0,1.4,29.0,285.0,269.99,198.34
2017,5,20,12,15,18.0,314.0,1.4,29.0,332.0,314.28,230.12
2017,5,20,12,30,22.0,357.0,1.4,29.0,379.0,358.06,261.15
2017,5,20,12,45,126.0,427.5,1.4,29.0,551.0,531.37,384.73
2017,5,20,13,0,230.0,498.0,1.4,29.0,723.0,685.3,488.48
2017,5,20,13,15,145.0,471.5,1.4,28.5,613.0,574.85,412.63
2017,5,20,13,30,60.0,445.0,1.4,28.0,503.0,467.48,338.63
2017,5,20,13,45,38.0,367.0,1.4,28.0,403.5,372.76,272.74
2017,5,20,14,0,16.0,289.0,1.4,28.0,304.0,280.66,206.7
2017,5,20,14,15,13.5,262.5,1.7,28.0,275.5,253.14,187.42
2017,5,20,14,30,11.0,236.0,2.0,28.0,247.0,226.0,167.8
2017,5,20,14,45,109.0,315.5,2.4,28.0,405.5,355.46,265.77
2017,5,20,15,0,207.0,395.0,2.8,28.0,564.0,472.5,351.16
2017,5,20,15,15,167.0,373.5,3.35,27.5,505.0,417.84,312.24
2017,5,20,15,30,127.0,352.0,3.9,27.0,446.0,367.3,276.17
2017,5,20,15,45,143.5,329.0,4.5,26.5,429.0,344.48,260.12
2017,5,20,16,0,160.0,306.0,5.1,26.0,412.0,319.87,242.01
2017,5,20,16,15,302.0,255.5,5.2,25.5,435.5,307.48,229.55
2017,5,20,16,30,444.0,205.0,5.3,25.0,459.0,278.68,201.63
2017,5,20,16,45,392.5,206.0,5.45,24.5,414.5,243.59,173.94
2017,5,20,17,0,341.0,207.0,5.6,24.0,370.0,208.68,148.12
2017,5,20,17,15,303.5,188.5,5.35,23.5,320.0,166.54,118.55
2017,5,20,17,30,266.0,170.0,5.1,23.0,270.0,128.89,96.64
2017,5,20,17,45,223.0,146.5,4.85,22.5,221.5,107.48,87.16
2017,5,20,18,0,180.0,123.0,4.6,22.0,173.0,95.25,76.84
2017,5,20,18,15,133.5,95.5,4.2,21.5,128.0,75.6,59.77
2017,5,20,18,30,87.0,68.0,3.8,21.0,83.0,55.3,41.82
2017,5,20,18,45,52.5,42.0,3.45,20.5,50.0,35.35,23.83
2017,5,20,19,0,18.0,16.0,3.1,20.0,17.0,14.37,1.43
2017,5,20,19,15,9.0,8.0,2.9,19.5,8.5,7.63,0.0
2017,5,20,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,5,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,21,5,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,5,45,0.0,4.0,3.45,18.0,4.0,3.81,0.0
2017,5,21,6,0,0.0,8.0,3.6,18.0,8.0,7.4,0.0
2017,5,21,6,15,0.0,24.0,3.7,18.0,24.0,22.27,12.56
2017,5,21,6,30,0.0,40.0,3.8,18.0,40.0,37.17,25.42
2017,5,21,6,45,0.0,61.0,3.9,18.5,61.0,57.67,42.84
2017,5,21,7,0,0.0,82.0,4.0,19.0,82.0,78.24,60.06
2017,5,21,7,15,0.5,105.0,4.2,19.0,105.5,101.09,79.0
2017,5,21,7,30,1.0,128.0,4.4,19.0,129.0,123.94,97.64
2017,5,21,7,45,7.0,149.0,4.6,19.5,153.0,148.14,117.03
2017,5,21,8,0,13.0,170.0,4.8,20.0,177.0,172.89,136.58
2017,5,21,8,15,6.5,126.5,4.9,20.0,130.0,124.13,96.52
2017,5,21,8,30,0.0,83.0,5.0,20.0,83.0,77.33,57.96
2017,5,21,8,45,0.0,113.0,5.15,20.5,113.0,105.9,80.82
2017,5,21,9,0,0.0,143.0,5.3,21.0,143.0,134.84,103.62
2017,5,21,9,15,5.5,186.0,5.25,21.0,190.0,181.45,140.55
2017,5,21,9,30,11.0,229.0,5.2,21.0,237.0,228.61,177.4
2017,5,21,9,45,9.0,211.0,5.2,21.5,218.0,208.9,161.16
2017,5,21,10,0,7.0,193.0,5.2,22.0,199.0,189.41,145.28
2017,5,21,10,15,7.5,201.0,5.1,22.0,207.5,197.62,151.45
2017,5,21,10,30,8.0,209.0,5.0,22.0,216.0,205.81,157.56
2017,5,21,10,45,56.5,334.5,4.95,22.5,386.5,386.53,296.57
2017,5,21,11,0,105.0,460.0,4.9,23.0,557.0,562.28,425.45
2017,5,21,11,15,105.5,470.0,4.8,23.0,569.5,570.99,430.37
2017,5,21,11,30,106.0,480.0,4.7,23.0,582.0,579.09,435.51
2017,5,21,11,45,81.5,467.5,4.65,23.0,547.0,539.14,405.5
2017,5,21,12,0,57.0,455.0,4.6,23.0,512.0,499.37,375.69
2017,5,21,12,15,135.5,480.0,4.6,23.0,614.0,603.63,453.52
2017,5,21,12,30,214.0,505.0,4.6,23.0,716.0,696.09,520.72
2017,5,21,12,45,127.0,464.5,4.7,23.0,590.0,567.48,426.8
2017,5,21,13,0,40.0,424.0,4.8,23.0,464.0,438.89,331.17
2017,5,21,13,15,61.5,445.0,4.85,22.5,505.0,473.62,358.61
2017,5,21,13,30,83.0,466.0,4.9,22.0,546.0,506.31,383.98
2017,5,21,13,45,81.5,454.5,4.95,22.0,532.0,488.27,370.9
2017,5,21,14,0,80.0,443.0,5.0,22.0,518.0,470.25,357.95
2017,5,21,14,15,81.0,429.5,4.9,21.5,503.0,452.29,345.51
2017,5,21,14,30,82.0,416.0,4.8,21.0,488.0,434.16,332.85
2017,5,21,14,45,91.0,402.0,4.75,21.0,479.0,420.54,323.08
2017,5,21,15,0,100.0,388.0,4.7,21.0,470.0,405.93,312.42
2017,5,21,15,15,66.5,342.0,4.65,20.5,395.5,340.4,263.14
2017,5,21,15,30,33.0,296.0,4.6,20.0,321.0,278.94,216.49
2017,5,21,15,45,16.5,201.5,4.6,20.0,214.0,191.31,148.37
2017,5,21,16,0,0.0,107.0,4.6,20.0,107.0,99.48,75.49
2017,5,21,16,15,0.0,101.5,4.6,19.5,101.5,94.39,71.82
2017,5,21,16,30,0.0,96.0,4.6,19.0,96.0,89.3,68.06
2017,5,21,16,45,0.0,77.5,4.6,19.0,77.5,72.16,54.23
2017,5,21,17,0,0.0,59.0,4.6,19.0,59.0,54.88,40.13
2017,5,21,17,15,0.0,51.0,4.3,18.5,51.0,47.4,34.15
2017,5,21,17,30,0.0,43.0,4.0,18.0,43.0,39.94,28.07
2017,5,21,17,45,0.0,34.5,3.75,18.0,34.5,32.02,22.7
2017,5,21,18,0,0.0,26.0,3.5,18.0,26.0,24.11,15.71
2017,5,21,18,15,0.0,18.5,3.5,17.5,18.5,17.14,9.51
2017,5,21,18,30,0.0,11.0,3.5,17.0,11.0,10.18,3.26
2017,5,21,18,45,0.0,6.0,3.5,17.0,6.0,5.55,0.0
2017,5,21,19,0,0.0,1.0,3.5,17.0,1.0,0.92,0.0
2017,5,21,19,15,0.0,0.5,3.45,16.5,0.5,0.48,0.0
2017,5,21,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,5,22,5,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,5,22,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,22,5,45,21.0,12.5,3.2,15.0,14.5,15.82,0.0
2017,5,22,6,0,42.0,25.0,3.1,15.0,29.0,38.86,20.54
2017,5,22,6,15,101.5,50.0,3.1,15.0,67.0,88.06,64.43
2017,5,22,6,30,161.0,75.0,3.1,15.0,105.0,147.34,115.24
2017,5,22,6,45,80.5,53.5,3.1,15.5,68.5,90.08,70.25
2017,5,22,7,0,0.0,32.0,3.1,16.0,32.0,29.69,19.68
2017,5,22,7,15,0.0,39.0,3.1,16.5,39.0,36.21,25.17
2017,5,22,7,30,0.0,46.0,3.1,17.0,46.0,42.74,30.54
2017,5,22,7,45,0.0,70.0,3.15,17.5,70.0,65.13,49.1
2017,5,22,8,0,0.0,94.0,3.2,18.0,94.0,87.89,67.62
2017,5,22,8,15,10.5,153.0,3.35,18.0,159.5,153.34,121.13
2017,5,22,8,30,21.0,212.0,3.5,18.0,225.0,220.71,175.02
2017,5,22,8,45,10.5,158.5,3.65,18.5,165.0,158.65,124.22
2017,5,22,9,0,0.0,105.0,3.8,19.0,105.0,98.17,74.66
2017,5,22,9,15,9.0,184.0,3.95,19.5,191.0,182.49,142.15
2017,5,22,9,30,18.0,263.0,4.1,20.0,277.0,268.74,209.19
2017,5,22,9,45,17.5,272.0,4.35,20.5,286.5,277.02,214.64
2017,5,22,10,0,17.0,281.0,4.6,21.0,296.0,285.24,220.24
2017,5,22,10,15,20.0,303.5,4.6,21.0,321.5,310.12,238.99
2017,5,22,10,30,23.0,326.0,4.6,21.0,347.0,334.95,257.55
2017,5,22,10,45,19.0,305.0,4.7,21.5,322.5,309.95,237.66
2017,5,22,11,0,15.0,284.0,4.8,22.0,298.0,285.13,218.06
2017,5,22,11,15,16.0,295.5,4.9,22.0,310.5,296.93,226.98
2017,5,22,11,30,17.0,307.0,5.0,22.0,323.0,308.59,235.72
2017,5,22,11,45,16.0,296.5,5.1,22.5,312.5,296.92,226.3
2017,5,22,12,0,15.0,286.0,5.2,23.0,302.0,285.26,216.99
2017,5,22,12,15,10.5,223.5,5.0,23.0,234.5,220.78,167.57
2017,5,22,12,30,6.0,161.0,4.8,23.0,167.0,156.96,118.22
2017,5,22,12,45,8.5,186.5,4.6,23.5,195.0,183.0,138.23
2017,5,22,13,0,11.0,212.0,4.4,24.0,223.0,208.74,157.71
2017,5,22,13,15,13.5,254.5,4.05,24.0,268.0,250.02,189.08
2017,5,22,13,30,16.0,297.0,3.7,24.0,313.0,290.72,219.63
2017,5,22,13,45,17.5,308.5,3.4,24.5,325.5,301.23,226.95
2017,5,22,14,0,19.0,320.0,3.1,25.0,338.0,311.38,234.02
2017,5,22,14,15,15.0,276.5,3.0,25.0,290.5,267.0,200.95
2017,5,22,14,30,11.0,233.0,2.9,25.0,243.0,223.24,168.16
2017,5,22,14,45,9.0,210.0,2.85,25.0,218.0,200.0,150.74
2017,5,22,15,0,7.0,187.0,2.8,25.0,193.0,177.06,133.39
2017,5,22,15,15,4.5,170.5,2.8,25.0,174.5,160.04,120.5
2017,5,22,15,30,2.0,154.0,2.8,25.0,156.0,143.35,107.81
2017,5,22,15,45,1.0,140.0,2.8,25.0,141.0,129.9,97.6
2017,5,22,16,0,0.0,126.0,2.8,25.0,126.0,116.63,87.46
2017,5,22,16,15,0.5,143.5,2.8,24.5,144.0,131.98,100.06
2017,5,22,16,30,1.0,161.0,2.8,24.0,162.0,146.49,112.04
2017,5,22,16,45,4.0,159.5,2.8,24.0,162.0,144.54,110.75
2017,5,22,17,0,7.0,158.0,2.8,24.0,162.0,141.75,108.81
2017,5,22,17,15,3.5,139.0,2.65,23.5,141.0,123.72,95.13
2017,5,22,17,30,0.0,120.0,2.5,23.0,120.0,106.25,81.63
2017,5,22,17,45,239.5,98.5,2.4,23.0,164.5,75.05,59.2
2017,5,22,18,0,479.0,77.0,2.3,23.0,209.0,55.78,42.68
2017,5,22,18,15,405.5,65.5,2.0,22.0,160.0,48.48,36.39
2017,5,22,18,30,332.0,54.0,1.7,21.0,111.0,40.92,29.6
2017,5,22,18,45,225.5,38.5,1.45,20.5,71.0,29.74,19.3
2017,5,22,19,0,119.0,23.0,1.2,20.0,31.0,18.06,4.8
2017,5,22,19,15,59.5,11.5,1.2,19.5,15.5,10.96,0.0
2017,5,22,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,5,45,60.5,14.0,0.5,16.5,19.0,24.59,0.0
2017,5,23,6,0,121.0,28.0,0.5,17.0,38.0,70.59,40.88
2017,5,23,6,15,212.5,45.5,0.65,17.5,78.5,125.63,91.21
2017,5,23,6,30,304.0,63.0,0.8,18.0,119.0,190.04,145.54
2017,5,23,6,45,152.0,58.0,1.0,18.5,86.0,130.1,101.65
2017,5,23,7,0,0.0,53.0,1.2,19.0,53.0,49.26,35.79
2017,5,23,7,15,0.5,90.0,1.3,19.5,90.5,85.56,65.93
2017,5,23,7,30,1.0,127.0,1.4,20.0,128.0,122.79,96.05
2017,5,23,7,45,74.0,169.0,1.55,21.0,206.0,218.03,173.02
2017,5,23,8,0,147.0,211.0,1.7,22.0,284.0,323.76,255.29
2017,5,23,8,15,94.5,223.5,1.7,22.5,272.5,295.24,230.71
2017,5,23,8,30,42.0,236.0,1.7,23.0,261.0,270.93,209.64
2017,5,23,8,45,31.5,240.0,1.75,23.5,259.5,266.79,205.27
2017,5,23,9,0,21.0,244.0,1.8,24.0,258.0,252.65,193.26
2017,5,23,9,15,13.5,217.0,1.8,24.0,226.0,218.98,166.93
2017,5,23,9,30,6.0,190.0,1.8,24.0,194.0,185.64,140.8
2017,5,23,9,45,5.0,176.5,1.8,24.5,180.0,171.52,129.42
2017,5,23,10,0,4.0,163.0,1.8,25.0,166.0,157.54,118.17
2017,5,23,10,15,8.0,203.5,1.85,25.5,210.5,200.49,150.69
2017,5,23,10,30,12.0,244.0,1.9,26.0,255.0,243.64,182.65
