Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,23,10,45,402.0,212.0,1.95,26.5,584.5,631.18,474.04
2017,5,23,11,0,792.0,180.0,2.0,27.0,914.0,985.15,707.58
2017,5,23,11,15,796.5,181.0,2.1,27.0,933.0,990.64,707.76
2017,5,23,11,30,801.0,182.0,2.2,27.0,952.0,992.79,709.65
2017,5,23,11,45,534.5,336.5,2.3,27.0,853.0,881.03,634.27
2017,5,23,12,0,268.0,491.0,2.4,27.0,754.0,756.45,544.79
2017,5,23,12,15,237.5,499.0,2.45,27.0,733.0,720.35,520.92
2017,5,23,12,30,207.0,507.0,2.5,27.0,712.0,690.81,500.48
2017,5,23,12,45,244.5,496.5,2.65,27.5,737.0,706.8,512.32
2017,5,23,13,0,282.0,486.0,2.8,28.0,762.0,723.21,523.96
2017,5,23,13,15,536.5,336.5,3.0,28.0,853.0,797.03,582.41
2017,5,23,13,30,791.0,187.0,3.2,28.0,944.0,850.06,623.73
2017,5,23,13,45,439.0,318.0,3.4,28.0,737.0,656.73,486.13
2017,5,23,14,0,87.0,449.0,3.6,28.0,530.0,480.87,354.42
2017,5,23,14,15,116.5,442.5,4.05,27.5,547.5,488.69,363.08
2017,5,23,14,30,146.0,436.0,4.5,27.0,565.0,493.8,368.92
2017,5,23,14,45,73.0,278.5,5.0,26.5,343.0,300.96,227.7
2017,5,23,15,0,0.0,121.0,5.5,26.0,121.0,112.64,83.18
2017,5,23,15,15,0.0,123.5,5.95,25.0,123.5,114.84,85.58
2017,5,23,15,30,0.0,126.0,6.4,24.0,126.0,117.0,87.86
2017,5,23,15,45,5.5,168.5,6.85,23.5,172.5,157.37,120.26
2017,5,23,16,0,11.0,211.0,7.3,23.0,219.0,195.56,150.96
2017,5,23,16,15,5.5,159.0,7.2,22.0,163.0,147.17,113.42
2017,5,23,16,30,0.0,107.0,7.1,21.0,107.0,99.14,75.54
2017,5,23,16,45,219.0,134.0,7.05,20.5,240.0,153.94,111.98
2017,5,23,17,0,438.0,161.0,7.0,20.0,373.0,184.09,126.67
2017,5,23,17,15,407.0,147.5,6.6,19.5,325.0,141.23,95.67
2017,5,23,17,30,376.0,134.0,6.2,19.0,277.0,102.16,73.94
2017,5,23,17,45,357.5,114.0,5.8,18.5,232.5,80.47,65.09
2017,5,23,18,0,339.0,94.0,5.4,18.0,188.0,67.99,54.31
2017,5,23,18,15,318.5,76.0,5.15,17.5,148.5,56.31,43.96
2017,5,23,18,30,298.0,58.0,4.9,17.0,109.0,43.97,32.77
2017,5,23,18,45,207.0,41.0,4.7,17.0,70.5,31.69,21.3
2017,5,23,19,0,116.0,24.0,4.5,17.0,32.0,18.84,5.99
2017,5,23,19,15,58.0,12.0,4.3,16.5,16.0,11.44,0.0
2017,5,23,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,24,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,24,5,45,86.0,14.5,3.7,12.5,21.5,29.81,0.0
2017,5,24,6,0,172.0,29.0,3.9,13.0,43.0,84.39,50.61
2017,5,24,6,15,284.0,43.0,3.85,13.5,87.0,144.07,106.41
2017,5,24,6,30,396.0,57.0,3.8,14.0,131.0,217.79,170.34
2017,5,24,6,45,466.5,68.0,3.75,15.0,183.0,282.55,227.06
2017,5,24,7,0,537.0,79.0,3.7,16.0,235.0,354.39,288.12
2017,5,24,7,15,588.5,86.5,3.8,17.0,290.5,419.14,341.78
2017,5,24,7,30,640.0,94.0,3.9,18.0,346.0,487.98,396.74
2017,5,24,7,45,678.5,99.0,4.05,19.5,402.5,549.57,443.42
2017,5,24,8,0,717.0,104.0,4.2,21.0,459.0,613.09,489.79
2017,5,24,8,15,743.5,109.0,4.25,21.5,513.0,669.55,530.89
2017,5,24,8,30,770.0,114.0,4.3,22.0,567.0,723.56,567.94
2017,5,24,8,45,792.5,116.5,4.4,23.0,618.5,773.89,600.34
2017,5,24,9,0,815.0,119.0,4.5,24.0,670.0,823.25,631.56
2017,5,24,9,15,830.0,122.0,4.45,24.5,716.5,865.37,657.56
2017,5,24,9,30,845.0,125.0,4.4,25.0,763.0,905.43,681.87
2017,5,24,9,45,858.5,126.5,4.4,25.5,805.0,932.89,697.53
2017,5,24,10,0,872.0,128.0,4.4,26.0,847.0,964.77,716.16
2017,5,24,10,15,880.5,130.0,4.35,26.0,881.5,989.55,731.05
2017,5,24,10,30,889.0,132.0,4.3,26.0,916.0,1011.14,743.85
2017,5,24,10,45,898.5,131.5,4.3,26.5,944.5,1027.85,752.29
2017,5,24,11,0,908.0,131.0,4.3,27.0,973.0,1041.14,758.57
2017,5,24,11,15,911.5,132.0,4.25,27.0,992.5,1046.41,760.92
2017,5,24,11,30,915.0,133.0,4.2,27.0,1012.0,1048.0,761.05
2017,5,24,11,45,926.5,127.0,4.2,27.5,1026.5,1047.01,758.47
2017,5,24,12,0,938.0,121.0,4.2,28.0,1041.0,1042.34,753.66
2017,5,24,12,15,938.5,121.0,4.15,28.0,1044.5,1029.06,744.6
2017,5,24,12,30,939.0,121.0,4.1,28.0,1048.0,1012.33,733.46
2017,5,24,12,45,940.5,119.0,4.05,28.5,1044.0,991.33,718.21
2017,5,24,13,0,942.0,117.0,4.0,29.0,1040.0,967.03,700.95
2017,5,24,13,15,939.0,116.5,3.9,29.0,1026.5,936.87,681.04
2017,5,24,13,30,936.0,116.0,3.8,29.0,1013.0,903.73,659.19
2017,5,24,13,45,934.0,113.5,3.75,29.5,992.5,866.72,633.73
2017,5,24,14,0,932.0,111.0,3.7,30.0,972.0,826.93,606.4
2017,5,24,14,15,926.0,109.5,3.6,30.0,943.0,782.48,576.8
2017,5,24,14,30,920.0,108.0,3.5,30.0,914.0,735.92,545.34
2017,5,24,14,45,911.0,107.0,3.45,30.0,878.5,685.95,509.33
2017,5,24,15,0,902.0,106.0,3.4,30.0,843.0,634.57,471.44
2017,5,24,15,15,891.5,103.5,3.2,29.5,801.0,579.91,430.69
2017,5,24,15,30,881.0,101.0,3.0,29.0,759.0,524.49,388.14
2017,5,24,15,45,868.5,98.0,2.9,29.0,712.5,467.26,342.46
2017,5,24,16,0,856.0,95.0,2.8,29.0,666.0,410.0,295.46
2017,5,24,16,15,837.5,92.0,2.6,28.5,614.5,346.05,242.86
2017,5,24,16,30,819.0,89.0,2.4,28.0,563.0,287.89,193.73
2017,5,24,16,45,795.5,85.0,2.2,28.0,508.5,229.38,144.42
2017,5,24,17,0,772.0,81.0,2.0,28.0,454.0,173.22,99.32
2017,5,24,17,15,739.0,76.5,1.7,27.5,398.5,118.44,61.59
2017,5,24,17,30,706.0,72.0,1.4,27.0,343.0,67.61,38.31
2017,5,24,17,45,658.0,66.5,1.1,27.0,287.0,44.46,32.35
2017,5,24,18,0,610.0,61.0,0.8,27.0,231.0,42.51,30.71
2017,5,24,18,15,537.0,53.0,0.7,26.0,178.5,38.31,27.15
2017,5,24,18,30,464.0,45.0,0.6,25.0,126.0,33.87,23.17
2017,5,24,18,45,343.0,34.0,0.55,24.5,82.5,26.39,16.28
2017,5,24,19,0,222.0,23.0,0.5,24.0,39.0,18.46,6.0
2017,5,24,19,15,111.0,11.5,0.65,23.0,19.5,10.96,0.0
2017,5,24,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,5,25,5,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2017,5,25,5,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,5,25,5,45,123.0,13.5,4.9,16.5,23.5,35.73,0.0
2017,5,25,6,0,246.0,27.0,5.0,17.0,47.0,101.08,60.2
2017,5,25,6,15,358.0,38.0,5.1,17.5,92.0,162.33,117.92
2017,5,25,6,30,470.0,49.0,5.2,18.0,137.0,235.91,181.79
2017,5,25,6,45,540.0,56.5,5.35,18.5,189.5,300.47,238.98
2017,5,25,7,0,610.0,64.0,5.5,19.0,242.0,371.98,300.67
2017,5,25,7,15,656.0,69.5,5.85,20.0,297.0,435.12,353.68
2017,5,25,7,30,702.0,75.0,6.2,21.0,352.0,500.18,406.54
2017,5,25,7,45,733.0,80.0,6.6,22.0,407.5,559.97,453.63
2017,5,25,8,0,764.0,85.0,7.0,23.0,463.0,620.89,500.18
2017,5,25,8,15,787.0,88.5,7.05,23.5,516.0,675.13,539.83
2017,5,25,8,30,810.0,92.0,7.1,24.0,569.0,729.05,577.54
2017,5,25,8,45,824.0,96.5,7.2,25.0,618.0,776.28,608.59
2017,5,25,9,0,838.0,101.0,7.3,26.0,667.0,816.14,633.71
2017,5,25,9,15,850.5,103.5,7.25,26.5,712.5,856.0,659.28
2017,5,25,9,30,863.0,106.0,7.2,27.0,758.0,893.65,682.95
2017,5,25,9,45,868.5,110.5,7.2,27.5,796.5,924.55,701.8
2017,5,25,10,0,874.0,115.0,7.2,28.0,835.0,952.41,718.43
2017,5,25,10,15,881.5,116.5,7.15,28.5,869.0,975.87,731.71
2017,5,25,10,30,889.0,118.0,7.1,29.0,903.0,996.14,742.76
2017,5,25,10,45,891.5,121.5,7.05,29.5,929.0,1010.18,749.56
2017,5,25,11,0,894.0,125.0,7.0,30.0,955.0,1020.64,754.01
2017,5,25,11,15,898.0,126.0,6.9,30.5,974.5,1026.46,755.14
2017,5,25,11,30,902.0,127.0,6.8,31.0,994.0,1028.65,753.96
2017,5,25,11,45,901.5,129.0,6.75,31.5,1005.0,1023.73,748.41
2017,5,25,12,0,901.0,131.0,6.7,32.0,1016.0,1015.23,740.64
2017,5,25,12,15,901.5,131.5,6.6,32.0,1019.5,1002.81,731.67
2017,5,25,12,30,902.0,132.0,6.5,32.0,1023.0,987.09,720.62
2017,5,25,12,45,900.0,132.0,6.4,32.5,1018.0,965.4,704.22
2017,5,25,13,0,898.0,132.0,6.3,33.0,1013.0,940.71,685.97
2017,5,25,13,15,895.0,131.5,6.2,33.0,1000.0,911.73,666.36
2017,5,25,13,30,892.0,131.0,6.1,33.0,987.0,879.92,644.87
2017,5,25,13,45,887.0,130.0,6.0,33.5,966.0,843.33,618.83
2017,5,25,14,0,882.0,129.0,5.9,34.0,945.0,804.3,591.19
2017,5,25,14,15,875.5,127.5,5.8,34.0,916.5,761.48,562.13
2017,5,25,14,30,869.0,126.0,5.7,34.0,888.0,716.71,530.67
2017,5,25,14,45,855.5,126.5,5.6,34.0,852.0,667.43,494.49
2017,5,25,15,0,842.0,127.0,5.5,34.0,816.0,617.27,456.97
2017,5,25,15,15,830.0,124.5,5.4,34.0,775.0,562.33,415.32
2017,5,25,15,30,818.0,122.0,5.3,34.0,734.0,508.69,373.56
2017,5,25,15,45,802.5,119.0,5.25,34.0,688.0,452.93,329.28
2017,5,25,16,0,787.0,116.0,5.2,34.0,642.0,397.65,284.27
2017,5,25,16,15,766.5,112.0,5.05,33.5,591.5,340.64,237.55
2017,5,25,16,30,746.0,108.0,4.9,33.0,541.0,285.21,191.42
2017,5,25,16,45,719.0,103.5,4.8,33.0,488.0,225.25,142.11
2017,5,25,17,0,692.0,99.0,4.7,33.0,435.0,172.32,100.34
2017,5,25,17,15,656.0,93.5,4.45,32.0,381.0,120.87,65.46
2017,5,25,17,30,620.0,88.0,4.2,31.0,327.0,73.74,43.48
2017,5,25,17,45,568.5,80.5,4.0,30.5,273.0,55.05,40.7
2017,5,25,18,0,517.0,73.0,3.8,30.0,219.0,52.07,38.31
2017,5,25,18,15,443.5,63.5,3.65,29.0,169.0,47.09,34.14
2017,5,25,18,30,370.0,54.0,3.5,28.0,119.0,40.84,28.64
2017,5,25,18,45,259.0,39.5,3.35,27.0,77.5,30.46,19.39
2017,5,25,19,0,148.0,25.0,3.2,26.0,36.0,19.62,7.07
2017,5,25,19,15,74.0,12.5,3.45,25.5,18.0,11.91,0.0
2017,5,25,19,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,4.35,23.5,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,4.35,22.5,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,4.3,21.5,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,5,26,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,5,45,0.0,9.5,3.25,22.5,9.5,9.05,0.0
2017,5,26,6,0,0.0,19.0,3.5,23.0,19.0,17.63,6.97
2017,5,26,6,15,0.0,40.5,3.7,23.5,40.5,38.89,25.59
2017,5,26,6,30,0.0,62.0,3.9,24.0,62.0,60.29,43.59
2017,5,26,6,45,14.0,84.0,4.15,24.5,88.0,87.77,66.25
2017,5,26,7,0,28.0,106.0,4.4,25.0,114.0,121.33,93.67
2017,5,26,7,15,33.0,130.0,4.5,25.5,141.5,149.96,116.62
2017,5,26,7,30,38.0,154.0,4.6,26.0,169.0,178.93,139.38
2017,5,26,7,45,26.0,162.5,4.7,26.5,173.5,180.5,139.76
2017,5,26,8,0,14.0,171.0,4.8,27.0,178.0,174.3,133.9
2017,5,26,8,15,7.0,163.0,4.8,27.0,166.5,160.76,122.64
2017,5,26,8,30,0.0,155.0,4.8,27.0,155.0,147.14,111.34
2017,5,26,8,45,6.5,189.0,4.8,27.5,193.5,185.62,140.89
2017,5,26,9,0,13.0,223.0,4.8,28.0,232.0,224.64,170.31
2017,5,26,9,15,21.0,258.5,4.75,28.5,274.0,266.87,201.71
2017,5,26,9,30,29.0,294.0,4.7,29.0,316.0,320.32,240.92
2017,5,26,9,45,31.0,309.0,4.7,29.5,334.0,337.31,252.41
2017,5,26,10,0,33.0,324.0,4.7,30.0,352.0,354.2,263.83
2017,5,26,10,15,34.0,336.5,4.6,30.0,366.5,367.42,272.91
2017,5,26,10,30,35.0,349.0,4.5,30.0,381.0,380.45,281.83
2017,5,26,10,45,36.0,359.5,4.45,30.5,393.0,391.21,288.6
2017,5,26,11,0,37.0,370.0,4.4,31.0,405.0,401.73,295.2
2017,5,26,11,15,34.5,369.5,4.3,31.5,402.5,397.38,291.01
2017,5,26,11,30,32.0,369.0,4.2,32.0,400.0,392.88,286.82
2017,5,26,11,45,33.0,374.5,4.15,32.5,407.0,397.61,289.43
2017,5,26,12,0,34.0,380.0,4.1,33.0,414.0,402.02,291.79
2017,5,26,12,15,34.0,381.5,4.0,33.0,415.5,401.17,291.0
2017,5,26,12,30,34.0,383.0,3.9,33.0,417.0,400.01,290.03
2017,5,26,12,45,30.5,384.5,3.8,33.5,415.0,395.31,285.88
2017,5,26,13,0,27.0,386.0,3.7,34.0,413.0,390.54,281.74
2017,5,26,13,15,120.0,437.0,3.6,34.0,553.0,519.74,374.68
2017,5,26,13,30,213.0,488.0,3.5,34.0,693.0,637.38,456.19
2017,5,26,13,45,241.5,471.0,3.45,34.0,698.5,633.18,453.5
2017,5,26,14,0,270.0,454.0,3.4,34.0,704.0,625.79,449.2
2017,5,26,14,15,534.0,304.0,3.35,34.0,779.0,670.72,486.01
2017,5,26,14,30,798.0,154.0,3.3,34.0,854.0,692.71,505.42
2017,5,26,14,45,786.0,152.5,3.3,34.0,820.0,645.0,471.32
2017,5,26,15,0,774.0,151.0,3.3,34.0,786.0,596.53,436.3
2017,5,26,15,15,559.0,238.5,3.3,34.0,684.5,511.88,373.33
2017,5,26,15,30,344.0,326.0,3.3,34.0,583.0,448.93,326.24
2017,5,26,15,45,424.5,275.0,3.3,34.0,572.5,416.06,301.56
2017,5,26,16,0,505.0,224.0,3.3,34.0,562.0,377.52,270.85
2017,5,26,16,15,500.5,206.5,3.3,33.5,519.5,329.42,233.21
2017,5,26,16,30,496.0,189.0,3.3,33.0,477.0,281.57,195.03
2017,5,26,16,45,536.0,159.0,3.3,33.0,443.5,233.55,154.62
2017,5,26,17,0,576.0,129.0,3.3,33.0,410.0,180.21,110.9
2017,5,26,17,15,538.0,120.5,3.1,32.5,358.0,133.13,79.02
2017,5,26,17,30,500.0,112.0,2.9,32.0,306.0,90.69,58.2
2017,5,26,17,45,437.5,103.5,2.75,31.5,253.5,72.76,55.21
2017,5,26,18,0,375.0,95.0,2.6,31.0,201.0,68.61,51.92
2017,5,26,18,15,309.5,79.5,2.5,30.0,154.0,58.81,43.77
2017,5,26,18,30,244.0,64.0,2.4,29.0,107.0,48.47,34.88
2017,5,26,18,45,159.0,44.0,2.3,28.5,68.5,35.67,23.54
2017,5,26,19,0,74.0,24.0,2.2,28.0,30.0,19.96,7.6
2017,5,26,19,15,37.0,12.0,2.4,27.5,15.0,11.44,0.0
2017,5,26,19,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,5,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,5,45,38.5,14.5,3.6,23.5,17.5,20.96,0.0
2017,5,27,6,0,77.0,29.0,3.7,24.0,35.0,56.43,32.59
2017,5,27,6,15,149.0,50.5,3.9,24.0,74.0,106.56,75.92
2017,5,27,6,30,221.0,72.0,4.1,24.0,113.0,164.2,124.1
2017,5,27,6,45,279.5,89.5,4.35,24.5,160.0,219.31,170.49
2017,5,27,7,0,338.0,107.0,4.6,25.0,207.0,287.71,226.82
2017,5,27,7,15,169.0,95.5,4.7,25.5,145.5,195.81,154.51
2017,5,27,7,30,0.0,84.0,4.8,26.0,84.0,78.63,58.39
2017,5,27,7,45,55.0,147.5,4.95,26.5,175.0,182.18,141.94
2017,5,27,8,0,110.0,211.0,5.1,27.0,266.0,298.05,232.61
2017,5,27,8,15,127.0,237.5,5.1,27.5,307.5,342.56,265.75
2017,5,27,8,30,144.0,264.0,5.1,28.0,349.0,388.04,299.15
2017,5,27,8,45,146.5,288.5,5.2,28.5,382.0,420.58,322.05
2017,5,27,9,0,149.0,313.0,5.3,29.0,415.0,452.69,344.35
2017,5,27,9,15,144.5,337.0,5.25,29.5,441.0,477.73,360.73
2017,5,27,9,30,140.0,361.0,5.2,30.0,467.0,501.79,376.2
2017,5,27,9,45,148.5,375.5,5.2,30.5,493.5,526.72,392.74
2017,5,27,10,0,157.0,390.0,5.2,31.0,520.0,551.38,408.92
2017,5,27,10,15,103.0,381.0,5.15,31.5,468.0,491.07,362.7
2017,5,27,10,30,49.0,372.0,5.1,32.0,416.0,417.66,307.18
2017,5,27,10,45,45.5,387.5,5.05,32.5,429.5,429.12,314.28
2017,5,27,11,0,42.0,403.0,5.0,33.0,443.0,440.16,320.83
2017,5,27,11,15,47.0,407.0,4.95,33.0,452.5,447.57,325.88
2017,5,27,11,30,52.0,411.0,4.9,33.0,462.0,454.71,330.77
2017,5,27,11,45,76.0,451.5,4.85,33.5,526.5,516.66,373.87
2017,5,27,12,0,100.0,492.0,4.8,34.0,591.0,577.27,415.02
2017,5,27,12,15,71.0,463.5,4.75,34.0,534.5,517.06,372.18
2017,5,27,12,30,42.0,435.0,4.7,34.0,478.0,457.88,330.08
2017,5,27,12,45,101.0,470.0,4.7,34.0,570.0,542.7,391.16
2017,5,27,13,0,160.0,505.0,4.7,34.0,662.0,626.92,450.11
2017,5,27,13,15,129.0,491.0,4.65,34.0,617.0,577.58,415.13
2017,5,27,13,30,98.0,477.0,4.6,34.0,572.0,528.47,380.62
2017,5,27,13,45,400.5,354.0,4.6,34.5,727.0,657.24,477.37
2017,5,27,14,0,703.0,231.0,4.6,35.0,882.0,760.43,552.31
2017,5,27,14,15,694.5,228.0,4.55,35.0,855.0,719.74,523.49
2017,5,27,14,30,686.0,225.0,4.5,35.0,828.0,677.9,494.17
2017,5,27,14,45,706.0,203.0,4.5,35.0,802.0,636.78,465.5
2017,5,27,15,0,726.0,181.0,4.5,35.0,776.0,592.39,433.73
2017,5,27,15,15,712.0,177.0,4.4,34.5,736.0,541.79,396.88
2017,5,27,15,30,698.0,173.0,4.3,34.0,696.0,491.28,359.07
2017,5,27,15,45,679.0,168.5,4.25,34.0,651.0,438.46,317.98
2017,5,27,16,0,660.0,164.0,4.2,34.0,606.0,386.78,276.78
2017,5,27,16,15,636.5,158.0,4.1,33.5,557.5,333.73,234.38
2017,5,27,16,30,613.0,152.0,4.0,33.0,509.0,282.84,193.08
2017,5,27,16,45,572.5,148.0,3.95,33.0,456.5,232.49,152.75
2017,5,27,17,0,532.0,144.0,3.9,33.0,404.0,186.58,117.68
2017,5,27,17,15,493.5,134.5,3.6,32.5,352.5,140.73,86.53
2017,5,27,17,30,455.0,125.0,3.3,32.0,301.0,99.45,65.56
2017,5,27,17,45,369.5,118.5,3.05,31.5,247.0,83.49,64.1
2017,5,27,18,0,284.0,112.0,2.8,31.0,193.0,84.86,65.41
2017,5,27,18,15,226.5,92.0,2.75,30.0,148.0,70.95,53.9
2017,5,27,18,30,169.0,72.0,2.7,29.0,103.0,56.5,41.57
2017,5,27,18,45,84.5,47.0,2.7,28.5,62.5,39.38,26.61
2017,5,27,19,0,0.0,22.0,2.7,28.0,22.0,20.31,8.19
2017,5,27,19,15,0.0,11.0,3.05,27.5,11.0,10.48,0.0
2017,5,27,19,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,28,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,28,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,28,5,45,29.5,14.0,1.4,22.5,16.5,18.81,0.0
2017,5,28,6,0,59.0,28.0,1.4,23.0,33.0,46.7,26.51
2017,5,28,6,15,123.0,51.5,1.35,23.5,71.5,99.8,71.27
2017,5,28,6,30,187.0,75.0,1.3,24.0,110.0,155.44,117.1
2017,5,28,6,45,182.5,93.0,1.3,24.5,136.5,182.97,141.19
2017,5,28,7,0,178.0,111.0,1.3,25.0,163.0,209.84,163.68
2017,5,28,7,15,173.0,135.5,1.4,25.0,195.0,235.93,184.99
2017,5,28,7,30,168.0,160.0,1.5,25.0,227.0,267.54,209.78
2017,5,28,7,45,218.0,180.5,1.6,25.5,280.5,336.46,262.67
2017,5,28,8,0,268.0,201.0,1.7,26.0,334.0,401.78,311.48
2017,5,28,8,15,333.0,212.0,1.65,26.5,396.5,471.17,362.03
2017,5,28,8,30,398.0,223.0,1.6,27.0,459.0,555.42,421.41
2017,5,28,8,45,293.5,268.0,1.55,27.5,450.0,525.46,395.16
2017,5,28,9,0,189.0,313.0,1.5,28.0,441.0,485.7,362.5
2017,5,28,9,15,205.0,335.0,1.4,28.0,483.0,527.58,391.17
2017,5,28,9,30,221.0,357.0,1.3,28.0,525.0,569.57,418.76
2017,5,28,9,45,264.0,369.0,1.2,28.5,580.0,636.92,462.62
2017,5,28,10,0,307.0,381.0,1.1,29.0,635.0,693.95,498.16
2017,5,28,10,15,328.0,381.0,1.05,29.0,662.5,717.66,512.42
2017,5,28,10,30,349.0,381.0,1.0,29.0,690.0,740.68,526.42
2017,5,28,10,45,246.0,425.0,0.95,29.5,646.0,686.2,485.46
2017,5,28,11,0,143.0,469.0,0.9,30.0,602.0,618.08,436.24
2017,5,28,11,15,170.5,480.0,0.9,30.0,642.0,654.16,460.77
2017,5,28,11,30,198.0,491.0,0.9,30.0,682.0,689.27,483.42
2017,5,28,11,45,257.5,484.5,0.9,30.0,736.0,744.93,519.92
2017,5,28,12,0,317.0,478.0,0.9,30.0,790.0,789.97,549.05
2017,5,28,12,15,354.0,444.0,0.9,30.0,793.5,783.77,545.97
2017,5,28,12,30,391.0,410.0,0.9,30.0,797.0,779.69,544.74
2017,5,28,12,45,214.5,415.5,0.95,30.5,627.5,604.46,427.42
2017,5,28,13,0,38.0,421.0,1.0,31.0,458.0,433.52,308.56
2017,5,28,13,15,68.5,449.0,1.05,31.0,515.5,482.75,344.44
2017,5,28,13,30,99.0,477.0,1.1,31.0,573.0,529.23,376.47
2017,5,28,13,45,152.5,471.5,1.2,31.0,615.5,561.17,399.66
2017,5,28,14,0,206.0,466.0,1.3,31.0,658.0,587.42,418.91
2017,5,28,14,15,143.0,441.5,1.35,31.0,573.0,506.82,363.62
2017,5,28,14,30,80.0,417.0,1.4,31.0,488.0,433.3,312.77
2017,5,28,14,45,102.5,407.5,1.5,31.0,494.5,432.47,313.62
2017,5,28,15,0,125.0,398.0,1.6,31.0,501.0,426.03,309.91
2017,5,28,15,15,167.5,376.5,1.6,31.0,507.0,420.64,306.62
2017,5,28,15,30,210.0,355.0,1.6,31.0,513.0,410.8,299.63
2017,5,28,15,45,105.0,247.5,1.65,31.0,326.5,262.21,192.74
2017,5,28,16,0,0.0,140.0,1.7,31.0,140.0,129.18,94.5
2017,5,28,16,15,0.0,78.0,1.7,31.0,78.0,72.68,51.43
2017,5,28,16,30,0.0,16.0,1.7,31.0,16.0,14.87,6.15
2017,5,28,16,45,0.0,51.0,1.7,31.0,51.0,47.44,32.05
2017,5,28,17,0,0.0,86.0,1.7,31.0,86.0,80.03,57.88
2017,5,28,17,15,0.0,75.0,1.55,30.5,75.0,69.81,50.11
2017,5,28,17,30,0.0,64.0,1.4,30.0,64.0,59.53,42.22
2017,5,28,17,45,0.0,53.0,1.25,29.5,53.0,49.26,36.0
2017,5,28,18,0,0.0,42.0,1.1,29.0,42.0,39.0,27.47
2017,5,28,18,15,0.0,32.0,1.0,28.5,32.0,29.69,19.57
2017,5,28,18,30,0.0,22.0,0.9,28.0,22.0,20.39,11.57
2017,5,28,18,45,0.0,14.0,0.85,27.5,14.0,12.97,5.08
2017,5,28,19,0,0.0,6.0,0.8,27.0,6.0,5.55,0.0
2017,5,28,19,15,0.0,3.0,0.85,26.5,3.0,2.86,0.0
2017,5,28,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,29,5,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,29,5,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,29,5,45,0.0,7.0,3.35,20.0,7.0,6.67,0.0
2017,5,29,6,0,0.0,14.0,3.4,20.0,14.0,12.97,3.93
2017,5,29,6,15,0.0,32.0,3.45,20.0,32.0,29.72,18.61
2017,5,29,6,30,0.0,50.0,3.5,20.0,50.0,47.22,33.58
2017,5,29,6,45,0.0,71.0,3.6,20.0,71.0,67.85,51.06
2017,5,29,7,0,0.0,92.0,3.7,20.0,92.0,88.37,68.21
2017,5,29,7,15,0.0,98.5,3.75,20.0,98.5,93.82,72.63
2017,5,29,7,30,0.0,105.0,3.8,20.0,105.0,99.52,77.13
2017,5,29,7,45,3.5,134.0,3.85,20.0,136.0,130.21,102.02
2017,5,29,8,0,7.0,163.0,3.9,20.0,167.0,161.27,126.85
2017,5,29,8,15,10.5,182.0,3.8,20.0,188.0,182.4,143.39
2017,5,29,8,30,14.0,201.0,3.7,20.0,209.0,203.8,159.99
2017,5,29,8,45,14.0,213.5,3.65,20.0,222.5,216.08,169.13
2017,5,29,9,0,14.0,226.0,3.6,20.0,236.0,228.35,178.24
2017,5,29,9,15,19.5,255.0,3.35,20.5,270.0,261.9,203.57
2017,5,29,9,30,25.0,284.0,3.1,21.0,304.0,295.67,228.57
2017,5,29,9,45,40.5,325.5,2.9,21.5,358.5,362.98,278.72
2017,5,29,10,0,56.0,367.0,2.7,22.0,413.0,420.41,320.15
2017,5,29,10,15,62.5,389.0,2.45,22.5,442.5,448.94,339.25
2017,5,29,10,30,69.0,411.0,2.2,23.0,472.0,477.25,357.9
2017,5,29,10,45,109.0,440.0,2.0,23.5,540.0,545.4,405.58
2017,5,29,11,0,149.0,469.0,1.8,24.0,608.0,623.78,458.34
2017,5,29,11,15,165.5,480.5,1.75,24.0,637.5,649.46,474.98
2017,5,29,11,30,182.0,492.0,1.7,24.0,667.0,674.16,491.22
2017,5,29,11,45,215.5,493.5,1.7,24.5,703.5,704.44,511.11
2017,5,29,12,0,249.0,495.0,1.7,25.0,740.0,733.15,529.65
2017,5,29,12,15,343.5,468.5,1.7,25.0,807.5,797.22,574.21
2017,5,29,12,30,438.0,442.0,1.7,25.0,875.0,853.85,612.82
2017,5,29,12,45,415.5,438.5,1.7,25.0,848.5,812.77,585.13
2017,5,29,13,0,393.0,435.0,1.7,25.0,822.0,774.31,559.83
2017,5,29,13,15,265.5,461.5,1.55,25.0,722.0,671.4,487.17
2017,5,29,13,30,138.0,488.0,1.4,25.0,622.0,573.54,417.15
2017,5,29,13,45,299.5,438.0,1.3,25.5,718.5,650.22,473.0
2017,5,29,14,0,461.0,388.0,1.2,26.0,815.0,714.14,516.67
2017,5,29,14,15,328.5,412.5,1.05,26.0,712.5,616.02,446.45
2017,5,29,14,30,196.0,437.0,0.9,26.0,610.0,528.85,384.28
2017,5,29,14,45,448.0,319.0,0.8,26.0,693.5,572.39,418.72
2017,5,29,15,0,700.0,201.0,0.7,26.0,777.0,594.73,435.07
2017,5,29,15,15,685.5,196.5,0.6,26.0,737.0,544.68,397.67
2017,5,29,15,30,671.0,192.0,0.5,26.0,697.0,494.85,360.31
2017,5,29,15,45,656.5,185.0,0.45,26.0,653.0,443.33,321.25
2017,5,29,16,0,642.0,178.0,0.4,26.0,609.0,392.51,281.65
2017,5,29,16,15,618.0,171.5,0.5,26.0,560.5,339.93,240.71
2017,5,29,16,30,594.0,165.0,0.6,26.0,512.0,289.61,200.54
2017,5,29,16,45,563.0,157.0,0.7,26.0,461.0,239.05,160.33
2017,5,29,17,0,532.0,149.0,0.8,26.0,410.0,191.44,123.62
2017,5,29,17,15,492.0,139.0,0.8,25.5,358.0,145.01,91.7
2017,5,29,17,30,452.0,129.0,0.8,25.0,306.0,103.34,69.87
2017,5,29,17,45,393.5,117.5,0.85,25.0,254.5,82.65,65.03
2017,5,29,18,0,335.0,106.0,0.9,25.0,203.0,76.61,60.01
2017,5,29,18,15,268.0,89.5,0.95,24.5,156.0,69.3,53.76
2017,5,29,18,30,201.0,73.0,1.0,24.0,109.0,57.29,43.2
2017,5,29,18,45,122.0,50.5,1.05,23.5,70.0,40.48,28.26
2017,5,29,19,0,43.0,28.0,1.1,23.0,31.0,24.09,11.83
2017,5,29,19,15,21.5,14.0,1.25,22.5,15.5,13.34,0.0
2017,5,29,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,5,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,5,45,24.5,16.0,0.6,20.0,18.0,19.78,0.0
2017,5,30,6,0,49.0,32.0,0.6,20.0,36.0,49.4,29.54
2017,5,30,6,15,118.5,55.5,0.55,20.5,75.5,103.13,74.87
2017,5,30,6,30,188.0,79.0,0.5,21.0,115.0,160.22,121.88
2017,5,30,6,45,260.0,96.0,0.45,22.0,163.0,218.19,168.99
2017,5,30,7,0,332.0,113.0,0.4,23.0,211.0,283.97,220.97
2017,5,30,7,15,383.5,126.5,0.65,23.5,262.5,350.09,273.12
2017,5,30,7,30,435.0,140.0,0.9,24.0,314.0,414.17,322.56
2017,5,30,7,45,480.5,149.0,1.15,24.5,366.5,473.82,367.63
2017,5,30,8,0,526.0,158.0,1.4,25.0,419.0,536.62,413.95
2017,5,30,8,15,557.0,166.0,1.5,25.5,470.5,590.69,451.97
2017,5,30,8,30,588.0,174.0,1.6,26.0,522.0,650.12,492.77
2017,5,30,8,45,618.5,177.5,1.75,26.5,571.5,701.16,527.34
2017,5,30,9,0,649.0,181.0,1.9,27.0,621.0,752.21,561.35
2017,5,30,9,15,667.5,186.0,1.95,27.0,665.5,794.17,588.67
2017,5,30,9,30,686.0,191.0,2.0,27.0,710.0,834.75,614.41
2017,5,30,9,45,705.5,192.0,2.15,27.5,751.0,870.37,636.32
2017,5,30,10,0,725.0,193.0,2.3,28.0,792.0,904.11,656.89
2017,5,30,10,15,468.0,315.0,2.35,28.0,708.0,792.87,577.42
2017,5,30,10,30,211.0,437.0,2.4,28.0,624.0,653.22,475.69
2017,5,30,10,45,489.5,318.5,2.5,28.5,769.0,825.5,600.02
2017,5,30,11,0,768.0,200.0,2.6,29.0,914.0,977.63,700.96
2017,5,30,11,15,773.0,201.5,2.65,29.0,933.5,984.04,703.45
2017,5,30,11,30,778.0,203.0,2.7,29.0,953.0,987.2,705.34
2017,5,30,11,45,534.5,343.5,2.75,29.0,861.5,885.1,635.19
2017,5,30,12,0,291.0,484.0,2.8,29.0,770.0,769.88,552.29
2017,5,30,12,15,359.5,461.5,2.8,29.0,816.5,805.59,578.62
2017,5,30,12,30,428.0,439.0,2.8,29.0,863.0,841.3,603.54
2017,5,30,12,45,289.0,471.5,2.85,29.0,757.5,726.48,523.78
2017,5,30,13,0,150.0,504.0,2.9,29.0,652.0,616.48,446.12
2017,5,30,13,15,140.0,495.5,2.9,29.0,632.0,590.99,429.12
2017,5,30,13,30,130.0,487.0,2.9,29.0,612.0,565.76,411.73
2017,5,30,13,45,81.5,433.5,2.9,29.0,511.5,468.31,342.96
2017,5,30,14,0,33.0,380.0,2.9,29.0,411.0,376.32,276.84
2017,5,30,14,15,17.5,262.0,2.85,28.5,278.5,255.53,189.46
2017,5,30,14,30,2.0,144.0,2.8,28.0,146.0,135.42,99.48
2017,5,30,14,45,2.0,145.0,2.8,28.0,147.0,136.1,100.32
2017,5,30,15,0,2.0,146.0,2.8,28.0,148.0,136.75,100.99
2017,5,30,15,15,3.0,157.5,2.75,28.0,160.0,147.46,109.41
2017,5,30,15,30,4.0,169.0,2.7,28.0,172.0,157.86,117.6
2017,5,30,15,45,2.0,154.5,2.7,28.0,156.0,143.38,106.72
2017,5,30,16,0,0.0,140.0,2.7,28.0,140.0,129.19,96.06
2017,5,30,16,15,0.0,106.0,2.6,28.0,106.0,98.47,72.4
2017,5,30,16,30,0.0,72.0,2.5,28.0,72.0,67.05,47.89
2017,5,30,16,45,4.0,117.0,2.4,28.0,119.0,108.48,80.71
2017,5,30,17,0,8.0,162.0,2.3,28.0,166.0,145.51,109.85
2017,5,30,17,15,4.0,143.0,1.95,27.0,145.0,127.36,96.45
2017,5,30,17,30,0.0,124.0,1.6,26.0,124.0,109.82,83.34
2017,5,30,17,45,0.0,103.5,1.3,25.5,103.5,92.1,72.89
2017,5,30,18,0,0.0,83.0,1.0,25.0,83.0,74.65,58.34
2017,5,30,18,15,0.0,64.0,0.95,24.5,64.0,58.19,44.33
2017,5,30,18,30,0.0,45.0,0.9,24.0,45.0,41.54,29.88
2017,5,30,18,45,0.0,29.5,0.85,23.5,29.5,27.39,17.38
2017,5,30,19,0,0.0,14.0,0.8,23.0,14.0,12.98,3.93
2017,5,30,19,15,0.0,7.0,0.8,23.0,7.0,6.67,0.0
2017,5,30,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,5,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,5,31,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,5,31,5,45,0.0,13.5,0.45,20.5,13.5,12.87,0.0
2017,5,31,6,0,0.0,27.0,0.4,21.0,27.0,25.9,13.63
2017,5,31,6,15,27.0,49.5,0.45,21.5,55.0,59.52,41.98
2017,5,31,6,30,54.0,72.0,0.5,22.0,83.0,93.98,70.58
2017,5,31,6,45,90.0,92.5,0.6,22.5,117.0,137.79,106.58
2017,5,31,7,0,126.0,113.0,0.7,23.0,151.0,180.76,141.5
2017,5,31,7,15,142.5,137.0,0.85,23.5,188.0,221.17,173.73
2017,5,31,7,30,159.0,161.0,1.0,24.0,225.0,262.93,206.23
2017,5,31,7,45,92.5,172.5,1.15,24.5,211.0,232.4,181.16
2017,5,31,8,0,26.0,184.0,1.3,25.0,197.0,195.51,150.64
2017,5,31,8,15,175.5,212.5,1.45,25.0,315.0,348.92,271.11
2017,5,31,8,30,325.0,241.0,1.6,25.0,433.0,508.69,390.44
2017,5,31,8,45,210.5,274.0,1.75,25.5,402.5,454.72,346.56
2017,5,31,9,0,96.0,307.0,1.9,26.0,372.0,390.76,295.85
2017,5,31,9,15,78.0,320.0,1.95,26.0,375.5,390.35,294.66
2017,5,31,9,30,60.0,333.0,2.0,26.0,379.0,388.62,292.16
2017,5,31,9,45,54.5,346.0,2.1,26.5,389.5,397.15,297.13
2017,5,31,10,0,49.0,359.0,2.2,27.0,400.0,405.19,301.69
2017,5,31,10,15,60.0,386.0,2.15,27.0,438.5,443.15,328.53
2017,5,31,10,30,71.0,413.0,2.1,27.0,477.0,480.99,354.79
2017,5,31,10,45,50.5,393.0,2.1,27.5,439.5,439.2,323.31
2017,5,31,11,0,30.0,373.0,2.1,28.0,402.0,397.34,292.08
2017,5,31,11,15,58.0,422.5,2.05,28.0,478.5,473.71,346.75
2017,5,31,11,30,86.0,472.0,2.0,28.0,555.0,549.33,399.04
2017,5,31,11,45,122.0,488.5,2.0,28.0,608.0,606.83,438.61
2017,5,31,12,0,158.0,505.0,2.0,28.0,661.0,653.63,470.56
2017,5,31,12,15,212.5,500.0,1.95,28.0,710.5,695.33,499.32
2017,5,31,12,30,267.0,495.0,1.9,28.0,760.0,739.0,528.9
2017,5,31,12,45,225.5,499.5,1.85,28.0,723.0,690.39,494.91
2017,5,31,13,0,184.0,504.0,1.8,28.0,686.0,647.09,464.9
2017,5,31,13,15,110.5,456.0,1.8,28.0,565.0,528.47,383.15
2017,5,31,13,30,37.0,408.0,1.8,28.0,444.0,412.76,301.32
2017,5,31,13,45,39.5,405.0,1.85,28.0,442.5,408.11,299.01
2017,5,31,14,0,42.0,402.0,1.9,28.0,441.0,403.15,295.9
2017,5,31,14,15,36.0,376.0,1.9,27.5,409.0,371.05,273.7
2017,5,31,14,30,30.0,350.0,1.9,27.0,377.0,339.77,251.95
2017,5,31,14,45,21.5,300.5,1.95,27.0,319.5,289.64,215.67
2017,5,31,15,0,13.0,251.0,2.0,27.0,262.0,238.29,177.96
2017,5,31,15,15,10.0,226.0,2.0,27.0,234.5,212.88,159.29
2017,5,31,15,30,7.0,201.0,2.0,27.0,207.0,187.93,140.74
2017,5,31,15,45,7.0,200.0,2.0,27.0,205.5,185.95,139.59
2017,5,31,16,0,7.0,199.0,2.0,27.0,204.0,183.79,138.27
2017,5,31,16,15,185.0,214.5,1.9,26.5,323.5,244.5,181.74
2017,5,31,16,30,363.0,230.0,1.8,26.0,443.0,284.81,206.13
2017,5,31,16,45,239.0,220.0,1.7,26.0,355.0,225.47,163.1
2017,5,31,17,0,115.0,210.0,1.6,26.0,267.0,186.26,137.59
2017,5,31,17,15,99.0,188.0,1.4,25.5,233.0,163.18,121.34
2017,5,31,17,30,83.0,166.0,1.2,25.0,199.0,136.43,103.06
2017,5,31,17,45,72.0,141.0,1.05,25.0,166.5,113.92,91.27
2017,5,31,18,0,61.0,116.0,0.9,25.0,134.0,95.29,75.71
2017,5,31,18,15,43.5,92.0,0.85,24.5,103.0,76.86,60.14
2017,5,31,18,30,26.0,68.0,0.8,24.0,72.0,58.03,43.85
2017,5,31,18,45,13.0,45.0,0.8,23.5,47.0,39.47,27.49
2017,5,31,19,0,0.0,22.0,0.8,23.0,22.0,20.43,9.64
2017,5,31,19,15,0.0,11.0,0.9,23.0,11.0,10.48,0.0
2017,5,31,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,6,1,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,5,45,88.0,15.5,1.15,20.5,23.0,31.0,0.0
2017,6,1,6,0,176.0,31.0,1.3,21.0,46.0,87.33,53.79
2017,6,1,6,15,279.0,44.0,1.4,21.0,88.5,142.2,102.05
2017,6,1,6,30,382.0,57.0,1.5,21.0,131.0,211.31,160.14
2017,6,1,6,45,457.5,65.5,1.65,21.5,181.5,274.27,213.51
2017,6,1,7,0,533.0,74.0,1.8,22.0,232.0,344.76,271.8
2017,6,1,7,15,580.5,80.5,1.85,22.5,285.0,405.59,320.91
2017,6,1,7,30,628.0,87.0,1.9,23.0,338.0,470.14,371.19
2017,6,1,7,45,369.0,149.5,1.95,23.5,302.5,404.29,318.32
2017,6,1,8,0,110.0,212.0,2.0,24.0,267.0,298.27,232.49
2017,6,1,8,15,80.5,227.5,2.0,24.5,270.0,288.28,223.57
2017,6,1,8,30,51.0,243.0,2.0,25.0,273.0,284.24,218.62
2017,6,1,8,45,91.5,278.0,2.0,26.0,338.0,354.29,270.7
2017,6,1,9,0,132.0,313.0,2.0,27.0,403.0,437.46,330.34
2017,6,1,9,15,158.5,337.0,2.0,27.0,452.0,488.63,366.47
2017,6,1,9,30,185.0,361.0,2.0,27.0,501.0,540.69,402.81
2017,6,1,9,45,101.5,323.5,2.05,27.5,401.5,427.52,318.76
2017,6,1,10,0,18.0,286.0,2.1,28.0,302.0,290.68,216.1
2017,6,1,10,15,30.5,333.0,2.15,28.0,360.5,359.86,267.13
2017,6,1,10,30,43.0,380.0,2.2,28.0,419.0,419.5,309.66
2017,6,1,10,45,79.0,421.5,2.25,28.5,495.0,496.36,363.82
2017,6,1,11,0,115.0,463.0,2.3,29.0,571.0,583.38,423.41
2017,6,1,11,15,171.5,474.5,2.35,29.0,639.0,648.67,468.82
2017,6,1,11,30,228.0,486.0,2.4,29.0,707.0,713.04,512.99
2017,6,1,11,45,302.5,464.5,2.45,29.5,760.5,768.35,550.35
2017,6,1,12,0,377.0,443.0,2.5,30.0,814.0,813.09,580.36
2017,6,1,12,15,334.5,465.5,2.5,30.0,796.0,784.9,559.97
2017,6,1,12,30,292.0,488.0,2.5,30.0,778.0,755.79,539.51
2017,6,1,12,45,271.5,491.5,2.55,30.5,760.0,728.81,520.49
2017,6,1,13,0,251.0,495.0,2.6,31.0,742.0,701.56,501.24
2017,6,1,13,15,571.0,305.0,2.6,31.0,857.5,794.2,572.74
2017,6,1,13,30,891.0,115.0,2.6,31.0,973.0,864.02,621.57
2017,6,1,13,45,582.5,284.5,2.65,31.0,841.0,740.19,536.24
2017,6,1,14,0,274.0,454.0,2.7,31.0,709.0,628.38,453.53
2017,6,1,14,15,572.0,282.5,2.7,31.0,794.0,678.16,495.43
2017,6,1,14,30,870.0,111.0,2.7,31.0,879.0,705.41,519.2
2017,6,1,14,45,843.5,120.0,2.75,31.0,841.0,655.66,483.35
2017,6,1,15,0,817.0,129.0,2.8,31.0,803.0,604.35,446.11
2017,6,1,15,15,805.5,126.5,2.8,31.0,763.0,553.06,407.99
2017,6,1,15,30,794.0,124.0,2.8,31.0,723.0,501.35,368.45
2017,6,1,15,45,499.5,217.0,2.8,31.0,586.0,402.74,294.85
2017,6,1,16,0,205.0,310.0,2.8,31.0,449.0,341.56,250.66
2017,6,1,16,15,251.5,277.5,2.8,30.5,435.0,310.36,226.57
2017,6,1,16,30,298.0,245.0,2.8,30.0,421.0,278.98,200.98
2017,6,1,16,45,255.0,226.0,2.8,30.0,366.5,233.57,166.71
2017,6,1,17,0,212.0,207.0,2.8,30.0,312.0,199.17,141.75
2017,6,1,17,15,203.5,183.0,2.7,29.5,274.0,163.91,116.28
2017,6,1,17,30,195.0,159.0,2.6,29.0,236.0,129.99,94.34
2017,6,1,17,45,335.5,120.0,2.55,28.5,228.5,84.06,65.34
2017,6,1,18,0,476.0,81.0,2.5,28.0,221.0,58.04,43.68
2017,6,1,18,15,406.5,70.5,2.35,27.5,172.5,51.77,38.37
2017,6,1,18,30,337.0,60.0,2.2,27.0,124.0,45.14,32.52
2017,6,1,18,45,233.5,45.5,2.05,26.5,83.0,34.94,23.39
2017,6,1,19,0,130.0,31.0,1.9,26.0,42.0,24.29,12.5
2017,6,1,19,15,65.0,15.5,2.05,25.5,21.0,14.77,0.0
2017,6,1,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,2,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,2,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,5,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,6,2,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,2,5,45,0.0,10.5,1.65,21.5,10.5,10.01,0.0
2017,6,2,6,0,0.0,21.0,1.8,22.0,21.0,19.49,8.87
2017,6,2,6,15,0.0,40.5,1.85,22.0,40.5,38.61,25.66
2017,6,2,6,30,0.0,60.0,1.9,22.0,60.0,57.77,41.97
2017,6,2,6,45,7.0,81.5,2.0,22.5,83.5,81.78,61.92
2017,6,2,7,0,14.0,103.0,2.1,23.0,107.0,106.42,82.09
2017,6,2,7,15,120.5,129.5,2.15,23.0,177.0,200.9,159.08
2017,6,2,7,30,227.0,156.0,2.2,23.0,247.0,303.57,241.05
2017,6,2,7,45,228.0,181.5,2.25,23.5,284.0,342.57,270.33
2017,6,2,8,0,229.0,207.0,2.3,24.0,321.0,380.97,298.55
2017,6,2,8,15,184.5,235.5,2.3,24.5,334.0,380.14,295.64
2017,6,2,8,30,140.0,264.0,2.3,25.0,347.0,383.75,295.84
2017,6,2,8,45,244.5,273.5,2.35,25.5,433.5,490.99,376.1
