Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,2,9,0,349.0,283.0,2.4,26.0,520.0,595.3,451.3
2017,6,2,9,15,278.5,321.0,2.4,26.5,518.0,585.44,439.68
2017,6,2,9,30,208.0,359.0,2.4,27.0,516.0,558.78,417.05
2017,6,2,9,45,203.0,380.5,2.4,27.5,541.0,580.52,430.48
2017,6,2,10,0,198.0,402.0,2.4,28.0,566.0,601.04,442.62
2017,6,2,10,15,336.5,378.0,2.35,28.0,670.0,720.92,527.52
2017,6,2,10,30,475.0,354.0,2.3,28.0,774.0,843.07,610.2
2017,6,2,10,45,327.5,412.0,2.25,28.5,706.0,751.3,542.21
2017,6,2,11,0,180.0,470.0,2.2,29.0,638.0,654.57,471.62
2017,6,2,11,15,190.5,480.0,2.1,29.5,661.5,672.87,482.89
2017,6,2,11,30,201.0,490.0,2.0,30.0,685.0,690.11,492.51
2017,6,2,11,45,313.5,462.5,1.95,30.5,770.0,776.97,550.96
2017,6,2,12,0,426.0,435.0,1.9,31.0,855.0,857.75,603.15
2017,6,2,12,15,615.0,306.5,1.85,31.0,915.5,905.16,638.09
2017,6,2,12,30,804.0,178.0,1.8,31.0,976.0,942.62,662.63
2017,6,2,12,45,801.5,179.0,1.75,31.0,971.5,922.6,649.21
2017,6,2,13,0,799.0,180.0,1.7,31.0,967.0,899.9,634.77
2017,6,2,13,15,796.0,179.0,1.7,31.0,954.5,872.32,617.82
2017,6,2,13,30,793.0,178.0,1.7,31.0,942.0,842.27,599.29
2017,6,2,13,45,607.5,286.0,1.75,31.0,864.0,761.81,544.94
2017,6,2,14,0,422.0,394.0,1.8,31.0,786.0,689.05,493.07
2017,6,2,14,15,423.5,379.0,1.8,31.0,763.0,655.2,471.17
2017,6,2,14,30,425.0,364.0,1.8,31.0,740.0,620.33,447.89
2017,6,2,14,45,314.5,382.5,1.85,31.0,655.0,542.87,393.51
2017,6,2,15,0,204.0,401.0,1.9,31.0,570.0,475.91,345.94
2017,6,2,15,15,140.0,372.0,1.95,30.5,485.5,402.18,294.55
2017,6,2,15,30,76.0,343.0,2.0,30.0,401.0,339.27,250.08
2017,6,2,15,45,185.5,319.0,2.1,30.0,448.0,356.01,262.48
2017,6,2,16,0,295.0,295.0,2.2,30.0,495.0,359.84,263.49
2017,6,2,16,15,469.0,218.5,2.2,29.5,508.0,331.21,238.14
2017,6,2,16,30,643.0,142.0,2.2,29.0,521.0,285.6,196.69
2017,6,2,16,45,612.5,136.5,2.2,29.0,470.5,234.39,154.81
2017,6,2,17,0,582.0,131.0,2.2,29.0,420.0,186.54,117.13
2017,6,2,17,15,545.0,123.0,2.1,28.5,368.0,139.61,84.35
2017,6,2,17,30,508.0,115.0,2.0,28.0,316.0,97.18,62.08
2017,6,2,17,45,456.0,105.0,1.9,28.0,265.0,73.42,56.56
2017,6,2,18,0,404.0,95.0,1.8,28.0,214.0,68.21,52.25
2017,6,2,18,15,338.0,81.5,1.8,27.5,166.5,59.96,45.28
2017,6,2,18,30,272.0,68.0,1.8,27.0,119.0,51.27,37.68
2017,6,2,18,45,188.0,49.5,1.85,26.5,79.5,39.89,27.51
2017,6,2,19,0,104.0,31.0,1.9,26.0,40.0,25.47,13.59
2017,6,2,19,15,52.0,15.5,2.0,25.5,20.0,14.77,0.0
2017,6,2,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,3,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,3,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,3,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,3,5,45,0.0,11.5,1.25,21.5,11.5,10.96,0.0
2017,6,3,6,0,0.0,23.0,1.4,22.0,23.0,21.36,10.31
2017,6,3,6,15,4.5,44.0,1.45,22.5,45.0,43.79,29.69
2017,6,3,6,30,9.0,65.0,1.5,23.0,67.0,66.41,48.7
2017,6,3,6,45,22.0,87.0,1.6,23.5,93.0,97.73,74.53
2017,6,3,7,0,35.0,109.0,1.7,24.0,119.0,127.31,98.63
2017,6,3,7,15,195.0,124.0,1.75,24.5,200.0,240.35,189.56
2017,6,3,7,30,355.0,139.0,1.8,25.0,281.0,365.98,287.72
2017,6,3,7,45,178.0,145.0,1.85,25.5,216.5,270.79,212.08
2017,6,3,8,0,1.0,151.0,1.9,26.0,152.0,144.93,110.21
2017,6,3,8,15,16.0,189.0,1.9,26.5,199.0,193.27,147.86
2017,6,3,8,30,31.0,227.0,1.9,27.0,246.0,251.74,192.0
2017,6,3,8,45,78.0,270.0,1.95,27.5,322.0,334.69,254.29
2017,6,3,9,0,125.0,313.0,2.0,28.0,398.0,431.28,324.45
2017,6,3,9,15,84.0,314.5,2.0,28.0,373.0,389.24,291.66
2017,6,3,9,30,43.0,316.0,2.0,28.0,348.0,355.16,265.05
2017,6,3,9,45,102.0,360.0,2.0,28.5,442.5,455.03,337.7
2017,6,3,10,0,161.0,404.0,2.0,29.0,537.0,568.26,416.36
2017,6,3,10,15,186.0,421.0,1.95,29.0,581.0,610.83,444.47
2017,6,3,10,30,211.0,438.0,1.9,29.0,625.0,653.27,472.55
2017,6,3,10,45,218.0,451.5,1.85,29.5,650.0,673.99,484.31
2017,6,3,11,0,225.0,465.0,1.8,30.0,675.0,693.7,495.44
2017,6,3,11,15,335.5,442.5,1.75,30.0,763.0,787.52,558.89
2017,6,3,11,30,446.0,420.0,1.7,30.0,851.0,877.28,617.23
2017,6,3,11,45,447.0,429.5,1.65,30.5,866.0,881.21,616.5
2017,6,3,12,0,448.0,439.0,1.6,31.0,881.0,882.77,615.21
2017,6,3,12,15,339.5,471.5,1.55,31.0,807.0,795.14,556.4
2017,6,3,12,30,231.0,504.0,1.5,31.0,733.0,708.53,497.96
2017,6,3,12,45,301.0,475.0,1.45,31.0,772.0,740.26,520.88
2017,6,3,13,0,371.0,446.0,1.4,31.0,811.0,763.98,537.34
2017,6,3,13,15,340.5,455.5,1.3,31.0,788.0,730.99,514.15
2017,6,3,13,30,310.0,465.0,1.2,31.0,765.0,698.35,491.67
2017,6,3,13,45,294.0,459.0,1.2,31.0,738.5,664.28,469.59
2017,6,3,14,0,278.0,453.0,1.2,31.0,712.0,630.54,447.51
2017,6,3,14,15,228.5,446.5,1.15,31.0,655.0,573.87,408.94
2017,6,3,14,30,179.0,440.0,1.1,31.0,598.0,519.71,371.83
2017,6,3,14,45,325.5,377.5,1.1,31.0,651.5,545.81,392.61
2017,6,3,15,0,472.0,315.0,1.1,31.0,705.0,558.2,402.28
2017,6,3,15,15,422.5,318.5,1.1,30.5,655.0,506.04,365.87
2017,6,3,15,30,373.0,322.0,1.1,30.0,605.0,461.33,334.49
2017,6,3,15,45,355.0,304.0,1.1,30.0,559.5,414.46,300.57
2017,6,3,16,0,337.0,286.0,1.1,30.0,514.0,369.22,267.17
2017,6,3,16,15,325.0,267.0,1.05,29.5,474.0,326.95,235.59
2017,6,3,16,30,313.0,248.0,1.0,29.0,434.0,285.92,204.41
2017,6,3,16,45,228.0,230.0,0.95,29.0,359.0,237.1,169.51
2017,6,3,17,0,143.0,212.0,0.9,29.0,284.0,192.56,139.0
2017,6,3,17,15,129.5,189.5,0.85,28.5,248.5,161.85,117.23
2017,6,3,17,30,116.0,167.0,0.8,28.0,213.0,132.96,98.05
2017,6,3,17,45,102.5,142.5,0.75,28.0,179.0,109.84,86.67
2017,6,3,18,0,89.0,118.0,0.7,28.0,145.0,92.74,72.62
2017,6,3,18,15,68.5,94.5,0.65,27.5,112.5,78.81,61.02
2017,6,3,18,30,48.0,71.0,0.6,27.0,80.0,60.36,45.27
2017,6,3,18,45,24.0,48.5,0.55,26.5,53.0,42.21,29.48
2017,6,3,19,0,0.0,26.0,0.5,26.0,26.0,23.86,12.56
2017,6,3,19,15,0.0,13.0,0.5,25.5,13.0,12.39,0.0
2017,6,3,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,4,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,6,4,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,4,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,4,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,4,5,45,52.5,16.0,1.75,21.5,20.5,24.87,0.0
2017,6,4,6,0,105.0,32.0,2.0,22.0,41.0,66.15,40.5
2017,6,4,6,15,184.0,51.0,2.1,22.0,81.0,116.28,83.53
2017,6,4,6,30,263.0,70.0,2.2,22.0,121.0,180.81,137.42
2017,6,4,6,45,131.5,67.5,2.35,22.5,93.0,131.1,101.29
2017,6,4,7,0,0.0,65.0,2.5,23.0,65.0,60.69,44.6
2017,6,4,7,15,0.0,68.5,2.6,23.5,68.5,63.73,47.0
2017,6,4,7,30,0.0,72.0,2.7,24.0,72.0,67.0,49.43
2017,6,4,7,45,56.0,142.0,2.8,24.5,170.0,176.27,138.0
2017,6,4,8,0,112.0,212.0,2.9,25.0,268.0,299.12,233.93
2017,6,4,8,15,131.0,238.5,2.95,25.5,310.5,344.99,267.88
2017,6,4,8,30,150.0,265.0,3.0,26.0,353.0,392.0,302.25
2017,6,4,8,45,81.5,245.0,3.1,26.5,293.5,310.54,238.21
2017,6,4,9,0,13.0,225.0,3.2,27.0,234.0,226.32,171.46
2017,6,4,9,15,55.5,289.0,3.15,27.0,331.0,337.54,256.27
2017,6,4,9,30,98.0,353.0,3.1,27.0,428.0,443.19,333.97
2017,6,4,9,45,195.0,369.0,3.1,27.5,527.0,560.56,419.14
2017,6,4,10,0,292.0,385.0,3.1,28.0,626.0,681.76,503.85
2017,6,4,10,15,154.5,338.0,3.05,28.0,466.5,494.05,367.88
2017,6,4,10,30,17.0,291.0,3.0,28.0,307.0,294.06,218.52
2017,6,4,10,45,28.0,344.0,2.95,28.0,370.0,366.76,272.27
2017,6,4,11,0,39.0,397.0,2.9,28.0,433.0,430.26,317.57
2017,6,4,11,15,40.0,407.5,2.8,28.0,445.5,440.33,324.01
2017,6,4,11,30,41.0,418.0,2.7,28.0,458.0,450.05,330.42
2017,6,4,11,45,444.5,281.5,2.65,28.5,719.0,733.26,539.2
2017,6,4,12,0,848.0,145.0,2.6,29.0,980.0,973.06,697.07
2017,6,4,12,15,849.0,145.0,2.55,29.0,984.0,961.52,686.89
2017,6,4,12,30,850.0,145.0,2.5,29.0,988.0,946.94,677.19
2017,6,4,12,45,851.5,143.5,2.45,29.0,984.5,928.57,665.16
2017,6,4,13,0,853.0,142.0,2.4,29.0,981.0,907.33,651.39
2017,6,4,13,15,581.5,304.0,2.3,29.0,873.0,802.23,579.19
2017,6,4,13,30,310.0,466.0,2.2,29.0,765.0,699.21,502.84
2017,6,4,13,45,249.5,468.0,2.15,29.0,705.5,636.17,459.65
2017,6,4,14,0,189.0,470.0,2.1,29.0,646.0,577.53,418.61
2017,6,4,14,15,232.0,447.5,2.0,28.5,657.5,577.34,420.45
2017,6,4,14,30,275.0,425.0,1.9,28.0,669.0,571.07,417.47
2017,6,4,14,45,143.5,336.0,1.85,28.0,463.0,395.33,292.4
2017,6,4,15,0,12.0,247.0,1.8,28.0,257.0,234.14,173.63
2017,6,4,15,15,6.0,158.0,1.75,28.0,163.0,149.58,110.63
2017,6,4,15,30,0.0,69.0,1.7,28.0,69.0,64.36,45.09
2017,6,4,15,45,0.0,54.0,1.65,28.0,54.0,50.32,34.26
2017,6,4,16,0,0.0,39.0,1.6,28.0,39.0,36.31,23.28
2017,6,4,16,15,0.0,92.0,1.5,28.0,92.0,85.78,62.47
2017,6,4,16,30,0.0,145.0,1.4,28.0,145.0,132.64,99.22
2017,6,4,16,45,17.5,168.0,1.35,28.0,177.0,154.91,116.08
2017,6,4,17,0,35.0,191.0,1.3,28.0,209.0,166.72,124.74
2017,6,4,17,15,31.5,169.0,1.2,27.5,184.0,144.43,108.25
2017,6,4,17,30,28.0,147.0,1.1,27.0,159.0,122.82,92.49
2017,6,4,17,45,22.0,125.5,1.0,27.0,134.0,108.95,86.39
2017,6,4,18,0,16.0,104.0,0.9,27.0,109.0,91.0,71.52
2017,6,4,18,15,8.0,83.0,0.85,26.5,85.5,73.27,56.66
2017,6,4,18,30,0.0,62.0,0.8,26.0,62.0,55.38,41.32
2017,6,4,18,45,0.0,42.0,0.75,25.5,42.0,38.1,26.23
2017,6,4,19,0,0.0,22.0,0.7,25.0,22.0,20.43,10.13
2017,6,4,19,15,0.0,11.0,0.7,24.5,11.0,10.48,0.0
2017,6,4,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,5,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,5,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,6,5,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,6,5,5,45,92.0,15.0,2.35,19.5,23.5,31.12,0.0
2017,6,5,6,0,184.0,30.0,2.7,20.0,47.0,87.3,54.3
2017,6,5,6,15,280.0,43.5,2.75,20.5,88.0,141.05,101.55
2017,6,5,6,30,376.0,57.0,2.8,21.0,129.0,205.97,156.51
2017,6,5,6,45,448.5,65.0,2.85,21.5,179.0,268.79,210.14
2017,6,5,7,0,521.0,73.0,2.9,22.0,229.0,336.61,266.76
2017,6,5,7,15,567.5,80.0,3.05,23.0,281.0,396.65,315.4
2017,6,5,7,30,614.0,87.0,3.2,24.0,333.0,460.34,365.18
2017,6,5,7,45,653.5,90.5,3.35,25.0,386.5,519.0,409.51
2017,6,5,8,0,693.0,94.0,3.5,26.0,440.0,579.78,453.96
2017,6,5,8,15,717.5,98.5,3.5,26.5,491.0,631.01,490.48
2017,6,5,8,30,742.0,103.0,3.5,27.0,542.0,684.04,526.06
2017,6,5,8,45,763.0,105.0,3.55,27.5,591.0,731.22,556.74
2017,6,5,9,0,784.0,107.0,3.6,28.0,640.0,777.48,586.28
2017,6,5,9,15,798.0,110.0,3.55,28.5,684.0,817.62,610.7
2017,6,5,9,30,812.0,113.0,3.5,29.0,728.0,849.48,629.15
2017,6,5,9,45,823.0,115.0,3.5,29.5,767.5,881.42,647.76
2017,6,5,10,0,834.0,117.0,3.5,30.0,807.0,910.85,664.52
2017,6,5,10,15,842.0,119.0,3.45,30.0,840.0,934.69,678.56
2017,6,5,10,30,850.0,121.0,3.4,30.0,873.0,955.52,690.66
2017,6,5,10,45,552.5,290.5,3.4,30.5,785.5,856.36,620.41
2017,6,5,11,0,255.0,460.0,3.4,31.0,698.0,727.5,523.47
2017,6,5,11,15,158.5,456.0,3.4,31.0,605.0,616.35,445.89
2017,6,5,11,30,62.0,452.0,3.4,31.0,512.0,504.88,365.94
2017,6,5,11,45,243.5,445.0,3.45,31.0,684.5,690.05,499.45
2017,6,5,12,0,425.0,438.0,3.5,31.0,857.0,858.93,615.18
2017,6,5,12,15,356.0,464.5,3.5,31.0,816.5,803.92,575.66
2017,6,5,12,30,287.0,491.0,3.5,31.0,776.0,753.29,540.16
2017,6,5,12,45,323.0,472.0,3.5,31.5,791.0,757.59,543.36
2017,6,5,13,0,359.0,453.0,3.5,32.0,806.0,759.51,544.6
2017,6,5,13,15,282.5,472.0,3.5,31.5,748.0,695.21,500.52
2017,6,5,13,30,206.0,491.0,3.5,31.0,690.0,633.31,457.76
2017,6,5,13,45,331.5,442.5,3.5,31.0,755.0,679.9,493.33
2017,6,5,14,0,457.0,394.0,3.5,31.0,820.0,716.28,520.66
2017,6,5,14,15,394.0,402.0,3.45,30.5,761.5,655.11,478.17
2017,6,5,14,30,331.0,410.0,3.4,30.0,703.0,597.02,437.76
2017,6,5,14,45,179.0,364.0,3.4,30.0,521.5,442.47,326.9
2017,6,5,15,0,27.0,318.0,3.4,30.0,340.0,302.51,223.77
2017,6,5,15,15,13.5,190.0,3.35,29.5,201.0,182.62,135.36
2017,6,5,15,30,0.0,62.0,3.3,29.0,62.0,57.82,39.81
2017,6,5,15,45,0.0,39.0,3.3,29.0,39.0,36.32,23.09
2017,6,5,16,0,0.0,16.0,3.3,29.0,16.0,14.88,6.18
2017,6,5,16,15,0.0,37.5,3.2,28.5,37.5,34.89,22.18
2017,6,5,16,30,0.0,59.0,3.1,28.0,59.0,54.92,38.28
2017,6,5,16,45,0.0,57.5,3.05,28.0,57.5,53.5,37.29
2017,6,5,17,0,0.0,56.0,3.0,28.0,56.0,52.08,36.31
2017,6,5,17,15,0.0,49.0,2.8,27.5,49.0,45.54,31.27
2017,6,5,17,30,0.0,42.0,2.6,27.0,42.0,39.01,26.16
2017,6,5,17,45,0.0,35.5,2.45,26.5,35.5,32.95,22.59
2017,6,5,18,0,0.0,29.0,2.3,26.0,29.0,26.9,17.49
2017,6,5,18,15,0.0,22.5,2.05,25.5,22.5,20.86,12.3
2017,6,5,18,30,0.0,16.0,1.8,25.0,16.0,14.82,7.04
2017,6,5,18,45,0.0,10.5,1.6,24.5,10.5,9.72,2.54
2017,6,5,19,0,0.0,5.0,1.4,24.0,5.0,4.62,0.0
2017,6,5,19,15,0.0,2.5,1.45,23.5,2.5,2.38,0.0
2017,6,5,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,6,4,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,6,5,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,6,5,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,5,45,87.5,15.5,2.85,20.5,23.5,30.73,0.0
2017,6,6,6,0,175.0,31.0,3.0,21.0,47.0,86.21,53.6
2017,6,6,6,15,269.0,45.5,3.1,21.5,88.5,139.92,100.54
2017,6,6,6,30,363.0,60.0,3.2,22.0,130.0,204.54,155.04
2017,6,6,6,45,434.5,69.5,3.35,22.5,179.5,267.44,208.57
2017,6,6,7,0,506.0,79.0,3.5,23.0,229.0,335.71,265.48
2017,6,6,7,15,553.0,86.5,3.6,23.5,281.5,395.85,314.66
2017,6,6,7,30,600.0,94.0,3.7,24.0,334.0,459.69,365.21
2017,6,6,7,45,638.0,99.0,3.85,25.0,387.5,518.49,409.74
2017,6,6,8,0,676.0,104.0,4.0,26.0,441.0,579.3,454.3
2017,6,6,8,15,701.5,108.5,4.05,26.5,492.5,632.3,492.39
2017,6,6,8,30,727.0,113.0,4.1,27.0,544.0,685.45,528.97
2017,6,6,8,45,512.5,204.0,4.2,27.5,521.0,637.64,488.43
2017,6,6,9,0,298.0,295.0,4.3,28.0,498.0,564.79,428.86
2017,6,6,9,15,548.5,211.0,4.35,28.0,615.0,709.95,538.95
2017,6,6,9,30,799.0,127.0,4.4,28.0,732.0,859.07,643.06
2017,6,6,9,45,810.0,130.0,4.45,28.5,772.0,891.96,662.08
2017,6,6,10,0,821.0,133.0,4.5,29.0,812.0,922.32,679.97
2017,6,6,10,15,830.0,135.0,4.55,29.0,845.5,939.26,690.21
2017,6,6,10,30,839.0,137.0,4.6,29.0,879.0,960.75,703.63
2017,6,6,10,45,539.5,299.5,4.7,29.5,782.5,852.53,626.01
2017,6,6,11,0,240.0,462.0,4.8,30.0,686.0,704.85,514.74
2017,6,6,11,15,205.5,477.0,4.85,30.0,672.0,683.96,499.6
2017,6,6,11,30,171.0,492.0,4.9,30.0,658.0,661.78,482.94
2017,6,6,11,45,103.5,454.5,5.0,30.5,556.0,545.65,399.46
2017,6,6,12,0,36.0,417.0,5.1,31.0,454.0,439.61,321.67
2017,6,6,12,15,447.0,284.5,5.1,31.0,728.0,722.21,534.6
2017,6,6,12,30,858.0,152.0,5.1,31.0,1002.0,960.61,698.98
2017,6,6,12,45,863.0,147.0,5.2,31.5,1000.0,942.21,684.64
2017,6,6,13,0,868.0,142.0,5.3,32.0,998.0,920.81,669.88
2017,6,6,13,15,865.0,141.5,5.3,32.0,985.5,893.3,651.86
2017,6,6,13,30,862.0,141.0,5.3,32.0,973.0,863.08,632.02
2017,6,6,13,45,862.5,136.5,5.35,32.0,954.5,829.57,610.14
2017,6,6,14,0,863.0,132.0,5.4,32.0,936.0,793.35,586.27
2017,6,6,14,15,856.5,130.5,5.35,32.0,909.0,752.02,558.27
2017,6,6,14,30,850.0,129.0,5.3,32.0,882.0,708.79,527.9
2017,6,6,14,45,491.5,266.0,5.3,32.0,697.5,555.97,413.33
2017,6,6,15,0,133.0,403.0,5.3,32.0,513.0,435.31,320.86
2017,6,6,15,15,476.0,259.0,5.2,31.5,625.0,486.24,362.2
2017,6,6,15,30,819.0,115.0,5.1,31.0,737.0,508.4,378.29
2017,6,6,15,45,808.5,110.5,5.1,31.0,693.5,454.16,334.61
2017,6,6,16,0,798.0,106.0,5.1,31.0,650.0,399.84,289.92
2017,6,6,16,15,780.0,103.0,5.0,30.5,601.5,344.42,243.89
2017,6,6,16,30,762.0,100.0,4.9,30.0,553.0,290.22,198.04
2017,6,6,16,45,740.0,95.5,4.85,30.0,501.5,235.35,151.61
2017,6,6,17,0,718.0,91.0,4.8,30.0,450.0,182.66,108.68
2017,6,6,17,15,686.0,86.0,4.5,29.5,397.0,126.2,67.81
2017,6,6,17,30,654.0,81.0,4.2,29.0,344.0,77.9,42.12
2017,6,6,17,45,609.0,75.0,3.95,29.0,291.5,49.81,36.52
2017,6,6,18,0,564.0,69.0,3.7,29.0,239.0,47.77,34.87
2017,6,6,18,15,499.0,61.0,3.25,28.0,188.5,43.88,31.66
2017,6,6,18,30,434.0,53.0,2.8,27.0,138.0,39.77,28.05
2017,6,6,18,45,333.0,41.5,2.35,26.5,94.5,32.14,21.19
2017,6,6,19,0,232.0,30.0,1.9,26.0,51.0,23.4,12.57
2017,6,6,19,15,116.0,15.0,1.8,25.5,25.5,11.83,0.0
2017,6,6,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,7,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,7,5,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,6,7,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,5,45,112.0,15.0,1.2,20.5,25.0,34.67,0.0
2017,6,7,6,0,224.0,30.0,1.3,21.0,50.0,96.53,59.77
2017,6,7,6,15,325.5,42.0,1.35,21.5,93.5,154.22,110.16
2017,6,7,6,30,427.0,54.0,1.4,22.0,137.0,222.58,167.46
2017,6,7,6,45,457.5,65.5,1.5,23.0,179.5,272.35,210.36
2017,6,7,7,0,488.0,77.0,1.6,24.0,222.0,324.83,253.84
2017,6,7,7,15,505.5,92.0,1.55,25.0,269.5,376.76,294.76
2017,6,7,7,30,523.0,107.0,1.5,26.0,317.0,429.45,334.34
2017,6,7,7,45,622.5,100.0,1.5,27.0,385.0,509.54,393.44
2017,6,7,8,0,722.0,93.0,1.5,28.0,453.0,595.14,454.13
2017,6,7,8,15,746.0,97.0,1.65,28.5,505.5,648.5,491.12
2017,6,7,8,30,770.0,101.0,1.8,29.0,558.0,701.76,525.95
2017,6,7,8,45,787.5,105.0,1.95,29.5,607.0,749.46,556.38
2017,6,7,9,0,805.0,109.0,2.1,30.0,656.0,795.92,585.57
2017,6,7,9,15,819.0,112.0,2.2,30.5,701.0,836.75,610.29
2017,6,7,9,30,833.0,115.0,2.3,31.0,746.0,869.19,629.29
2017,6,7,9,45,843.0,117.5,2.4,31.5,785.5,901.3,648.01
2017,6,7,10,0,853.0,120.0,2.5,32.0,825.0,930.77,664.93
2017,6,7,10,15,861.0,122.0,2.6,32.0,858.5,954.98,679.82
2017,6,7,10,30,869.0,124.0,2.7,32.0,892.0,976.12,692.87
2017,6,7,10,45,875.0,125.0,2.8,32.5,919.0,991.07,700.67
2017,6,7,11,0,881.0,126.0,2.9,33.0,946.0,1002.67,706.47
2017,6,7,11,15,593.5,296.0,2.95,33.0,854.0,903.71,641.13
2017,6,7,11,30,306.0,466.0,3.0,33.0,762.0,777.37,550.45
2017,6,7,11,45,600.5,297.0,3.05,33.5,886.0,901.77,640.34
2017,6,7,12,0,895.0,128.0,3.1,34.0,1010.0,1002.18,703.81
2017,6,7,12,15,895.5,128.5,3.1,34.0,1013.5,990.4,695.42
2017,6,7,12,30,896.0,129.0,3.1,34.0,1017.0,975.39,686.01
2017,6,7,12,45,893.5,129.5,3.15,34.0,1012.5,954.52,673.36
2017,6,7,13,0,891.0,130.0,3.2,34.0,1008.0,930.75,658.9
2017,6,7,13,15,888.0,129.5,3.2,34.0,995.5,902.76,641.4
2017,6,7,13,30,885.0,129.0,3.2,34.0,983.0,871.97,622.08
2017,6,7,13,45,878.5,129.0,3.2,34.0,962.5,836.1,599.37
2017,6,7,14,0,872.0,129.0,3.2,34.0,942.0,797.93,575.02
2017,6,7,14,15,865.5,127.5,3.2,34.0,914.5,756.31,548.19
2017,6,7,14,30,859.0,126.0,3.2,34.0,887.0,712.77,519.08
2017,6,7,14,45,833.0,134.0,3.25,34.0,849.0,663.03,484.01
2017,6,7,15,0,807.0,142.0,3.3,34.0,811.0,612.18,447.4
2017,6,7,15,15,794.5,139.5,3.3,33.5,771.0,561.05,410.61
2017,6,7,15,30,782.0,137.0,3.3,33.0,731.0,509.61,372.39
2017,6,7,15,45,765.5,133.5,3.35,33.0,686.0,455.45,330.4
2017,6,7,16,0,749.0,130.0,3.4,33.0,641.0,401.93,287.72
2017,6,7,16,15,728.5,126.0,3.35,32.5,592.0,343.26,240.75
2017,6,7,16,30,708.0,122.0,3.3,32.0,543.0,289.96,196.92
2017,6,7,16,45,682.0,116.5,3.25,32.0,492.0,236.07,152.5
2017,6,7,17,0,656.0,111.0,3.2,32.0,441.0,184.87,111.72
2017,6,7,17,15,621.0,104.5,2.95,31.5,388.0,134.9,76.35
2017,6,7,17,30,586.0,98.0,2.7,31.0,335.0,89.12,51.82
2017,6,7,17,45,541.0,89.5,2.45,30.5,283.0,60.95,45.58
2017,6,7,18,0,496.0,81.0,2.2,30.0,231.0,57.46,42.83
2017,6,7,18,15,430.0,70.5,2.0,29.0,181.5,51.89,38.25
2017,6,7,18,30,364.0,60.0,1.8,28.0,132.0,44.93,32.27
2017,6,7,18,45,271.5,46.0,1.6,27.0,90.5,35.16,23.67
2017,6,7,19,0,179.0,32.0,1.4,26.0,49.0,24.95,13.89
2017,6,7,19,15,89.5,16.0,1.35,25.5,24.5,12.62,0.0
2017,6,7,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,8,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,8,5,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,6,8,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,8,5,45,62.5,16.5,1.95,21.5,22.0,27.06,0.0
2017,6,8,6,0,125.0,33.0,2.3,22.0,44.0,71.76,44.24
2017,6,8,6,15,207.5,50.5,2.4,22.5,84.0,127.05,91.33
2017,6,8,6,30,290.0,68.0,2.5,23.0,124.0,187.23,141.56
2017,6,8,6,45,357.0,81.0,2.65,23.5,172.0,245.16,190.32
2017,6,8,7,0,424.0,94.0,2.8,24.0,220.0,310.09,243.85
2017,6,8,7,15,472.0,104.0,2.75,24.5,271.0,368.4,290.84
2017,6,8,7,30,520.0,114.0,2.7,25.0,322.0,430.81,339.49
2017,6,8,7,45,555.0,122.5,2.65,26.0,373.5,491.71,384.52
2017,6,8,8,0,590.0,131.0,2.6,27.0,425.0,550.64,426.49
2017,6,8,8,15,617.5,137.5,2.4,27.5,475.5,603.63,463.0
2017,6,8,8,30,645.0,144.0,2.2,28.0,526.0,657.1,498.47
2017,6,8,8,45,663.0,151.0,2.0,28.5,573.5,703.77,527.75
2017,6,8,9,0,681.0,158.0,1.8,29.0,621.0,749.56,554.79
2017,6,8,9,15,698.0,162.5,1.65,29.0,665.0,790.63,579.08
2017,6,8,9,30,715.0,167.0,1.5,29.0,709.0,830.22,601.79
2017,6,8,9,45,723.5,173.5,1.4,29.5,747.0,862.45,618.53
2017,6,8,10,0,732.0,180.0,1.3,30.0,785.0,892.28,633.4
2017,6,8,10,15,742.5,183.0,1.25,30.5,818.5,917.68,645.91
2017,6,8,10,30,753.0,186.0,1.2,31.0,852.0,935.27,653.49
2017,6,8,10,45,761.0,188.0,1.2,31.5,879.0,951.66,661.17
2017,6,8,11,0,769.0,190.0,1.2,32.0,906.0,965.02,667.03
2017,6,8,11,15,774.5,191.5,1.2,32.0,926.0,972.29,670.66
2017,6,8,11,30,780.0,193.0,1.2,32.0,946.0,976.32,672.52
2017,6,8,11,45,781.5,195.0,1.2,32.5,957.5,973.62,669.1
2017,6,8,12,0,783.0,197.0,1.2,33.0,969.0,967.67,663.94
2017,6,8,12,15,784.0,197.5,1.2,33.0,973.0,956.64,657.2
2017,6,8,12,30,785.0,198.0,1.2,33.0,977.0,942.64,648.81
2017,6,8,12,45,493.5,351.0,1.25,33.0,840.5,804.68,559.34
2017,6,8,13,0,202.0,504.0,1.3,33.0,704.0,662.76,461.94
2017,6,8,13,15,250.0,486.5,1.35,33.0,731.0,679.95,476.09
2017,6,8,13,30,298.0,469.0,1.4,33.0,758.0,691.73,485.27
2017,6,8,13,45,537.5,327.0,1.5,33.0,834.0,744.08,526.46
2017,6,8,14,0,777.0,185.0,1.6,33.0,910.0,776.57,553.49
2017,6,8,14,15,769.5,183.0,1.65,33.0,883.5,736.31,526.85
2017,6,8,14,30,762.0,181.0,1.7,33.0,857.0,694.54,499.23
2017,6,8,14,45,493.5,290.5,1.8,33.0,722.0,578.89,417.37
2017,6,8,15,0,225.0,400.0,1.9,33.0,587.0,488.33,351.73
2017,6,8,15,15,484.0,276.5,1.95,32.5,652.5,505.97,367.84
2017,6,8,15,30,743.0,153.0,2.0,32.0,718.0,504.56,367.18
2017,6,8,15,45,730.5,147.5,2.05,32.0,675.0,448.86,324.61
2017,6,8,16,0,718.0,142.0,2.1,32.0,632.0,396.59,283.47
2017,6,8,16,15,697.5,137.0,2.1,31.5,584.0,342.57,240.48
2017,6,8,16,30,677.0,132.0,2.1,31.0,536.0,290.18,197.87
2017,6,8,16,45,654.5,125.0,2.15,31.0,486.0,237.59,154.77
2017,6,8,17,0,632.0,118.0,2.2,31.0,436.0,187.34,114.8
2017,6,8,17,15,597.0,111.0,2.1,30.5,384.0,138.37,80.12
2017,6,8,17,30,562.0,104.0,2.0,30.0,332.0,93.61,55.84
2017,6,8,17,45,519.0,95.0,1.9,30.0,281.0,65.31,49.3
2017,6,8,18,0,476.0,86.0,1.8,30.0,230.0,61.4,46.12
2017,6,8,18,15,411.5,74.5,1.7,29.0,181.0,54.48,40.43
2017,6,8,18,30,347.0,63.0,1.6,28.0,132.0,47.19,34.17
2017,6,8,18,45,258.5,48.0,1.5,27.5,91.0,36.7,24.91
2017,6,8,19,0,170.0,33.0,1.4,27.0,50.0,25.73,14.52
2017,6,8,19,15,85.0,16.5,1.5,26.5,25.0,13.02,0.0
2017,6,8,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.75,25.5,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,9,4,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,9,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,9,5,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,6,9,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,9,5,45,0.0,4.0,3.25,21.5,4.0,3.81,0.0
2017,6,9,6,0,0.0,8.0,3.5,22.0,8.0,7.4,0.0
2017,6,9,6,15,0.0,16.5,3.7,22.5,16.5,15.29,6.75
2017,6,9,6,30,0.0,25.0,3.9,23.0,25.0,23.18,13.45
2017,6,9,6,45,0.0,35.0,4.1,23.5,35.0,32.49,21.25
2017,6,9,7,0,0.0,45.0,4.3,24.0,45.0,41.8,28.94
2017,6,9,7,15,10.0,94.0,4.35,24.5,98.0,94.26,71.83
2017,6,9,7,30,20.0,143.0,4.4,25.0,151.0,149.68,116.26
2017,6,9,7,45,18.5,159.5,4.5,25.5,168.0,165.38,128.11
2017,6,9,8,0,17.0,176.0,4.6,26.0,185.0,180.93,139.67
2017,6,9,8,15,12.0,180.0,4.55,26.0,186.5,181.13,139.19
2017,6,9,8,30,7.0,184.0,4.5,26.0,188.0,181.1,138.53
2017,6,9,8,45,6.5,187.0,4.5,26.5,191.5,183.34,139.54
2017,6,9,9,0,6.0,190.0,4.5,27.0,195.0,185.65,140.62
2017,6,9,9,15,10.0,219.0,4.45,27.0,227.0,217.49,164.81
2017,6,9,9,30,14.0,248.0,4.4,27.0,259.0,249.54,188.86
2017,6,9,9,45,16.0,260.0,4.4,27.5,273.0,263.06,198.28
2017,6,9,10,0,18.0,272.0,4.4,28.0,287.0,276.61,207.7
2017,6,9,10,15,16.5,275.5,4.35,28.0,290.0,278.48,208.63
2017,6,9,10,30,15.0,279.0,4.3,28.0,293.0,280.27,209.56
2017,6,9,10,45,46.5,362.0,4.25,28.5,406.0,402.89,299.94
2017,6,9,11,0,78.0,445.0,4.2,29.0,519.0,517.28,381.13
2017,6,9,11,15,184.0,458.0,4.15,29.0,635.0,643.08,471.77
2017,6,9,11,30,290.0,471.0,4.1,29.0,751.0,766.25,557.7
2017,6,9,11,45,521.0,341.0,4.05,29.0,851.5,866.81,631.91
2017,6,9,12,0,752.0,211.0,4.0,29.0,952.0,950.65,690.91
2017,6,9,12,15,522.5,349.5,3.9,29.0,865.5,857.87,623.35
2017,6,9,12,30,293.0,488.0,3.8,29.0,779.0,755.76,547.2
2017,6,9,12,45,175.5,473.5,3.75,29.5,648.0,618.61,450.16
2017,6,9,13,0,58.0,459.0,3.7,30.0,517.0,487.01,354.68
2017,6,9,13,15,175.0,465.5,3.55,30.0,635.5,593.4,432.77
2017,6,9,13,30,292.0,472.0,3.4,30.0,754.0,689.4,500.4
2017,6,9,13,45,288.0,462.5,3.25,30.0,736.0,662.62,481.13
2017,6,9,14,0,284.0,453.0,3.1,30.0,718.0,635.41,462.2
2017,6,9,14,15,200.0,444.5,2.95,30.0,629.0,551.45,402.35
2017,6,9,14,30,116.0,436.0,2.8,30.0,540.0,472.84,345.81
2017,6,9,14,45,401.0,320.0,2.7,30.0,656.5,544.35,401.81
2017,6,9,15,0,686.0,204.0,2.6,30.0,773.0,592.34,437.64
2017,6,9,15,15,386.0,277.5,2.55,29.5,594.5,452.97,335.39
2017,6,9,15,30,86.0,351.0,2.5,29.0,416.0,351.32,260.33
2017,6,9,15,45,202.5,322.0,2.5,29.0,463.5,367.09,272.09
2017,6,9,16,0,319.0,293.0,2.5,29.0,511.0,369.38,271.78
2017,6,9,16,15,449.5,232.0,2.4,28.5,514.0,338.26,245.14
2017,6,9,16,30,580.0,171.0,2.3,28.0,517.0,296.3,207.72
2017,6,9,16,45,554.0,161.5,2.2,28.0,468.0,246.48,167.06
2017,6,9,17,0,528.0,152.0,2.1,28.0,419.0,199.07,129.52
2017,6,9,17,15,491.5,142.5,1.95,27.5,368.5,153.51,97.11
2017,6,9,17,30,455.0,133.0,1.8,27.0,318.0,112.22,73.71
2017,6,9,17,45,410.5,120.0,1.65,27.0,268.0,83.71,65.4
2017,6,9,18,0,366.0,107.0,1.5,27.0,218.0,76.65,59.57
2017,6,9,18,15,305.0,91.0,1.45,26.5,171.0,66.79,51.28
2017,6,9,18,30,244.0,75.0,1.4,26.0,124.0,58.89,44.36
2017,6,9,18,45,171.5,55.0,1.4,25.5,84.5,43.99,31.25
2017,6,9,19,0,99.0,35.0,1.4,25.0,45.0,28.6,17.03
2017,6,9,19,15,49.5,17.5,1.45,24.5,22.5,14.66,0.0
2017,6,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,5,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,5,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,6,10,5,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,6,10,5,45,45.0,16.5,3.4,20.5,20.5,23.84,0.0
2017,6,10,6,0,90.0,33.0,3.5,21.0,41.0,63.2,39.1
2017,6,10,6,15,166.5,53.0,3.65,21.5,80.5,112.6,81.22
2017,6,10,6,30,243.0,73.0,3.8,22.0,120.0,170.4,129.6
2017,6,10,6,45,311.5,87.5,4.0,22.5,167.5,233.18,182.33
2017,6,10,7,0,380.0,102.0,4.2,23.0,215.0,297.84,236.0
2017,6,10,7,15,429.0,113.5,4.2,23.5,266.0,355.94,283.37
2017,6,10,7,30,478.0,125.0,4.2,24.0,317.0,418.31,332.8
2017,6,10,7,45,335.5,167.5,4.25,24.5,312.0,391.43,310.13
2017,6,10,8,0,193.0,210.0,4.3,25.0,307.0,349.76,274.9
2017,6,10,8,15,237.0,229.5,4.25,25.5,361.5,418.45,326.99
2017,6,10,8,30,281.0,249.0,4.2,26.0,416.0,481.41,373.37
2017,6,10,8,45,258.0,278.0,4.2,27.0,441.5,504.47,387.08
2017,6,10,9,0,235.0,307.0,4.2,28.0,467.0,514.25,391.05
2017,6,10,9,15,172.0,331.0,4.15,28.5,452.5,492.08,371.35
2017,6,10,9,30,109.0,355.0,4.1,29.0,438.0,454.37,340.55
2017,6,10,9,45,130.5,379.0,4.05,29.5,483.0,511.27,380.57
2017,6,10,10,0,152.0,403.0,4.0,30.0,528.0,557.6,412.11
2017,6,10,10,15,162.5,411.0,4.0,30.0,550.5,576.77,425.03
2017,6,10,10,30,173.0,419.0,4.0,30.0,573.0,595.57,437.79
2017,6,10,10,45,217.5,438.0,4.0,30.5,637.0,658.38,480.86
2017,6,10,11,0,262.0,457.0,4.0,31.0,701.0,730.42,528.96
2017,6,10,11,15,530.0,318.0,4.0,31.5,825.0,861.6,623.67
2017,6,10,11,30,798.0,179.0,4.0,32.0,949.0,979.84,702.24
2017,6,10,11,45,800.5,180.0,4.05,32.5,960.5,977.3,698.21
2017,6,10,12,0,803.0,181.0,4.1,33.0,972.0,971.46,693.04
2017,6,10,12,15,564.5,328.5,4.1,33.0,885.5,877.94,628.56
2017,6,10,12,30,326.0,476.0,4.1,33.0,799.0,775.49,553.53
2017,6,10,12,45,565.0,328.0,4.15,33.5,886.5,849.25,609.61
2017,6,10,13,0,804.0,180.0,4.2,34.0,974.0,904.24,648.03
2017,6,10,13,15,801.5,179.5,4.2,34.0,962.5,877.84,630.63
2017,6,10,13,30,799.0,179.0,4.2,34.0,951.0,848.93,612.07
2017,6,10,13,45,506.5,323.5,4.25,34.0,809.5,715.96,518.07
2017,6,10,14,0,214.0,468.0,4.3,34.0,668.0,595.4,428.77
2017,6,10,14,15,493.5,320.5,4.3,34.0,763.5,656.7,478.34
2017,6,10,14,30,773.0,173.0,4.3,34.0,859.0,695.78,510.07
2017,6,10,14,45,770.5,166.0,4.3,34.0,828.0,651.18,478.02
2017,6,10,15,0,768.0,159.0,4.3,34.0,797.0,605.02,444.54
2017,6,10,15,15,755.5,156.0,4.3,33.5,758.0,555.41,408.52
2017,6,10,15,30,743.0,153.0,4.3,33.0,719.0,505.59,371.25
2017,6,10,15,45,482.5,232.5,4.3,33.0,592.0,411.1,300.51
2017,6,10,16,0,222.0,312.0,4.3,33.0,465.0,351.53,257.03
2017,6,10,16,15,227.5,286.5,4.25,32.5,433.0,316.66,230.89
2017,6,10,16,30,233.0,261.0,4.2,32.0,401.0,281.26,203.72
2017,6,10,16,45,413.5,196.5,4.2,32.0,416.5,243.31,167.83
2017,6,10,17,0,594.0,132.0,4.2,32.0,432.0,193.91,121.39
2017,6,10,17,15,558.0,124.0,4.05,31.5,380.5,146.26,87.53
2017,6,10,17,30,522.0,116.0,3.9,31.0,329.0,103.21,63.71
2017,6,10,17,45,472.5,106.5,3.75,30.5,277.5,74.08,56.52
2017,6,10,18,0,423.0,97.0,3.6,30.0,226.0,69.28,52.73
2017,6,10,18,15,357.5,84.0,3.4,29.5,178.0,61.48,46.22
2017,6,10,18,30,292.0,71.0,3.2,29.0,130.0,53.26,39.11
2017,6,10,18,45,208.5,54.0,3.05,28.5,89.5,41.36,28.67
2017,6,10,19,0,125.0,37.0,2.9,28.0,49.0,30.14,18.05
2017,6,10,19,15,62.5,18.5,3.05,27.5,24.5,15.46,0.0
2017,6,10,19,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,3.95,23.5,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,3.85,22.5,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,11,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,6,11,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,6,11,5,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,6,11,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,11,5,45,65.5,17.0,3.35,21.5,23.0,27.97,0.0
2017,6,11,6,0,131.0,34.0,3.5,22.0,46.0,74.16,45.81
2017,6,11,6,15,227.0,50.0,3.7,22.5,87.5,131.66,94.54
2017,6,11,6,30,323.0,66.0,3.9,23.0,129.0,195.85,148.12
2017,6,11,6,45,399.0,76.0,4.15,23.5,178.5,255.8,198.94
2017,6,11,7,0,475.0,86.0,4.4,24.0,228.0,323.68,255.48
2017,6,11,7,15,525.0,94.5,4.45,24.5,280.0,387.82,307.73
2017,6,11,7,30,575.0,103.0,4.5,25.0,332.0,452.95,359.31
2017,6,11,7,45,423.5,151.5,4.6,25.5,334.0,436.74,345.11
2017,6,11,8,0,272.0,200.0,4.7,26.0,336.0,399.64,313.75
2017,6,11,8,15,496.5,159.0,4.65,26.5,440.5,534.99,419.14
2017,6,11,8,30,721.0,118.0,4.6,27.0,545.0,683.92,529.94
2017,6,11,8,45,464.5,214.0,4.55,27.5,498.5,608.51,467.23
2017,6,11,9,0,208.0,310.0,4.5,28.0,452.0,495.08,376.41
2017,6,11,9,15,508.0,216.5,4.45,28.5,593.5,679.21,515.91
2017,6,11,9,30,808.0,123.0,4.4,29.0,735.0,860.16,641.48
2017,6,11,9,45,823.0,123.5,4.35,29.5,775.5,894.32,660.61
2017,6,11,10,0,838.0,124.0,4.3,30.0,816.0,919.12,674.19
2017,6,11,10,15,846.5,126.0,4.25,30.5,850.0,943.61,687.52
2017,6,11,10,30,855.0,128.0,4.2,31.0,884.0,965.11,698.82
2017,6,11,10,45,863.5,127.5,4.2,31.5,911.5,980.93,706.68
2017,6,11,11,0,872.0,127.0,4.2,32.0,939.0,993.53,712.52
2017,6,11,11,15,876.0,128.0,4.15,32.0,959.0,999.82,715.56
2017,6,11,11,30,880.0,129.0,4.1,32.0,979.0,1002.63,716.5
2017,6,11,11,45,882.5,130.0,4.1,32.5,991.0,1000.43,713.21
2017,6,11,12,0,885.0,131.0,4.1,33.0,1003.0,994.74,707.83
2017,6,11,12,15,885.5,131.0,4.1,33.0,1007.0,982.76,700.01
2017,6,11,12,30,886.0,131.0,4.1,33.0,1011.0,967.6,690.27
2017,6,11,12,45,885.5,131.0,4.1,33.5,1007.5,948.5,676.7
2017,6,11,13,0,885.0,131.0,4.1,34.0,1004.0,926.49,661.36
2017,6,11,13,15,882.5,130.5,4.1,34.0,992.0,899.31,644.08
2017,6,11,13,30,880.0,130.0,4.1,34.0,980.0,869.34,624.96
2017,6,11,13,45,875.5,129.0,4.1,34.5,960.5,834.59,601.39
2017,6,11,14,0,871.0,128.0,4.1,35.0,941.0,797.41,576.2
2017,6,11,14,15,865.0,126.5,4.05,35.0,914.5,756.42,549.34
2017,6,11,14,30,859.0,125.0,4.0,35.0,888.0,713.46,520.34
2017,6,11,14,45,850.0,123.5,4.0,35.0,854.5,666.78,487.27
2017,6,11,15,0,841.0,122.0,4.0,35.0,821.0,618.82,452.54
2017,6,11,15,15,830.0,119.5,3.95,34.5,782.0,567.83,415.55
2017,6,11,15,30,819.0,117.0,3.9,34.0,743.0,512.97,374.71
2017,6,11,15,45,804.0,114.5,3.9,34.0,698.0,458.61,332.29
2017,6,11,16,0,789.0,112.0,3.9,34.0,653.0,404.62,288.96
2017,6,11,16,15,770.5,109.0,3.85,33.5,604.5,349.64,244.41
2017,6,11,16,30,752.0,106.0,3.8,33.0,556.0,295.94,199.98
2017,6,11,16,45,726.0,102.0,3.8,33.0,504.5,241.24,154.69
2017,6,11,17,0,700.0,98.0,3.8,33.0,453.0,184.38,109.3
2017,6,11,17,15,667.0,93.0,3.6,32.5,399.5,133.23,72.65
2017,6,11,17,30,634.0,88.0,3.4,32.0,346.0,85.93,46.82
2017,6,11,17,45,587.0,81.5,3.2,31.5,293.5,54.41,39.93
2017,6,11,18,0,540.0,75.0,3.0,31.0,241.0,52.23,38.27
2017,6,11,18,15,475.0,66.5,2.65,30.0,191.0,48.14,34.96
2017,6,11,18,30,410.0,58.0,2.3,29.0,141.0,43.83,31.24
2017,6,11,18,45,312.0,45.5,2.0,28.5,97.5,34.7,23.19
2017,6,11,19,0,214.0,33.0,1.7,28.0,54.0,25.69,14.64
2017,6,11,19,15,107.0,16.5,1.8,27.5,27.0,12.98,0.0
2017,6,11,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,12,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,12,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,12,5,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,6,12,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,12,5,45,100.5,16.0,2.4,21.5,25.0,33.24,0.0
2017,6,12,6,0,201.0,32.0,2.7,22.0,50.0,92.62,57.29
2017,6,12,6,15,303.5,44.5,2.85,22.5,93.0,147.57,105.14
2017,6,12,6,30,406.0,57.0,3.0,23.0,136.0,216.64,163.03
2017,6,12,6,45,481.5,64.5,3.15,24.0,187.0,279.24,215.87
2017,6,12,7,0,557.0,72.0,3.3,25.0,238.0,349.3,273.44
2017,6,12,7,15,603.5,78.5,3.3,25.5,291.0,410.42,322.96
2017,6,12,7,30,650.0,85.0,3.3,26.0,344.0,475.14,373.56
2017,6,12,7,45,692.0,87.0,3.3,26.5,399.0,535.17,419.08
2017,6,12,8,0,734.0,89.0,3.3,27.0,454.0,595.99,463.76
2017,6,12,8,15,534.0,163.5,3.25,27.5,444.5,565.96,436.71
2017,6,12,8,30,334.0,238.0,3.2,28.0,435.0,508.59,389.25
2017,6,12,8,45,581.0,168.0,3.2,28.5,547.0,655.47,499.1
2017,6,12,9,0,828.0,98.0,3.2,29.0,659.0,794.51,594.44
2017,6,12,9,15,841.5,100.5,3.15,29.5,704.5,834.93,617.88
