Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,12,9,30,855.0,103.0,3.1,30.0,750.0,873.31,640.25
2017,6,12,9,45,559.5,246.5,3.1,30.5,679.0,783.91,575.27
2017,6,12,10,0,264.0,390.0,3.1,31.0,608.0,658.98,480.14
2017,6,12,10,15,579.5,248.5,3.1,31.0,753.5,829.03,604.46
2017,6,12,10,30,895.0,107.0,3.1,31.0,899.0,981.74,703.57
2017,6,12,10,45,902.0,107.5,3.15,31.5,926.5,997.81,710.59
2017,6,12,11,0,909.0,108.0,3.2,32.0,954.0,1010.48,716.65
2017,6,12,11,15,913.0,109.0,3.2,32.5,974.0,1017.18,718.66
2017,6,12,11,30,917.0,110.0,3.2,33.0,994.0,1020.26,718.55
2017,6,12,11,45,911.5,115.5,3.25,33.5,1004.0,1014.76,713.58
2017,6,12,12,0,906.0,121.0,3.3,34.0,1014.0,1005.6,706.5
2017,6,12,12,15,906.5,121.0,3.35,34.0,1018.0,993.54,699.18
2017,6,12,12,30,907.0,121.0,3.4,34.0,1022.0,978.22,689.88
2017,6,12,12,45,531.5,313.5,3.45,34.5,841.0,804.48,573.23
2017,6,12,13,0,156.0,506.0,3.5,35.0,660.0,623.04,441.32
2017,6,12,13,15,529.0,312.5,3.55,35.0,826.0,766.49,549.48
2017,6,12,13,30,902.0,119.0,3.6,35.0,992.0,878.33,626.74
2017,6,12,13,45,898.5,117.5,3.65,35.0,972.5,843.33,603.83
2017,6,12,14,0,895.0,116.0,3.7,35.0,953.0,805.76,580.05
2017,6,12,14,15,889.5,115.0,3.7,35.0,926.5,764.75,553.57
2017,6,12,14,30,884.0,114.0,3.7,35.0,900.0,721.67,525.26
2017,6,12,14,45,860.5,121.0,3.7,35.0,862.5,671.94,489.99
2017,6,12,15,0,837.0,128.0,3.7,35.0,825.0,622.05,453.87
2017,6,12,15,15,826.0,126.0,3.7,35.0,785.5,569.25,415.1
2017,6,12,15,30,815.0,124.0,3.7,35.0,746.0,517.64,376.06
2017,6,12,15,45,801.0,121.0,3.75,35.0,701.5,463.5,334.18
2017,6,12,16,0,787.0,118.0,3.8,35.0,657.0,409.63,291.3
2017,6,12,16,15,768.0,114.0,3.8,34.5,608.5,353.73,246.43
2017,6,12,16,30,749.0,110.0,3.8,34.0,560.0,299.17,201.69
2017,6,12,16,45,724.0,106.0,3.85,34.0,508.0,240.29,153.48
2017,6,12,17,0,699.0,102.0,3.9,34.0,456.0,188.06,111.72
2017,6,12,17,15,665.5,96.5,3.7,33.5,403.0,136.49,74.84
2017,6,12,17,30,632.0,91.0,3.5,33.0,350.0,88.84,48.67
2017,6,12,17,45,586.5,84.0,3.35,32.5,297.0,56.3,41.31
2017,6,12,18,0,541.0,77.0,3.2,32.0,244.0,53.81,39.42
2017,6,12,18,15,476.0,68.0,2.95,31.0,193.5,49.37,35.83
2017,6,12,18,30,411.0,59.0,2.7,30.0,143.0,44.66,31.8
2017,6,12,18,45,315.5,46.5,2.5,29.0,99.5,35.46,23.77
2017,6,12,19,0,220.0,34.0,2.3,28.0,56.0,26.48,15.32
2017,6,12,19,15,110.0,17.0,2.5,27.5,28.0,13.37,0.0
2017,6,12,19,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,13,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,13,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,13,5,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2017,6,13,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,13,5,45,87.5,16.0,2.7,23.5,24.0,30.85,0.0
2017,6,13,6,0,175.0,32.0,3.0,24.0,48.0,86.32,52.91
2017,6,13,6,15,274.5,46.0,3.25,24.5,90.0,140.57,99.52
2017,6,13,6,30,374.0,60.0,3.5,25.0,132.0,206.38,154.28
2017,6,13,6,45,187.0,34.0,3.75,25.5,70.0,119.53,90.51
2017,6,13,7,0,0.0,8.0,4.0,26.0,8.0,7.41,0.44
2017,6,13,7,15,53.0,84.5,4.0,26.5,106.0,109.87,84.28
2017,6,13,7,30,106.0,161.0,4.0,27.0,204.0,230.92,180.53
2017,6,13,7,45,122.0,186.5,4.05,27.5,242.5,272.46,212.26
2017,6,13,8,0,138.0,212.0,4.1,28.0,281.0,315.14,244.38
2017,6,13,8,15,453.0,155.5,4.1,28.5,417.0,499.74,388.55
2017,6,13,8,30,768.0,99.0,4.1,29.0,553.0,694.78,532.27
2017,6,13,8,45,789.0,101.0,4.1,29.5,602.5,742.94,562.54
2017,6,13,9,0,810.0,103.0,4.1,30.0,652.0,790.16,592.38
2017,6,13,9,15,542.0,224.0,4.1,30.5,602.5,715.55,535.04
2017,6,13,9,30,274.0,345.0,4.1,31.0,553.0,610.91,452.66
2017,6,13,9,45,568.5,227.0,4.15,31.5,687.5,775.37,573.88
2017,6,13,10,0,863.0,109.0,4.2,32.0,822.0,925.88,673.58
2017,6,13,10,15,565.5,267.0,4.25,32.5,742.0,833.9,606.86
2017,6,13,10,30,268.0,425.0,4.3,33.0,662.0,703.65,508.38
2017,6,13,10,45,581.5,268.0,4.35,33.5,802.5,861.86,623.64
2017,6,13,11,0,895.0,111.0,4.4,34.0,943.0,999.51,712.49
2017,6,13,11,15,898.5,112.0,4.45,34.0,962.5,1005.68,715.11
2017,6,13,11,30,902.0,113.0,4.5,34.0,982.0,1008.28,716.48
2017,6,13,11,45,884.5,127.0,4.6,34.5,989.0,999.28,709.34
2017,6,13,12,0,867.0,141.0,4.7,35.0,996.0,986.52,699.97
2017,6,13,12,15,867.5,141.5,4.75,35.0,1000.0,975.18,692.83
2017,6,13,12,30,868.0,142.0,4.8,35.0,1004.0,960.73,683.79
2017,6,13,12,45,871.5,138.5,4.85,35.5,1001.0,942.52,671.07
2017,6,13,13,0,875.0,135.0,4.9,36.0,998.0,921.33,656.51
2017,6,13,13,15,872.0,134.0,4.95,36.0,986.0,893.62,639.11
2017,6,13,13,30,869.0,133.0,5.0,36.0,974.0,863.18,619.87
2017,6,13,13,45,870.0,128.5,5.05,36.0,956.0,830.25,598.89
2017,6,13,14,0,871.0,124.0,5.1,36.0,938.0,794.56,575.92
2017,6,13,14,15,594.5,269.5,5.1,36.0,818.0,685.47,497.8
2017,6,13,14,30,318.0,415.0,5.1,36.0,698.0,593.46,428.35
2017,6,13,14,45,587.5,262.0,5.15,36.0,760.0,615.72,449.22
2017,6,13,15,0,857.0,109.0,5.2,36.0,822.0,618.32,453.95
2017,6,13,15,15,846.5,107.0,5.2,35.5,783.0,567.42,416.57
2017,6,13,15,30,836.0,105.0,5.2,35.0,744.0,515.8,377.69
2017,6,13,15,45,821.5,103.0,5.2,35.0,699.5,461.9,335.21
2017,6,13,16,0,807.0,101.0,5.2,35.0,655.0,403.65,288.5
2017,6,13,16,15,531.0,180.0,5.2,34.5,533.5,325.77,231.21
2017,6,13,16,30,255.0,259.0,5.2,34.0,412.0,281.14,201.97
2017,6,13,16,45,485.0,175.0,5.2,34.0,433.5,243.78,164.84
2017,6,13,17,0,715.0,91.0,5.2,34.0,455.0,187.15,110.66
2017,6,13,17,15,683.5,86.5,5.1,33.5,402.0,131.35,70.19
2017,6,13,17,30,652.0,82.0,5.0,33.0,349.0,83.53,43.76
2017,6,13,17,45,599.0,78.0,4.95,32.5,295.5,51.61,37.44
2017,6,13,18,0,546.0,74.0,4.9,32.0,242.0,51.28,37.32
2017,6,13,18,15,480.5,66.0,4.75,31.0,192.5,47.58,34.34
2017,6,13,18,30,415.0,58.0,4.6,30.0,143.0,43.68,30.99
2017,6,13,18,45,308.5,46.5,4.45,29.5,99.5,35.42,23.69
2017,6,13,19,0,202.0,35.0,4.3,29.0,56.0,27.25,15.89
2017,6,13,19,15,101.0,17.5,4.3,28.5,28.0,13.76,0.0
2017,6,13,19,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,4.6,25.5,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,4.4,24.5,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,6,14,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,14,5,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,6,14,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,5,45,57.0,17.0,3.7,24.0,22.0,26.33,0.0
2017,6,14,6,0,114.0,34.0,3.8,24.0,44.0,69.86,42.6
2017,6,14,6,15,205.0,50.5,4.05,24.5,84.0,125.21,89.15
2017,6,14,6,30,296.0,67.0,4.3,25.0,124.0,186.73,140.1
2017,6,14,6,45,148.0,69.0,4.55,25.5,97.5,138.32,105.87
2017,6,14,7,0,0.0,71.0,4.8,26.0,71.0,66.68,48.94
2017,6,14,7,15,268.0,90.0,4.85,26.5,197.0,245.85,194.37
2017,6,14,7,30,536.0,109.0,4.9,27.0,323.0,435.93,344.16
2017,6,14,7,45,382.5,157.5,5.0,28.0,321.5,416.99,326.78
2017,6,14,8,0,229.0,206.0,5.1,29.0,320.0,377.18,292.74
2017,6,14,8,15,278.5,222.5,5.1,29.5,376.5,439.21,339.31
2017,6,14,8,30,328.0,239.0,5.1,30.0,433.0,504.69,387.2
2017,6,14,8,45,322.0,264.0,5.15,30.5,468.5,538.73,410.03
2017,6,14,9,0,316.0,289.0,5.2,31.0,504.0,571.12,431.35
2017,6,14,9,15,542.0,213.5,5.2,31.0,611.5,704.01,531.15
2017,6,14,9,30,768.0,138.0,5.2,31.0,719.0,839.62,626.22
2017,6,14,9,45,512.0,264.5,5.2,31.5,660.5,759.01,563.75
2017,6,14,10,0,256.0,391.0,5.2,32.0,602.0,652.26,479.92
2017,6,14,10,15,249.0,410.5,5.2,32.5,623.5,668.71,489.62
2017,6,14,10,30,242.0,430.0,5.2,33.0,645.0,683.59,497.69
2017,6,14,10,45,540.0,286.0,5.2,33.5,783.5,837.14,610.13
2017,6,14,11,0,838.0,142.0,5.2,34.0,922.0,974.29,701.26
2017,6,14,11,15,468.0,309.5,5.2,34.0,747.0,791.2,573.58
2017,6,14,11,30,98.0,477.0,5.2,34.0,572.0,565.13,407.08
2017,6,14,11,45,169.0,487.0,5.2,34.5,652.5,650.2,467.38
2017,6,14,12,0,240.0,497.0,5.2,35.0,733.0,724.42,518.0
2017,6,14,12,15,142.5,469.5,5.15,35.0,610.0,597.14,428.43
2017,6,14,12,30,45.0,442.0,5.1,35.0,487.0,466.68,335.3
2017,6,14,12,45,33.0,396.0,5.1,35.5,429.0,407.96,293.58
2017,6,14,13,0,21.0,350.0,5.1,36.0,371.0,347.18,249.86
2017,6,14,13,15,18.5,324.5,5.1,36.0,343.0,319.64,230.38
2017,6,14,13,30,16.0,299.0,5.1,36.0,315.0,292.42,210.97
2017,6,14,13,45,87.5,385.5,5.1,36.5,468.0,429.32,309.95
2017,6,14,14,0,159.0,472.0,5.1,37.0,621.0,556.49,398.47
2017,6,14,14,15,114.5,443.0,5.05,37.0,549.0,487.42,349.52
2017,6,14,14,30,70.0,414.0,5.0,37.0,477.0,424.08,304.72
2017,6,14,14,45,157.5,406.0,5.0,37.0,540.0,465.21,335.6
2017,6,14,15,0,245.0,398.0,5.0,37.0,603.0,496.29,358.34
2017,6,14,15,15,135.5,344.0,4.95,36.5,457.0,377.8,274.08
2017,6,14,15,30,26.0,290.0,4.9,36.0,311.0,270.97,197.08
2017,6,14,15,45,363.0,221.5,4.85,36.0,472.5,349.69,254.48
2017,6,14,16,0,700.0,153.0,4.8,36.0,634.0,402.22,287.0
2017,6,14,16,15,373.5,198.5,4.7,35.5,453.5,287.6,204.7
2017,6,14,16,30,47.0,244.0,4.6,35.0,273.0,222.36,162.69
2017,6,14,16,45,83.5,231.0,4.55,35.0,276.0,214.1,155.52
2017,6,14,17,0,120.0,218.0,4.5,35.0,279.0,195.38,140.05
2017,6,14,17,15,332.5,165.0,4.3,34.5,308.0,162.33,107.41
2017,6,14,17,30,545.0,112.0,4.1,34.0,337.0,102.93,61.18
2017,6,14,17,45,504.5,101.5,3.9,33.5,286.0,70.41,52.76
2017,6,14,18,0,464.0,91.0,3.7,33.0,235.0,64.78,48.32
2017,6,14,18,15,399.0,79.5,3.4,32.0,186.0,57.98,42.83
2017,6,14,18,30,334.0,68.0,3.1,31.0,137.0,50.82,36.78
2017,6,14,18,45,252.5,52.5,2.8,30.5,95.5,40.08,27.42
2017,6,14,19,0,171.0,37.0,2.5,30.0,54.0,28.82,17.11
2017,6,14,19,15,85.5,18.5,2.65,29.5,27.0,14.56,0.0
2017,6,14,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,4,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,5,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,15,5,45,0.0,9.0,3.55,23.5,9.0,8.58,0.0
2017,6,15,6,0,0.0,18.0,3.7,24.0,18.0,16.7,6.74
2017,6,15,6,15,0.0,35.5,3.9,24.5,35.5,33.2,21.03
2017,6,15,6,30,0.0,53.0,4.1,25.0,53.0,50.24,35.32
2017,6,15,6,45,0.0,74.5,4.3,25.5,74.5,71.35,52.75
2017,6,15,7,0,0.0,96.0,4.5,26.0,96.0,92.35,69.8
2017,6,15,7,15,81.5,128.0,4.6,26.5,160.5,171.29,133.59
2017,6,15,7,30,163.0,160.0,4.7,27.0,225.0,261.72,205.52
2017,6,15,7,45,180.0,184.5,4.8,27.5,266.0,305.55,239.19
2017,6,15,8,0,197.0,209.0,4.9,28.0,307.0,350.5,273.11
2017,6,15,8,15,294.5,216.0,4.95,28.5,380.5,443.15,343.91
2017,6,15,8,30,392.0,223.0,5.0,29.0,454.0,534.77,412.23
2017,6,15,8,45,313.0,264.0,5.05,30.0,459.0,531.45,405.05
2017,6,15,9,0,234.0,305.0,5.1,31.0,464.0,510.41,385.25
2017,6,15,9,15,280.0,318.5,5.0,31.5,521.0,580.85,434.97
2017,6,15,9,30,326.0,332.0,4.9,32.0,578.0,642.64,477.26
2017,6,15,9,45,222.5,364.5,4.85,32.5,537.0,579.01,427.5
2017,6,15,10,0,119.0,397.0,4.8,33.0,496.0,520.05,381.07
2017,6,15,10,15,452.5,280.5,4.7,33.0,677.5,737.49,542.03
2017,6,15,10,30,786.0,164.0,4.6,33.0,859.0,942.48,681.73
2017,6,15,10,45,503.0,314.0,4.55,33.5,764.0,829.5,598.97
2017,6,15,11,0,220.0,464.0,4.5,34.0,669.0,686.12,492.23
2017,6,15,11,15,263.5,464.5,4.4,34.5,715.0,736.68,526.24
2017,6,15,11,30,307.0,465.0,4.3,35.0,761.0,776.52,551.78
2017,6,15,11,45,565.5,316.0,4.25,35.5,870.0,885.31,629.67
2017,6,15,12,0,824.0,167.0,4.2,36.0,979.0,978.01,689.88
2017,6,15,12,15,825.0,167.5,4.15,36.0,983.5,967.15,681.88
2017,6,15,12,30,826.0,168.0,4.1,36.0,988.0,953.15,672.69
2017,6,15,12,45,827.5,166.0,4.1,36.5,985.5,934.29,659.38
2017,6,15,13,0,829.0,164.0,4.1,37.0,983.0,912.59,644.37
2017,6,15,13,15,826.5,163.0,4.1,37.0,971.5,885.45,627.25
2017,6,15,13,30,824.0,162.0,4.1,37.0,960.0,855.71,608.45
2017,6,15,13,45,821.5,159.5,4.1,37.0,942.0,822.1,587.06
2017,6,15,14,0,819.0,157.0,4.1,37.0,924.0,786.14,564.01
2017,6,15,14,15,812.5,155.5,4.1,37.0,898.0,745.91,537.94
2017,6,15,14,30,806.0,154.0,4.1,37.0,872.0,703.94,509.02
2017,6,15,14,45,816.5,140.5,4.1,37.0,844.0,660.88,479.11
2017,6,15,15,0,827.0,127.0,4.1,37.0,816.0,616.77,447.63
2017,6,15,15,15,816.0,124.5,4.1,37.0,777.5,564.12,409.11
2017,6,15,15,30,805.0,122.0,4.1,37.0,739.0,512.68,370.39
2017,6,15,15,45,791.5,119.0,4.1,37.0,695.5,459.39,329.28
2017,6,15,16,0,778.0,116.0,4.1,37.0,652.0,406.32,287.2
2017,6,15,16,15,759.5,112.5,4.05,36.5,604.0,351.57,243.46
2017,6,15,16,30,741.0,109.0,4.0,36.0,556.0,298.1,199.82
2017,6,15,16,45,717.0,104.5,4.0,36.0,505.0,239.59,152.19
2017,6,15,17,0,693.0,100.0,4.0,36.0,454.0,187.56,110.74
2017,6,15,17,15,660.5,95.0,3.8,35.5,401.5,136.81,74.44
2017,6,15,17,30,628.0,90.0,3.6,35.0,349.0,89.84,48.35
2017,6,15,17,45,582.5,83.5,3.45,34.5,296.5,55.69,40.44
2017,6,15,18,0,537.0,77.0,3.3,34.0,244.0,53.59,38.88
2017,6,15,18,15,473.0,68.0,2.95,33.0,194.0,49.15,35.33
2017,6,15,18,30,409.0,59.0,2.6,32.0,144.0,44.44,31.34
2017,6,15,18,45,312.5,47.0,2.3,31.0,100.5,35.77,23.84
2017,6,15,19,0,216.0,35.0,2.0,30.0,57.0,27.22,15.9
2017,6,15,19,15,108.0,17.5,2.15,29.5,28.5,13.74,0.0
2017,6,15,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,2.75,28.5,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,5,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,6,16,5,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,16,5,45,69.5,16.5,3.9,23.5,22.5,27.97,0.0
2017,6,16,6,0,139.0,33.0,4.1,24.0,45.0,78.7,48.12
2017,6,16,6,15,234.5,48.0,4.2,24.0,85.5,130.58,92.75
2017,6,16,6,30,330.0,63.0,4.3,24.0,126.0,193.57,145.45
2017,6,16,6,45,406.0,72.5,4.4,24.5,175.5,253.05,195.81
2017,6,16,7,0,482.0,82.0,4.5,25.0,225.0,323.81,254.44
2017,6,16,7,15,531.0,90.0,4.5,25.5,277.0,383.99,303.5
2017,6,16,7,30,580.0,98.0,4.5,26.0,329.0,448.1,354.16
2017,6,16,7,45,625.0,101.0,4.5,27.0,383.0,507.85,399.3
2017,6,16,8,0,670.0,104.0,4.5,28.0,437.0,570.26,444.87
2017,6,16,8,15,696.0,108.5,4.45,28.5,488.5,623.28,482.74
2017,6,16,8,30,722.0,113.0,4.4,29.0,540.0,676.54,519.37
2017,6,16,8,45,743.5,116.5,4.4,29.5,588.5,722.79,549.4
2017,6,16,9,0,765.0,120.0,4.4,30.0,637.0,770.51,579.95
2017,6,16,9,15,780.0,123.0,4.35,30.5,682.0,811.03,604.82
2017,6,16,9,30,795.0,126.0,4.3,31.0,727.0,849.74,628.11
2017,6,16,9,45,807.5,128.0,4.3,32.0,766.5,883.06,646.36
2017,6,16,10,0,820.0,130.0,4.3,33.0,806.0,913.96,662.78
2017,6,16,10,15,829.0,132.0,4.2,33.0,840.0,931.46,672.47
2017,6,16,10,30,838.0,134.0,4.1,33.0,874.0,953.3,685.09
2017,6,16,10,45,845.0,135.5,4.1,33.5,901.5,969.64,693.22
2017,6,16,11,0,852.0,137.0,4.1,34.0,929.0,982.75,699.36
2017,6,16,11,15,856.5,138.0,4.1,34.5,949.5,989.58,701.55
2017,6,16,11,30,861.0,139.0,4.1,35.0,970.0,992.99,701.71
2017,6,16,11,45,876.0,131.0,4.1,35.5,986.0,994.64,700.88
2017,6,16,12,0,891.0,123.0,4.1,36.0,1002.0,992.85,697.99
2017,6,16,12,15,892.0,123.5,4.05,36.0,1006.5,982.09,690.73
2017,6,16,12,30,893.0,124.0,4.0,36.0,1011.0,968.1,681.57
2017,6,16,12,45,893.0,123.0,4.0,36.5,1008.0,948.72,667.97
2017,6,16,13,0,893.0,122.0,4.0,37.0,1005.0,926.39,652.62
2017,6,16,13,15,891.0,121.5,4.0,37.0,993.5,899.77,635.92
2017,6,16,13,30,889.0,121.0,4.0,37.0,982.0,870.28,617.38
2017,6,16,13,45,886.0,120.0,4.0,37.0,963.5,836.75,596.15
2017,6,16,14,0,883.0,119.0,4.0,37.0,945.0,800.66,573.15
2017,6,16,14,15,877.0,117.5,3.95,37.0,918.5,759.48,546.43
2017,6,16,14,30,871.0,116.0,3.9,37.0,892.0,716.3,517.98
2017,6,16,14,45,850.5,121.5,3.9,37.0,855.5,667.91,483.87
2017,6,16,15,0,830.0,127.0,3.9,37.0,819.0,619.14,448.78
2017,6,16,15,15,819.0,124.5,3.9,37.0,780.5,566.38,410.31
2017,6,16,15,30,808.0,122.0,3.9,37.0,742.0,514.82,371.59
2017,6,16,15,45,793.5,119.0,3.9,37.0,697.5,460.94,330.15
2017,6,16,16,0,779.0,116.0,3.9,37.0,653.0,407.37,287.81
2017,6,16,16,15,760.5,112.5,3.9,36.5,605.0,352.58,244.13
2017,6,16,16,30,742.0,109.0,3.9,36.0,557.0,299.06,200.53
2017,6,16,16,45,717.0,105.0,3.9,36.0,506.0,240.67,153.03
2017,6,16,17,0,692.0,101.0,3.9,36.0,455.0,188.85,111.76
2017,6,16,17,15,660.0,95.5,3.7,35.5,402.5,137.8,75.14
2017,6,16,17,30,628.0,90.0,3.5,35.0,350.0,90.48,48.6
2017,6,16,17,45,582.5,83.5,3.3,34.5,297.0,55.63,40.38
2017,6,16,18,0,537.0,77.0,3.1,34.0,244.0,53.53,38.83
2017,6,16,18,15,473.5,68.0,2.85,33.0,194.5,49.09,35.28
2017,6,16,18,30,410.0,59.0,2.6,32.0,145.0,44.37,31.29
2017,6,16,18,45,315.0,47.0,2.4,31.5,101.5,35.75,23.78
2017,6,16,19,0,220.0,35.0,2.2,31.0,58.0,27.2,15.84
2017,6,16,19,15,110.0,17.5,2.4,30.5,29.0,13.73,0.0
2017,6,16,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,2.85,29.5,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,17,4,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,17,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,17,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,17,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,5,45,47.5,17.0,4.25,24.0,21.0,24.53,0.0
2017,6,17,6,0,95.0,34.0,4.4,24.0,42.0,65.24,39.48
2017,6,17,6,15,180.5,52.5,4.55,24.5,82.0,115.14,81.7
2017,6,17,6,30,266.0,71.0,4.7,25.0,122.0,179.99,135.18
2017,6,17,6,45,349.0,82.0,4.85,25.5,171.5,240.37,185.61
2017,6,17,7,0,432.0,93.0,5.0,26.0,221.0,309.52,242.64
2017,6,17,7,15,482.5,102.5,5.05,26.5,272.5,368.68,290.82
2017,6,17,7,30,533.0,112.0,5.1,27.0,324.0,436.07,344.02
2017,6,17,7,45,585.0,114.5,5.15,27.5,378.5,497.61,391.54
2017,6,17,8,0,637.0,117.0,5.2,28.0,433.0,562.43,440.28
2017,6,17,8,15,664.0,122.0,5.2,28.5,484.0,615.34,478.56
2017,6,17,8,30,691.0,127.0,5.2,29.0,535.0,668.63,516.14
2017,6,17,8,45,720.0,128.0,5.2,29.5,585.0,719.09,549.98
2017,6,17,9,0,749.0,129.0,5.2,30.0,635.0,766.63,580.78
2017,6,17,9,15,764.5,132.5,5.15,30.5,679.5,807.63,606.27
2017,6,17,9,30,780.0,136.0,5.1,31.0,724.0,846.88,630.18
2017,6,17,9,45,794.5,137.0,5.1,31.5,764.5,880.57,650.25
2017,6,17,10,0,809.0,138.0,5.1,32.0,805.0,911.98,668.63
2017,6,17,10,15,817.5,140.0,5.05,32.5,838.5,936.26,681.78
2017,6,17,10,30,826.0,142.0,5.0,33.0,872.0,957.63,692.97
2017,6,17,10,45,834.0,143.0,5.0,33.5,899.0,966.22,696.12
2017,6,17,11,0,842.0,144.0,5.0,34.0,926.0,979.7,702.63
2017,6,17,11,15,846.0,145.0,5.0,34.0,945.5,985.96,705.96
2017,6,17,11,30,850.0,146.0,5.0,34.0,965.0,988.84,707.26
2017,6,17,11,45,831.0,161.5,5.0,34.5,971.0,988.47,705.1
2017,6,17,12,0,812.0,177.0,5.0,35.0,977.0,976.18,695.39
2017,6,17,12,15,812.5,177.0,4.95,35.0,981.0,964.47,687.35
2017,6,17,12,30,813.0,177.0,4.9,35.0,985.0,949.69,677.42
2017,6,17,12,45,813.5,175.5,4.9,35.5,982.0,930.63,663.76
2017,6,17,13,0,814.0,174.0,4.9,36.0,979.0,908.82,648.42
2017,6,17,13,15,811.0,173.5,4.85,36.0,967.5,882.11,631.0
2017,6,17,13,30,808.0,173.0,4.8,36.0,956.0,852.87,611.95
2017,6,17,13,45,805.0,170.0,4.8,36.0,937.0,818.94,590.04
2017,6,17,14,0,802.0,167.0,4.8,36.0,918.0,782.75,566.54
2017,6,17,14,15,795.0,165.5,4.75,36.0,892.0,742.82,539.75
2017,6,17,14,30,788.0,164.0,4.7,36.0,866.0,701.24,510.63
2017,6,17,14,45,788.5,155.5,4.7,36.0,836.0,656.92,479.39
2017,6,17,15,0,789.0,147.0,4.7,36.0,806.0,610.72,446.14
2017,6,17,15,15,777.0,144.5,4.65,35.5,767.5,561.07,410.17
2017,6,17,15,30,765.0,142.0,4.6,35.0,729.0,511.06,372.93
2017,6,17,15,45,752.5,137.0,4.6,35.0,686.0,458.55,332.14
2017,6,17,16,0,740.0,132.0,4.6,35.0,643.0,406.24,290.42
2017,6,17,16,15,720.5,128.0,4.5,35.0,595.5,348.55,243.89
2017,6,17,16,30,701.0,124.0,4.4,35.0,548.0,296.1,200.54
2017,6,17,16,45,649.0,125.5,4.3,35.0,490.5,242.38,157.42
2017,6,17,17,0,597.0,127.0,4.2,35.0,433.0,194.38,120.27
2017,6,17,17,15,559.0,121.5,4.0,34.5,382.5,148.23,87.46
2017,6,17,17,30,521.0,116.0,3.8,34.0,332.0,107.12,64.45
2017,6,17,17,45,487.0,103.5,3.6,33.5,282.0,71.65,53.77
2017,6,17,18,0,453.0,91.0,3.4,33.0,232.0,64.63,48.2
2017,6,17,18,15,395.5,79.0,3.3,32.5,184.5,57.49,42.33
2017,6,17,18,30,338.0,67.0,3.2,32.0,137.0,49.95,35.92
2017,6,17,18,45,254.5,52.0,3.1,31.5,96.0,39.6,26.94
2017,6,17,19,0,171.0,37.0,3.0,31.0,55.0,28.75,17.1
2017,6,17,19,15,85.5,18.5,3.15,30.5,27.5,14.52,0.0
2017,6,17,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,4.4,24.5,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,18,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,18,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,18,5,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,18,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,18,5,45,56.5,17.0,4.35,24.0,21.5,26.07,0.0
2017,6,18,6,0,113.0,34.0,4.5,24.0,43.0,69.38,41.82
2017,6,18,6,15,205.0,51.0,4.65,24.5,84.0,125.08,88.89
2017,6,18,6,30,297.0,68.0,4.8,25.0,125.0,187.19,140.35
2017,6,18,6,45,245.5,88.5,4.95,25.5,145.5,199.52,153.99
2017,6,18,7,0,194.0,109.0,5.1,26.0,166.0,211.3,165.33
2017,6,18,7,15,380.0,106.5,5.15,26.5,247.0,320.48,253.18
2017,6,18,7,30,566.0,104.0,5.2,27.0,328.0,445.77,352.04
2017,6,18,7,45,614.0,106.5,5.3,27.5,382.5,506.24,398.69
2017,6,18,8,0,662.0,109.0,5.4,28.0,437.0,569.61,446.5
2017,6,18,8,15,688.5,114.0,5.35,28.5,488.5,623.22,485.22
2017,6,18,8,30,715.0,119.0,5.3,29.0,540.0,677.14,523.02
2017,6,18,8,45,741.0,120.5,5.25,29.5,590.0,724.23,553.84
2017,6,18,9,0,767.0,122.0,5.2,30.0,640.0,773.44,585.58
2017,6,18,9,15,782.0,125.0,5.1,30.5,684.5,814.08,610.49
2017,6,18,9,30,797.0,128.0,5.0,31.0,729.0,852.91,633.74
2017,6,18,9,45,810.0,129.5,4.9,32.0,769.0,886.25,651.53
2017,6,18,10,0,823.0,131.0,4.8,33.0,809.0,917.21,667.37
2017,6,18,10,15,831.5,133.0,4.7,33.0,842.5,934.33,676.65
2017,6,18,10,30,840.0,135.0,4.6,33.0,876.0,955.8,689.23
2017,6,18,10,45,846.5,136.5,4.5,33.5,903.0,971.75,696.69
2017,6,18,11,0,853.0,138.0,4.4,34.0,930.0,984.47,702.09
2017,6,18,11,15,857.0,139.0,4.3,34.5,950.0,990.88,703.5
2017,6,18,11,30,861.0,140.0,4.2,35.0,970.0,993.89,702.85
2017,6,18,11,45,867.0,138.0,4.15,35.5,983.0,992.54,699.83
2017,6,18,12,0,873.0,136.0,4.1,36.0,996.0,987.79,694.8
2017,6,18,12,15,646.5,289.5,4.1,36.0,928.0,918.43,649.13
2017,6,18,12,30,420.0,443.0,4.1,36.0,860.0,833.27,586.88
2017,6,18,12,45,425.0,442.0,4.15,36.5,863.0,826.19,581.74
2017,6,18,13,0,430.0,441.0,4.2,37.0,866.0,814.45,573.18
2017,6,18,13,15,647.5,288.5,4.25,37.0,920.0,847.69,601.95
2017,6,18,13,30,865.0,136.0,4.3,37.0,974.0,864.02,614.92
2017,6,18,13,45,645.0,266.5,4.35,37.0,884.5,777.65,556.12
2017,6,18,14,0,425.0,397.0,4.4,37.0,795.0,696.25,496.4
2017,6,18,14,15,430.5,381.0,4.4,37.0,774.5,664.85,475.8
2017,6,18,14,30,436.0,365.0,4.4,37.0,754.0,632.09,453.7
2017,6,18,14,45,409.5,360.5,4.45,37.0,715.0,586.78,422.21
2017,6,18,15,0,383.0,356.0,4.5,37.0,676.0,545.74,393.25
2017,6,18,15,15,433.0,317.0,4.5,36.5,662.5,514.96,372.65
2017,6,18,15,30,483.0,278.0,4.5,36.0,649.0,481.57,349.07
2017,6,18,15,45,493.0,255.0,4.5,36.0,614.5,437.65,316.07
2017,6,18,16,0,503.0,232.0,4.5,36.0,580.0,392.22,281.04
2017,6,18,16,15,512.0,210.0,4.5,35.5,541.5,345.82,244.83
2017,6,18,16,30,521.0,188.0,4.5,35.0,503.0,298.18,206.69
2017,6,18,16,45,535.0,164.5,4.55,35.0,463.0,249.39,166.6
2017,6,18,17,0,549.0,141.0,4.6,35.0,423.0,198.4,125.3
2017,6,18,17,15,455.5,142.5,4.55,34.5,358.5,154.23,96.18
2017,6,18,17,30,362.0,144.0,4.5,34.0,294.0,120.09,78.72
2017,6,18,17,45,332.0,127.5,4.45,33.5,249.5,94.85,72.83
2017,6,18,18,0,302.0,111.0,4.4,33.0,205.0,84.07,64.25
2017,6,18,18,15,263.0,92.5,4.15,32.0,163.5,71.38,53.95
2017,6,18,18,30,224.0,74.0,3.9,31.0,122.0,58.16,42.9
2017,6,18,18,45,164.0,56.0,3.7,30.5,85.5,44.78,31.34
2017,6,18,19,0,104.0,38.0,3.5,30.0,49.0,30.95,18.97
2017,6,18,19,15,52.0,19.0,3.45,29.5,24.5,15.91,0.0
2017,6,18,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,19,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,19,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,19,5,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,19,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,5,45,54.0,16.5,2.6,24.5,21.5,25.11,0.0
2017,6,19,6,0,108.0,33.0,2.8,25.0,43.0,66.86,39.8
2017,6,19,6,15,197.0,51.0,2.95,25.0,83.0,122.6,86.8
2017,6,19,6,30,286.0,69.0,3.1,25.0,123.0,184.25,137.81
2017,6,19,6,45,222.0,90.0,3.3,25.5,140.0,191.64,147.48
2017,6,19,7,0,158.0,111.0,3.5,26.0,157.0,190.84,148.66
2017,6,19,7,15,244.5,125.5,3.45,26.5,214.0,264.47,207.69
2017,6,19,7,30,331.0,140.0,3.4,27.0,271.0,340.56,267.51
2017,6,19,7,45,253.5,174.5,3.4,27.5,284.0,346.86,270.77
2017,6,19,8,0,176.0,209.0,3.4,28.0,297.0,336.18,260.46
2017,6,19,8,15,88.0,180.5,3.15,28.5,224.5,250.01,192.24
2017,6,19,8,30,0.0,152.0,2.9,29.0,152.0,144.02,107.66
2017,6,19,8,45,11.5,200.0,2.65,29.5,208.0,200.17,150.57
2017,6,19,9,0,23.0,248.0,2.4,30.0,264.0,257.42,192.95
2017,6,19,9,15,14.0,216.0,2.2,30.5,226.0,217.86,162.02
2017,6,19,9,30,5.0,184.0,2.0,31.0,188.0,178.61,131.64
2017,6,19,9,45,6.0,188.5,1.8,31.5,194.0,183.83,135.03
2017,6,19,10,0,7.0,193.0,1.6,32.0,200.0,189.1,138.33
2017,6,19,10,15,12.0,241.5,1.4,32.0,252.5,240.87,176.11
2017,6,19,10,30,17.0,290.0,1.2,32.0,305.0,292.88,213.03
2017,6,19,10,45,24.0,332.0,1.05,32.5,354.0,350.27,252.44
2017,6,19,11,0,31.0,374.0,0.9,33.0,403.0,398.59,284.36
2017,6,19,11,15,27.5,369.0,0.85,33.0,395.5,388.81,276.76
2017,6,19,11,30,24.0,364.0,0.8,33.0,388.0,370.1,263.46
2017,6,19,11,45,24.0,366.5,0.75,33.5,390.5,371.72,263.79
2017,6,19,12,0,24.0,369.0,0.7,34.0,393.0,373.2,263.92
2017,6,19,12,15,18.0,302.0,0.95,34.0,320.5,302.43,215.69
2017,6,19,12,30,12.0,235.0,1.2,34.0,248.0,232.48,166.76
2017,6,19,12,45,27.5,334.0,1.45,34.5,362.0,343.73,246.07
2017,6,19,13,0,43.0,433.0,1.7,35.0,476.0,449.04,318.23
2017,6,19,13,15,58.5,449.0,1.75,35.0,506.5,473.72,335.02
2017,6,19,13,30,74.0,465.0,1.8,35.0,537.0,496.91,351.18
2017,6,19,13,45,120.5,469.0,1.9,35.0,583.5,533.13,377.14
2017,6,19,14,0,167.0,473.0,2.0,35.0,630.0,564.22,399.32
2017,6,19,14,15,218.0,451.5,2.05,34.5,650.0,572.19,406.83
2017,6,19,14,30,269.0,430.0,2.1,34.0,670.0,573.42,409.75
2017,6,19,14,45,353.5,380.5,2.15,34.0,683.5,569.78,408.98
2017,6,19,15,0,438.0,331.0,2.2,34.0,697.0,555.75,400.51
2017,6,19,15,15,596.0,237.0,2.25,34.0,710.0,538.28,389.66
2017,6,19,15,30,754.0,143.0,2.3,34.0,723.0,507.55,367.61
2017,6,19,15,45,743.0,137.5,2.35,34.0,680.5,455.89,328.23
2017,6,19,16,0,732.0,132.0,2.4,34.0,638.0,404.29,287.79
2017,6,19,16,15,712.5,128.0,2.4,33.5,591.0,347.08,242.75
2017,6,19,16,30,693.0,124.0,2.4,33.0,544.0,295.08,200.57
2017,6,19,16,45,672.0,117.5,2.45,33.0,494.5,242.38,157.36
2017,6,19,17,0,651.0,111.0,2.5,33.0,445.0,191.77,116.8
2017,6,19,17,15,618.0,105.0,2.45,32.5,393.5,142.52,81.13
2017,6,19,17,30,585.0,99.0,2.4,32.0,342.0,97.15,54.96
2017,6,19,17,45,544.0,90.5,2.35,31.5,291.0,60.87,45.26
2017,6,19,18,0,503.0,82.0,2.3,31.0,240.0,57.4,42.59
2017,6,19,18,15,440.0,72.5,2.15,30.5,191.5,52.74,38.74
2017,6,19,18,30,377.0,63.0,2.0,30.0,143.0,46.88,33.7
2017,6,19,18,45,289.5,50.0,1.85,29.5,100.5,38.02,25.92
2017,6,19,19,0,202.0,37.0,1.7,29.0,58.0,28.74,17.36
2017,6,19,19,15,101.0,18.5,1.8,28.5,29.0,14.51,0.0
2017,6,19,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,2.0,26.5,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,20,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,20,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,20,5,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,20,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,20,5,45,91.5,15.0,2.1,23.5,22.5,30.13,0.0
2017,6,20,6,0,183.0,30.0,2.3,24.0,45.0,84.79,50.47
2017,6,20,6,15,282.5,42.5,2.4,24.5,86.5,137.22,96.17
2017,6,20,6,30,382.0,55.0,2.5,25.0,128.0,203.53,151.18
2017,6,20,6,45,454.0,63.5,2.65,26.0,177.0,263.95,201.76
2017,6,20,7,0,526.0,72.0,2.8,27.0,226.0,331.58,256.91
2017,6,20,7,15,573.0,79.0,2.85,27.5,278.5,391.66,305.26
2017,6,20,7,30,620.0,86.0,2.9,28.0,331.0,455.48,354.88
2017,6,20,7,45,655.0,91.0,3.0,29.0,384.0,513.09,397.61
2017,6,20,8,0,690.0,96.0,3.1,30.0,437.0,572.46,440.13
2017,6,20,8,15,715.5,100.0,3.2,30.5,488.5,623.62,476.33
2017,6,20,8,30,741.0,104.0,3.3,31.0,540.0,676.77,512.14
2017,6,20,8,45,535.5,194.0,3.4,31.5,523.5,639.83,480.63
2017,6,20,9,0,330.0,284.0,3.5,32.0,507.0,576.09,429.24
2017,6,20,9,15,254.0,320.5,3.55,32.0,499.0,560.14,415.35
2017,6,20,9,30,178.0,357.0,3.6,32.0,491.0,527.37,389.32
2017,6,20,9,45,259.0,362.0,3.7,32.5,569.0,619.88,454.77
2017,6,20,10,0,340.0,367.0,3.8,33.0,647.0,704.54,512.83
2017,6,20,10,15,289.5,398.0,3.85,33.5,644.0,693.6,501.58
2017,6,20,10,30,239.0,429.0,3.9,34.0,641.0,668.83,481.71
2017,6,20,10,45,280.0,433.0,4.0,34.5,688.5,723.59,518.3
2017,6,20,11,0,321.0,437.0,4.1,35.0,736.0,767.38,546.84
2017,6,20,11,15,269.5,461.5,4.1,35.0,716.0,739.54,525.95
2017,6,20,11,30,218.0,486.0,4.1,35.0,696.0,701.5,498.74
2017,6,20,11,45,548.5,308.0,4.15,35.5,846.0,860.81,613.71
2017,6,20,12,0,879.0,130.0,4.2,36.0,996.0,988.18,696.53
2017,6,20,12,15,880.0,130.5,4.2,36.0,1001.0,977.67,688.78
2017,6,20,12,30,881.0,131.0,4.2,36.0,1006.0,963.95,680.04
2017,6,20,12,45,881.0,130.0,4.2,36.5,1003.0,944.93,666.61
2017,6,20,13,0,881.0,129.0,4.2,37.0,1000.0,923.01,651.46
2017,6,20,13,15,878.5,128.5,4.2,37.0,988.5,896.4,634.7
2017,6,20,13,30,876.0,128.0,4.2,37.0,977.0,867.0,616.13
2017,6,20,13,45,871.5,127.5,4.25,37.0,958.0,833.26,594.88
2017,6,20,14,0,867.0,127.0,4.3,37.0,939.0,797.09,571.89
2017,6,20,14,15,546.5,283.0,4.35,37.0,790.0,665.76,479.21
2017,6,20,14,30,226.0,439.0,4.4,37.0,641.0,553.62,395.91
2017,6,20,14,45,157.0,416.5,4.45,37.0,554.5,474.67,340.87
2017,6,20,15,0,88.0,394.0,4.5,37.0,468.0,405.25,291.65
2017,6,20,15,15,451.5,255.5,4.5,36.5,606.0,474.39,345.57
2017,6,20,15,30,815.0,117.0,4.5,36.0,744.0,516.57,375.91
2017,6,20,15,45,476.5,218.5,4.5,36.0,580.0,400.9,290.18
2017,6,20,16,0,138.0,320.0,4.5,36.0,416.0,326.44,236.75
2017,6,20,16,15,232.0,284.0,4.45,35.5,430.5,318.85,229.93
2017,6,20,16,30,326.0,248.0,4.4,35.0,445.0,295.15,209.41
2017,6,20,16,45,516.5,172.0,4.35,35.0,452.5,252.01,169.21
2017,6,20,17,0,707.0,96.0,4.3,35.0,460.0,190.11,112.77
2017,6,20,17,15,676.0,91.0,4.15,34.5,407.5,138.63,75.28
2017,6,20,17,30,645.0,86.0,4.0,34.0,355.0,90.73,47.67
2017,6,20,17,45,602.0,80.0,3.9,33.5,302.5,52.79,38.22
2017,6,20,18,0,559.0,74.0,3.8,33.0,250.0,50.93,36.86
2017,6,20,18,15,497.5,65.5,3.4,32.0,200.0,46.8,33.55
2017,6,20,18,30,436.0,57.0,3.0,31.0,150.0,42.41,29.83
2017,6,20,18,45,343.0,46.0,2.7,30.5,106.0,35.4,23.65
2017,6,20,19,0,250.0,35.0,2.4,30.0,62.0,27.16,16.03
2017,6,20,19,15,125.0,17.5,2.4,29.5,31.0,13.7,0.0
2017,6,20,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,2.4,28.5,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,21,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,21,5,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,6,21,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,21,5,45,109.0,14.0,2.05,22.5,23.5,32.12,0.0
2017,6,21,6,0,218.0,28.0,2.4,23.0,47.0,90.22,53.27
2017,6,21,6,15,320.5,40.0,2.45,23.5,89.5,146.87,103.09
2017,6,21,6,30,423.0,52.0,2.5,24.0,132.0,214.18,159.38
2017,6,21,6,45,495.0,60.0,2.55,25.0,183.0,276.18,211.58
2017,6,21,7,0,567.0,68.0,2.6,26.0,234.0,345.38,268.16
2017,6,21,7,15,613.0,74.0,2.75,26.5,287.0,405.92,317.19
2017,6,21,7,30,659.0,80.0,2.9,27.0,340.0,470.04,367.39
2017,6,21,7,45,695.0,84.0,3.05,28.0,394.5,528.97,411.36
2017,6,21,8,0,731.0,88.0,3.2,29.0,449.0,588.24,454.1
2017,6,21,8,15,755.0,92.0,3.25,29.5,501.5,641.99,492.03
2017,6,21,8,30,779.0,96.0,3.3,30.0,554.0,695.67,527.49
2017,6,21,8,45,585.0,181.5,3.4,30.5,542.5,669.27,504.07
2017,6,21,9,0,391.0,267.0,3.5,31.0,531.0,607.51,454.6
2017,6,21,9,15,619.5,186.5,3.6,31.5,637.5,744.16,554.1
2017,6,21,9,30,848.0,106.0,3.7,32.0,744.0,866.72,634.83
2017,6,21,9,45,859.0,108.0,3.8,32.5,785.0,900.1,653.95
2017,6,21,10,0,870.0,110.0,3.9,33.0,826.0,930.89,671.85
2017,6,21,10,15,878.5,111.5,4.0,33.5,860.5,955.99,685.98
2017,6,21,10,30,887.0,113.0,4.1,34.0,895.0,978.03,698.15
2017,6,21,10,45,893.5,114.0,4.25,34.5,923.0,994.39,706.98
2017,6,21,11,0,900.0,115.0,4.4,35.0,951.0,1007.37,713.74
2017,6,21,11,15,904.5,116.0,4.45,35.0,971.5,1014.9,718.05
2017,6,21,11,30,909.0,117.0,4.5,35.0,992.0,1018.84,720.24
2017,6,21,11,45,910.5,118.0,4.6,35.5,1005.0,1016.22,717.17
2017,6,21,12,0,912.0,119.0,4.7,36.0,1018.0,1010.0,711.97
2017,6,21,12,15,913.0,119.5,4.75,36.0,1023.0,999.31,705.26
2017,6,21,12,30,914.0,120.0,4.8,36.0,1028.0,985.28,696.48
2017,6,21,12,45,915.0,119.0,4.85,36.5,1025.0,966.7,683.61
2017,6,21,13,0,916.0,118.0,4.9,37.0,1022.0,945.04,668.85
2017,6,21,13,15,913.5,117.5,4.9,37.0,1011.0,917.63,651.51
2017,6,21,13,30,911.0,117.0,4.9,37.0,1000.0,887.3,632.28
2017,6,21,13,45,908.0,115.5,4.9,37.0,981.5,852.84,610.28
2017,6,21,14,0,905.0,114.0,4.9,37.0,963.0,815.74,586.44
2017,6,21,14,15,899.5,113.0,4.85,36.5,936.5,774.74,560.78
2017,6,21,14,30,894.0,112.0,4.8,36.0,910.0,731.61,533.4
2017,6,21,14,45,884.5,111.5,4.8,36.0,876.5,684.37,500.01
2017,6,21,15,0,875.0,111.0,4.8,36.0,843.0,635.76,464.8
2017,6,21,15,15,865.0,109.0,4.75,35.5,804.0,584.45,427.58
2017,6,21,15,30,855.0,107.0,4.7,35.0,765.0,532.32,388.61
2017,6,21,15,45,843.0,104.0,4.7,35.0,721.0,477.85,346.09
2017,6,21,16,0,831.0,101.0,4.7,35.0,677.0,423.25,302.28
2017,6,21,16,15,601.5,169.0,4.7,34.5,570.0,344.02,243.4
2017,6,21,16,30,372.0,237.0,4.7,34.0,463.0,300.32,213.1
2017,6,21,16,45,242.5,228.5,4.7,34.0,371.0,238.28,168.92
2017,6,21,17,0,113.0,220.0,4.7,34.0,279.0,196.89,142.06
2017,6,21,17,15,392.0,149.0,4.6,33.5,318.5,153.31,98.32
2017,6,21,17,30,671.0,78.0,4.5,33.0,358.0,86.69,43.77
2017,6,21,17,45,618.5,76.0,4.4,32.5,305.5,49.77,35.89
2017,6,21,18,0,566.0,74.0,4.3,32.0,253.0,50.91,37.01
2017,6,21,18,15,508.5,65.0,4.0,31.0,202.5,46.37,33.34
2017,6,21,18,30,451.0,56.0,3.7,30.0,152.0,41.51,29.22
2017,6,21,18,45,363.0,45.0,3.45,29.5,108.0,34.47,22.99
2017,6,21,19,0,275.0,34.0,3.2,29.0,64.0,27.01,16.01
2017,6,21,19,15,137.5,17.0,3.15,28.5,32.0,13.29,0.0
2017,6,21,19,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,22,4,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,6,22,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,22,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,22,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,22,5,45,5.5,13.5,2.95,22.5,14.0,13.81,0.0
