Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,6,0,11.0,27.0,3.1,23.0,28.0,29.91,15.78
2017,6,22,6,15,36.5,47.0,3.05,23.5,53.0,58.69,40.55
2017,6,22,6,30,62.0,67.0,3.0,24.0,78.0,94.19,70.02
2017,6,22,6,45,76.5,89.0,3.0,25.0,108.0,126.52,96.85
2017,6,22,7,0,91.0,111.0,3.0,26.0,138.0,160.18,124.21
2017,6,22,7,15,93.5,134.5,2.95,26.5,167.0,190.78,148.65
2017,6,22,7,30,96.0,158.0,2.9,27.0,196.0,214.32,166.89
2017,6,22,7,45,188.5,177.0,2.9,28.0,265.0,301.6,234.79
2017,6,22,8,0,281.0,196.0,2.9,29.0,334.0,398.95,308.08
2017,6,22,8,15,204.0,228.0,2.85,29.5,334.0,382.5,292.81
2017,6,22,8,30,127.0,260.0,2.8,30.0,334.0,367.28,278.36
2017,6,22,8,45,95.0,275.0,2.75,30.5,333.5,352.12,265.12
2017,6,22,9,0,63.0,290.0,2.7,31.0,333.0,343.69,256.72
2017,6,22,9,15,448.0,196.0,2.7,31.5,531.0,603.17,452.01
2017,6,22,9,30,833.0,102.0,2.7,32.0,729.0,848.92,618.5
2017,6,22,9,45,845.0,103.5,2.7,32.5,769.0,882.34,635.78
2017,6,22,10,0,857.0,105.0,2.7,33.0,809.0,913.29,652.96
2017,6,22,10,15,865.0,106.5,2.75,33.5,843.0,937.77,666.27
2017,6,22,10,30,873.0,108.0,2.8,34.0,877.0,959.22,677.69
2017,6,22,10,45,595.5,275.5,2.85,34.5,808.0,881.87,624.62
2017,6,22,11,0,318.0,443.0,2.9,35.0,739.0,770.59,542.76
2017,6,22,11,15,608.0,276.0,2.95,35.0,856.5,896.88,634.17
2017,6,22,11,30,898.0,109.0,3.0,35.0,974.0,1000.13,699.62
2017,6,22,11,45,883.0,122.0,3.05,35.5,982.0,993.21,692.98
2017,6,22,12,0,868.0,135.0,3.1,36.0,990.0,982.52,685.03
2017,6,22,12,15,869.0,135.5,3.05,36.0,995.0,972.16,678.1
2017,6,22,12,30,870.0,136.0,3.0,36.0,1000.0,958.64,669.28
2017,6,22,12,45,872.0,134.0,3.0,36.5,998.0,940.81,656.87
2017,6,22,13,0,874.0,132.0,3.0,37.0,996.0,920.06,642.74
2017,6,22,13,15,872.5,131.5,2.9,37.0,985.5,894.58,626.36
2017,6,22,13,30,871.0,131.0,2.8,37.0,975.0,866.27,608.25
2017,6,22,13,45,869.0,128.5,2.7,37.5,957.0,833.02,585.78
2017,6,22,14,0,867.0,126.0,2.6,38.0,939.0,797.19,561.71
2017,6,22,14,15,861.5,125.0,2.5,38.0,913.5,757.63,536.36
2017,6,22,14,30,856.0,124.0,2.4,38.0,888.0,716.05,509.23
2017,6,22,14,45,850.0,121.0,2.3,38.0,856.5,670.56,477.8
2017,6,22,15,0,844.0,118.0,2.2,38.0,825.0,623.51,444.64
2017,6,22,15,15,834.0,116.0,2.05,38.0,786.5,573.69,408.58
2017,6,22,15,30,824.0,114.0,1.9,38.0,748.0,523.11,371.1
2017,6,22,15,45,810.5,111.0,1.75,38.0,704.5,465.7,328.02
2017,6,22,16,0,797.0,108.0,1.6,38.0,661.0,411.71,286.16
2017,6,22,16,15,780.0,105.0,1.45,37.5,613.0,356.91,243.27
2017,6,22,16,30,763.0,102.0,1.3,37.0,565.0,303.16,200.22
2017,6,22,16,45,739.5,98.0,1.2,37.0,514.0,248.34,156.07
2017,6,22,17,0,716.0,94.0,1.1,37.0,463.0,195.81,114.73
2017,6,22,17,15,527.5,121.5,1.0,36.5,377.0,147.25,86.38
2017,6,22,17,30,339.0,149.0,0.9,36.0,291.0,130.41,85.63
2017,6,22,17,45,319.0,130.0,0.8,35.5,248.0,96.45,73.13
2017,6,22,18,0,299.0,111.0,0.7,35.0,205.0,84.04,63.42
2017,6,22,18,15,266.5,92.0,0.7,34.0,164.0,71.03,53.07
2017,6,22,18,30,234.0,73.0,0.7,33.0,123.0,57.47,41.92
2017,6,22,18,45,182.0,55.0,0.75,32.5,87.0,44.09,30.52
2017,6,22,19,0,130.0,37.0,0.8,32.0,51.0,30.25,18.36
2017,6,22,19,15,65.0,18.5,0.85,31.5,25.5,15.54,0.37
2017,6,22,19,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,1.0,30.5,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,1.1,30.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,1.15,29.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,1.45,28.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,1.75,27.5,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,4,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,23,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,23,5,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,6,23,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,23,5,45,0.5,13.5,3.55,24.5,13.5,12.95,0.0
2017,6,23,6,0,1.0,27.0,3.8,25.0,27.0,26.22,13.15
2017,6,23,6,15,30.5,49.0,3.95,25.5,54.5,59.47,40.93
2017,6,23,6,30,60.0,71.0,4.1,26.0,82.0,93.9,69.24
2017,6,23,6,45,102.5,90.5,4.3,26.5,117.0,138.6,105.81
2017,6,23,7,0,145.0,110.0,4.5,27.0,152.0,183.46,142.43
2017,6,23,7,15,323.0,113.0,4.55,27.5,232.5,297.31,233.35
2017,6,23,7,30,501.0,116.0,4.6,28.0,313.0,416.43,326.85
2017,6,23,7,45,553.5,119.0,4.65,29.0,366.5,480.72,375.19
2017,6,23,8,0,606.0,122.0,4.7,30.0,420.0,544.96,422.25
2017,6,23,8,15,634.0,128.0,4.65,30.5,471.0,598.37,460.34
2017,6,23,8,30,662.0,134.0,4.6,31.0,522.0,652.35,497.77
2017,6,23,8,45,688.5,136.5,4.6,32.0,571.0,701.54,529.74
2017,6,23,9,0,715.0,139.0,4.6,33.0,620.0,750.47,560.0
2017,6,23,9,15,731.5,142.5,4.45,33.5,664.0,791.41,584.76
2017,6,23,9,30,748.0,146.0,4.3,34.0,708.0,827.45,605.77
2017,6,23,9,45,762.0,148.0,4.2,35.0,748.0,861.13,623.8
2017,6,23,10,0,776.0,150.0,4.1,36.0,788.0,892.61,640.04
2017,6,23,10,15,785.5,152.5,3.9,36.5,821.5,917.94,652.84
2017,6,23,10,30,795.0,155.0,3.7,37.0,855.0,940.49,663.69
2017,6,23,10,45,802.5,156.5,3.55,37.5,882.0,957.12,670.92
2017,6,23,11,0,810.0,158.0,3.4,38.0,909.0,970.65,676.18
2017,6,23,11,15,814.5,159.0,3.2,38.0,928.5,977.48,678.34
2017,6,23,11,30,819.0,160.0,3.0,38.0,948.0,981.0,678.48
2017,6,23,11,45,802.0,174.5,2.9,38.5,955.0,973.42,671.19
2017,6,23,12,0,785.0,189.0,2.8,39.0,962.0,962.33,661.96
2017,6,23,12,15,786.0,189.0,2.75,39.0,966.5,951.55,654.84
2017,6,23,12,30,787.0,189.0,2.7,39.0,971.0,937.78,645.98
2017,6,23,12,45,784.5,190.0,2.65,39.5,967.5,918.9,632.71
2017,6,23,13,0,782.0,191.0,2.6,40.0,964.0,897.45,618.0
2017,6,23,13,15,779.0,190.0,2.6,40.0,953.0,871.21,602.06
2017,6,23,13,30,776.0,189.0,2.6,40.0,942.0,842.56,584.6
2017,6,23,13,45,767.5,190.0,2.65,40.0,922.5,808.89,564.2
2017,6,23,14,0,759.0,191.0,2.7,40.0,903.0,773.41,542.42
2017,6,23,14,15,751.5,188.5,2.75,40.0,877.5,733.92,516.85
2017,6,23,14,30,744.0,186.0,2.8,40.0,852.0,692.95,489.79
2017,6,23,14,45,716.5,194.0,2.9,40.0,816.0,645.44,457.65
2017,6,23,15,0,689.0,202.0,3.0,40.0,780.0,599.15,425.6
2017,6,23,15,15,675.5,198.0,3.05,39.5,742.0,551.36,392.72
2017,6,23,15,30,662.0,194.0,3.1,39.0,704.0,503.62,358.84
2017,6,23,15,45,637.5,192.5,3.2,39.0,660.0,453.24,321.47
2017,6,23,16,0,613.0,191.0,3.3,39.0,616.0,404.55,284.43
2017,6,23,16,15,590.5,184.5,3.35,38.5,570.0,354.31,246.01
2017,6,23,16,30,568.0,178.0,3.4,38.0,524.0,306.31,208.53
2017,6,23,16,45,533.5,172.5,3.45,38.0,474.0,257.78,170.55
2017,6,23,17,0,499.0,167.0,3.5,38.0,424.0,212.89,136.3
2017,6,23,17,15,463.0,156.0,3.5,37.5,374.0,167.45,104.33
2017,6,23,17,30,427.0,145.0,3.5,37.0,324.0,126.23,79.91
2017,6,23,17,45,379.5,132.0,3.55,36.5,274.0,91.62,69.22
2017,6,23,18,0,332.0,119.0,3.6,36.0,224.0,89.6,67.88
2017,6,23,18,15,275.0,101.5,3.45,35.5,177.5,77.67,58.26
2017,6,23,18,30,218.0,84.0,3.3,35.0,131.0,65.28,47.97
2017,6,23,18,45,153.0,62.5,3.2,34.5,91.0,49.53,34.65
2017,6,23,19,0,88.0,41.0,3.1,34.0,51.0,33.22,20.5
2017,6,23,19,15,44.0,20.5,3.1,33.5,25.5,17.93,1.52
2017,6,23,19,30,0.0,0.0,3.1,33.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,3.1,32.5,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,3.15,31.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,3.45,30.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,3.85,28.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,5,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,6,24,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,24,5,45,0.0,6.5,1.7,24.5,6.5,6.2,0.0
2017,6,24,6,0,0.0,13.0,1.8,25.0,13.0,12.05,2.96
2017,6,24,6,15,0.0,27.5,1.85,25.0,27.5,25.53,14.78
2017,6,24,6,30,0.0,42.0,1.9,25.0,42.0,39.03,26.19
2017,6,24,6,45,0.0,60.5,1.95,25.5,60.5,56.97,41.03
2017,6,24,7,0,0.0,79.0,2.0,26.0,79.0,74.89,55.61
2017,6,24,7,15,0.0,77.0,2.25,26.5,77.0,72.15,53.22
2017,6,24,7,30,0.0,75.0,2.5,27.0,75.0,69.83,51.11
2017,6,24,7,45,0.0,51.0,2.8,28.0,51.0,47.41,32.71
2017,6,24,8,0,0.0,27.0,3.1,29.0,27.0,25.08,14.54
2017,6,24,8,15,3.0,103.5,3.15,29.5,105.5,98.99,73.11
2017,6,24,8,30,6.0,180.0,3.2,30.0,184.0,176.34,132.6
2017,6,24,8,45,15.0,214.5,3.25,30.5,224.5,217.48,163.33
2017,6,24,9,0,24.0,249.0,3.3,31.0,265.0,259.27,194.07
2017,6,24,9,15,57.5,297.0,2.95,31.0,339.5,346.91,258.88
2017,6,24,9,30,91.0,345.0,2.6,31.0,414.0,427.29,316.38
2017,6,24,9,45,48.5,265.5,2.3,31.5,302.5,306.8,226.75
2017,6,24,10,0,6.0,186.0,2.0,32.0,191.0,181.4,132.49
2017,6,24,10,15,11.0,237.0,1.75,32.0,247.0,235.55,172.53
2017,6,24,10,30,16.0,288.0,1.5,32.0,303.0,289.98,211.41
2017,6,24,10,45,30.0,345.5,1.25,32.5,373.5,369.89,266.94
2017,6,24,11,0,44.0,403.0,1.0,33.0,444.0,440.9,313.94
2017,6,24,11,15,63.0,434.5,1.2,33.0,494.5,490.0,347.79
2017,6,24,11,30,82.0,466.0,1.4,33.0,545.0,538.49,381.09
2017,6,24,11,45,69.0,460.0,1.65,33.0,527.0,517.14,366.9
2017,6,24,12,0,56.0,454.0,1.9,33.0,509.0,495.68,352.82
2017,6,24,12,15,57.0,457.5,2.15,32.5,514.0,497.01,355.24
2017,6,24,12,30,58.0,461.0,2.4,32.0,519.0,497.83,357.15
2017,6,24,12,45,129.5,482.5,2.7,32.0,611.0,585.37,419.92
2017,6,24,13,0,201.0,504.0,3.0,32.0,703.0,663.19,474.74
2017,6,24,13,15,210.0,496.5,3.25,31.5,702.5,654.3,470.44
2017,6,24,13,30,219.0,489.0,3.5,31.0,702.0,644.33,465.78
2017,6,24,13,45,230.0,477.0,3.8,30.5,696.5,630.8,458.77
2017,6,24,14,0,241.0,465.0,4.1,30.0,691.0,616.01,450.65
2017,6,24,14,15,253.5,448.0,4.15,29.5,680.0,594.92,437.47
2017,6,24,14,30,266.0,431.0,4.2,29.0,669.0,573.43,423.75
2017,6,24,14,45,204.0,419.5,4.3,29.0,598.0,508.91,377.13
2017,6,24,15,0,142.0,408.0,4.4,29.0,527.0,447.29,332.3
2017,6,24,15,15,157.5,387.5,4.3,28.5,514.0,427.61,319.0
2017,6,24,15,30,173.0,367.0,4.2,28.0,501.0,406.31,303.98
2017,6,24,15,45,215.0,339.0,4.15,28.0,495.5,389.51,291.3
2017,6,24,16,0,257.0,311.0,4.1,28.0,490.0,363.22,270.75
2017,6,24,16,15,292.5,279.5,4.05,27.5,469.0,332.05,246.16
2017,6,24,16,30,328.0,248.0,4.0,27.0,448.0,297.06,217.59
2017,6,24,16,45,249.5,234.5,3.95,27.0,378.5,245.18,178.65
2017,6,24,17,0,171.0,221.0,3.9,27.0,309.0,208.2,152.41
2017,6,24,17,15,85.5,160.0,3.9,26.5,204.0,140.38,103.52
2017,6,24,17,30,0.0,99.0,3.9,26.0,99.0,90.46,67.83
2017,6,24,17,45,0.0,84.0,3.9,26.0,84.0,77.04,60.09
2017,6,24,18,0,0.0,69.0,3.9,26.0,69.0,63.77,48.95
2017,6,24,18,15,0.0,55.0,3.85,25.5,55.0,51.14,38.25
2017,6,24,18,30,0.0,41.0,3.8,25.0,41.0,38.08,26.99
2017,6,24,18,45,0.0,28.5,3.75,25.0,28.5,26.45,16.74
2017,6,24,19,0,0.0,16.0,3.7,25.0,16.0,14.83,6.47
2017,6,24,19,15,0.0,8.0,3.65,25.0,8.0,7.41,0.0
2017,6,24,19,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,3.3,21.5,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,6,25,5,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,6,25,5,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,6,25,5,45,62.0,14.5,3.45,21.5,20.0,24.29,0.0
2017,6,25,6,0,124.0,29.0,3.5,22.0,40.0,69.22,40.05
2017,6,25,6,15,216.5,44.5,3.5,22.0,79.0,119.8,84.74
2017,6,25,6,30,309.0,60.0,3.5,22.0,118.0,180.65,135.89
2017,6,25,6,45,392.0,68.5,3.5,22.5,166.5,240.07,186.3
2017,6,25,7,0,475.0,77.0,3.5,23.0,215.0,311.85,245.98
2017,6,25,7,15,271.0,115.0,3.4,23.0,197.5,265.06,210.81
2017,6,25,7,30,67.0,153.0,3.3,23.0,180.0,192.57,151.85
2017,6,25,7,45,37.5,156.5,3.25,23.5,172.0,179.87,140.86
2017,6,25,8,0,8.0,160.0,3.2,24.0,164.0,158.65,122.69
2017,6,25,8,15,23.0,194.5,3.2,24.5,207.5,203.57,157.78
2017,6,25,8,30,38.0,229.0,3.2,25.0,251.0,258.49,199.79
2017,6,25,8,45,97.5,268.5,3.2,25.5,332.5,347.04,267.66
2017,6,25,9,0,157.0,308.0,3.2,26.0,414.0,449.89,343.95
2017,6,25,9,15,83.5,265.0,3.2,26.5,321.5,335.25,255.62
2017,6,25,9,30,10.0,222.0,3.2,27.0,229.0,220.25,165.9
2017,6,25,9,45,27.0,284.5,3.25,27.5,306.0,306.96,231.12
2017,6,25,10,0,44.0,347.0,3.3,28.0,383.0,387.0,289.24
2017,6,25,10,15,436.5,237.5,3.25,28.0,620.0,676.35,507.61
2017,6,25,10,30,829.0,128.0,3.2,28.0,857.0,937.25,685.14
2017,6,25,10,45,597.5,270.5,3.2,28.5,805.0,878.92,640.67
2017,6,25,11,0,366.0,413.0,3.2,29.0,753.0,787.36,570.65
2017,6,25,11,15,611.5,271.0,3.15,29.0,853.5,895.7,650.41
2017,6,25,11,30,857.0,129.0,3.1,29.0,954.0,979.77,704.65
2017,6,25,11,45,631.0,279.5,3.05,29.5,891.5,914.91,658.71
2017,6,25,12,0,405.0,430.0,3.0,30.0,829.0,827.01,592.27
2017,6,25,12,15,326.5,464.0,2.95,30.0,787.0,775.7,556.16
2017,6,25,12,30,248.0,498.0,2.9,30.0,745.0,719.6,516.36
2017,6,25,12,45,202.0,501.5,2.85,30.5,702.0,671.06,481.62
2017,6,25,13,0,156.0,505.0,2.8,31.0,659.0,623.42,447.31
2017,6,25,13,15,476.5,340.0,2.75,31.0,803.5,748.71,541.57
2017,6,25,13,30,797.0,175.0,2.7,31.0,948.0,848.59,612.33
2017,6,25,13,45,436.5,310.5,2.7,31.0,733.0,650.79,473.62
2017,6,25,14,0,76.0,446.0,2.7,31.0,518.0,470.18,340.49
2017,6,25,14,15,159.0,441.0,2.7,31.0,585.0,520.22,378.42
2017,6,25,14,30,242.0,436.0,2.7,31.0,652.0,561.11,408.16
2017,6,25,14,45,471.5,317.0,2.7,31.0,718.5,593.0,434.44
2017,6,25,15,0,701.0,198.0,2.7,31.0,785.0,604.12,444.65
2017,6,25,15,15,687.5,194.0,2.7,31.0,747.5,555.78,408.97
2017,6,25,15,30,674.0,190.0,2.7,31.0,710.0,507.45,372.75
2017,6,25,15,45,663.0,182.0,2.7,31.0,668.5,457.12,334.17
2017,6,25,16,0,652.0,174.0,2.7,31.0,627.0,407.03,294.73
2017,6,25,16,15,630.5,168.0,2.65,30.5,580.0,355.39,253.8
2017,6,25,16,30,609.0,162.0,2.6,30.0,533.0,305.57,213.48
2017,6,25,16,45,583.5,154.0,2.6,30.0,484.0,255.21,172.36
2017,6,25,17,0,558.0,146.0,2.6,30.0,435.0,207.99,134.58
2017,6,25,17,15,523.0,137.5,2.45,29.5,384.5,161.3,100.42
2017,6,25,17,30,488.0,129.0,2.3,29.0,334.0,118.64,74.52
2017,6,25,17,45,439.0,118.5,2.15,28.5,283.0,81.97,63.51
2017,6,25,18,0,390.0,108.0,2.0,28.0,232.0,76.75,59.42
2017,6,25,18,15,331.0,93.5,1.8,27.5,184.5,68.11,52.24
2017,6,25,18,30,272.0,79.0,1.6,27.0,137.0,58.99,44.39
2017,6,25,18,45,198.0,60.0,1.4,26.5,96.0,47.79,34.51
2017,6,25,19,0,124.0,41.0,1.2,26.0,55.0,33.27,21.44
2017,6,25,19,15,62.0,20.5,1.2,25.5,27.5,17.13,1.93
2017,6,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,26,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,26,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,26,5,45,0.0,8.5,1.7,22.5,8.5,8.1,0.0
2017,6,26,6,0,0.0,17.0,1.9,23.0,17.0,15.77,5.55
2017,6,26,6,15,0.0,34.0,1.95,23.0,34.0,31.83,19.97
2017,6,26,6,30,0.0,51.0,2.0,23.0,51.0,48.36,34.03
2017,6,26,6,45,0.0,71.0,2.1,23.5,71.0,67.91,50.33
2017,6,26,7,0,0.0,91.0,2.2,24.0,91.0,87.36,66.24
2017,6,26,7,15,4.0,111.0,2.15,24.5,113.0,108.75,83.39
2017,6,26,7,30,8.0,131.0,2.1,25.0,135.0,130.52,100.51
2017,6,26,7,45,12.0,151.0,2.1,26.0,157.0,152.65,117.35
2017,6,26,8,0,16.0,171.0,2.1,27.0,179.0,175.13,134.1
2017,6,26,8,15,59.0,212.5,2.05,27.5,246.5,255.48,196.12
2017,6,26,8,30,102.0,254.0,2.0,28.0,314.0,332.83,253.93
2017,6,26,8,45,64.5,253.5,2.0,28.5,293.0,305.26,230.98
2017,6,26,9,0,27.0,253.0,2.0,29.0,272.0,275.08,206.42
2017,6,26,9,15,31.0,276.5,2.0,29.5,299.0,302.83,226.14
2017,6,26,9,30,35.0,300.0,2.0,30.0,326.0,330.63,245.41
2017,6,26,9,45,425.5,211.0,2.05,30.5,559.0,622.05,462.63
2017,6,26,10,0,816.0,122.0,2.1,31.0,792.0,892.5,642.39
2017,6,26,10,15,575.0,262.0,2.15,31.0,744.0,836.1,600.63
2017,6,26,10,30,334.0,402.0,2.2,31.0,696.0,742.95,532.05
2017,6,26,10,45,307.5,424.5,2.3,31.5,702.0,741.9,529.98
2017,6,26,11,0,281.0,447.0,2.4,32.0,708.0,738.61,525.75
2017,6,26,11,15,262.0,463.0,2.45,32.0,710.5,734.14,521.91
2017,6,26,11,30,243.0,479.0,2.5,32.0,713.0,719.67,511.67
2017,6,26,11,45,326.0,454.5,2.6,32.0,773.0,780.61,554.42
2017,6,26,12,0,409.0,430.0,2.7,32.0,833.0,831.12,589.49
2017,6,26,12,15,337.5,462.0,2.75,32.0,796.0,784.59,556.71
2017,6,26,12,30,266.0,494.0,2.8,32.0,759.0,737.52,523.99
2017,6,26,12,45,249.5,496.5,2.85,32.5,744.0,714.14,507.52
2017,6,26,13,0,233.0,499.0,2.9,33.0,729.0,687.98,489.08
2017,6,26,13,15,335.0,460.0,2.95,32.5,787.0,732.89,523.23
2017,6,26,13,30,437.0,421.0,3.0,32.0,845.0,769.78,551.3
2017,6,26,13,45,353.0,439.5,3.05,32.0,778.0,698.33,501.75
2017,6,26,14,0,269.0,458.0,3.1,32.0,711.0,631.31,455.13
2017,6,26,14,15,529.5,306.5,3.1,32.0,786.5,676.31,492.75
2017,6,26,14,30,790.0,155.0,3.1,32.0,862.0,699.42,513.43
2017,6,26,14,45,765.0,163.0,3.15,32.0,826.5,653.08,480.18
2017,6,26,15,0,740.0,171.0,3.2,32.0,791.0,607.02,446.84
2017,6,26,15,15,380.0,223.5,3.25,31.5,541.5,409.19,303.46
2017,6,26,15,30,20.0,276.0,3.3,31.0,292.0,261.01,192.84
2017,6,26,15,45,94.0,299.0,3.35,31.0,365.5,306.39,227.06
2017,6,26,16,0,168.0,322.0,3.4,31.0,439.0,341.24,251.83
2017,6,26,16,15,247.5,285.0,3.35,30.5,443.5,321.17,235.52
2017,6,26,16,30,327.0,248.0,3.3,30.0,448.0,297.4,214.96
2017,6,26,16,45,268.5,233.0,3.3,30.0,387.5,249.03,178.57
2017,6,26,17,0,210.0,218.0,3.3,30.0,327.0,213.33,152.78
2017,6,26,17,15,105.0,159.5,3.1,29.5,214.0,142.51,103.0
2017,6,26,17,30,0.0,101.0,2.9,29.0,101.0,92.15,68.28
2017,6,26,17,45,0.0,85.5,2.75,28.5,85.5,78.3,60.49
2017,6,26,18,0,0.0,70.0,2.6,28.0,70.0,64.62,49.23
2017,6,26,18,15,0.0,55.5,2.45,27.5,55.5,51.6,38.31
2017,6,26,18,30,0.0,41.0,2.3,27.0,41.0,38.08,26.75
2017,6,26,18,45,0.0,29.0,2.2,26.5,29.0,26.91,17.03
2017,6,26,19,0,0.0,17.0,2.1,26.0,17.0,15.76,7.21
2017,6,26,19,15,0.0,8.5,2.1,25.5,8.5,7.87,0.0
2017,6,26,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,5,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,27,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,27,5,45,0.0,8.5,1.2,22.5,8.5,8.1,0.0
2017,6,27,6,0,0.0,17.0,1.4,23.0,17.0,15.77,5.45
2017,6,27,6,15,0.0,33.0,1.4,23.0,33.0,30.8,19.13
2017,6,27,6,30,0.0,49.0,1.4,23.0,49.0,46.29,32.34
2017,6,27,6,45,0.0,68.5,1.45,23.5,68.5,65.32,48.2
2017,6,27,7,0,0.0,88.0,1.5,24.0,88.0,84.26,63.69
2017,6,27,7,15,28.0,119.5,1.55,24.0,130.5,134.61,104.54
2017,6,27,7,30,56.0,151.0,1.6,24.0,173.0,184.28,144.23
2017,6,27,7,45,93.5,178.5,1.65,24.5,222.0,237.84,186.14
2017,6,27,8,0,131.0,206.0,1.7,25.0,271.0,302.98,235.96
2017,6,27,8,15,120.0,230.5,1.8,25.5,295.0,326.42,252.25
2017,6,27,8,30,109.0,255.0,1.9,26.0,319.0,339.1,260.38
2017,6,27,8,45,107.5,279.0,2.0,27.0,346.5,366.19,278.72
2017,6,27,9,0,106.0,303.0,2.1,28.0,374.0,392.77,296.27
2017,6,27,9,15,93.0,321.5,2.2,28.0,387.0,403.17,302.71
2017,6,27,9,30,80.0,340.0,2.3,28.0,400.0,412.41,308.33
2017,6,27,9,45,128.5,368.5,2.45,28.5,471.5,497.67,369.61
2017,6,27,10,0,177.0,397.0,2.6,29.0,543.0,573.8,422.76
2017,6,27,10,15,195.5,414.0,2.7,29.0,581.0,610.57,447.82
2017,6,27,10,30,214.0,431.0,2.8,29.0,619.0,647.02,472.72
2017,6,27,10,45,114.5,358.5,2.9,29.5,459.5,475.98,350.38
2017,6,27,11,0,15.0,286.0,3.0,30.0,300.0,286.59,210.83
2017,6,27,11,15,83.0,387.0,3.05,30.0,467.0,461.94,339.65
2017,6,27,11,30,151.0,488.0,3.1,30.0,634.0,637.99,462.13
2017,6,27,11,45,495.5,317.0,3.2,30.5,803.5,818.72,593.32
2017,6,27,12,0,840.0,146.0,3.3,31.0,973.0,966.78,692.01
2017,6,27,12,15,841.0,146.5,3.35,31.0,978.0,956.81,684.56
2017,6,27,12,30,842.0,147.0,3.4,31.0,983.0,943.78,676.48
2017,6,27,12,45,526.0,325.0,3.5,31.5,846.5,813.33,586.24
2017,6,27,13,0,210.0,503.0,3.6,32.0,710.0,671.03,481.0
2017,6,27,13,15,523.5,324.0,3.65,32.0,833.5,776.14,562.48
2017,6,27,13,30,837.0,145.0,3.7,32.0,957.0,852.04,617.45
2017,6,27,13,45,834.5,143.0,3.75,32.0,939.5,820.02,596.28
2017,6,27,14,0,832.0,141.0,3.8,32.0,922.0,785.55,574.05
2017,6,27,14,15,826.0,139.5,3.85,32.0,896.5,746.58,548.58
2017,6,27,14,30,820.0,138.0,3.9,32.0,871.0,705.71,520.84
2017,6,27,14,45,811.5,136.0,3.95,32.0,839.0,661.04,489.05
2017,6,27,15,0,803.0,134.0,4.0,32.0,807.0,613.69,454.67
2017,6,27,15,15,792.0,131.5,4.0,31.5,769.5,564.12,418.54
2017,6,27,15,30,781.0,129.0,4.0,31.0,732.0,514.02,380.91
2017,6,27,15,45,409.5,204.0,4.0,31.0,519.0,360.92,267.03
2017,6,27,16,0,38.0,279.0,4.0,31.0,306.0,259.33,192.58
2017,6,27,16,15,26.5,244.0,4.0,30.5,262.5,222.14,165.64
2017,6,27,16,30,15.0,209.0,4.0,30.0,219.0,191.87,143.58
2017,6,27,16,45,81.0,215.5,4.0,29.5,259.0,203.52,150.99
2017,6,27,17,0,147.0,222.0,4.0,29.0,299.0,205.25,149.98
2017,6,27,17,15,294.0,176.5,3.9,28.5,308.0,170.5,117.64
2017,6,27,17,30,441.0,131.0,3.8,28.0,317.0,118.16,75.76
2017,6,27,17,45,416.5,115.0,3.7,28.0,270.5,79.33,61.48
2017,6,27,18,0,392.0,99.0,3.6,28.0,224.0,70.06,53.83
2017,6,27,18,15,402.0,79.5,3.3,27.5,186.5,57.65,43.43
2017,6,27,18,30,412.0,60.0,3.0,27.0,149.0,44.79,32.42
2017,6,27,18,45,328.5,48.0,2.75,26.5,106.0,36.39,24.97
2017,6,27,19,0,245.0,36.0,2.5,26.0,63.0,27.88,17.08
2017,6,27,19,15,122.5,18.0,2.45,25.5,31.5,14.06,0.82
2017,6,27,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,6,28,5,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,28,5,45,82.5,14.0,1.25,21.5,20.5,27.07,0.0
2017,6,28,6,0,165.0,28.0,1.5,22.0,41.0,76.4,42.51
2017,6,28,6,15,268.0,41.0,1.6,22.5,81.0,129.74,90.58
2017,6,28,6,30,371.0,54.0,1.7,23.0,121.0,196.12,145.74
2017,6,28,6,45,185.5,61.5,1.8,23.5,95.0,143.08,109.44
2017,6,28,7,0,0.0,69.0,1.9,24.0,69.0,64.82,47.76
2017,6,28,7,15,0.0,62.5,1.9,24.5,62.5,58.13,42.24
2017,6,28,7,30,0.0,56.0,1.9,25.0,56.0,52.06,37.09
2017,6,28,7,45,25.0,124.5,1.95,25.5,137.0,138.18,106.55
2017,6,28,8,0,50.0,193.0,2.0,26.0,218.0,227.73,176.35
2017,6,28,8,15,143.5,221.5,2.05,26.5,303.0,332.91,257.47
2017,6,28,8,30,237.0,250.0,2.1,27.0,388.0,447.1,342.42
2017,6,28,8,45,504.0,181.0,2.2,27.5,508.0,599.43,456.72
2017,6,28,9,0,771.0,112.0,2.3,28.0,628.0,762.47,570.6
2017,6,28,9,15,423.0,224.5,2.35,28.5,510.5,611.74,458.38
2017,6,28,9,30,75.0,337.0,2.4,29.0,393.0,404.88,300.79
2017,6,28,9,45,101.0,366.0,2.5,29.5,446.0,459.28,340.3
2017,6,28,10,0,127.0,395.0,2.6,30.0,499.0,525.4,386.05
2017,6,28,10,15,73.0,350.5,2.7,30.5,411.0,417.63,307.3
2017,6,28,10,30,19.0,306.0,2.8,31.0,323.0,310.59,228.08
2017,6,28,10,45,73.5,384.0,2.9,31.5,452.0,451.7,330.36
2017,6,28,11,0,128.0,462.0,3.0,32.0,581.0,594.09,428.61
2017,6,28,11,15,76.0,411.5,3.05,32.0,482.5,479.82,347.62
2017,6,28,11,30,24.0,361.0,3.1,32.0,384.0,367.35,266.97
2017,6,28,11,45,457.5,239.5,3.15,32.5,689.5,705.64,515.97
2017,6,28,12,0,891.0,118.0,3.2,33.0,995.0,990.27,701.59
2017,6,28,12,15,622.5,287.5,3.2,33.0,901.5,895.81,637.24
2017,6,28,12,30,354.0,457.0,3.2,33.0,808.0,786.17,557.71
2017,6,28,12,45,624.0,287.0,3.25,33.5,904.0,867.4,619.1
2017,6,28,13,0,894.0,117.0,3.3,34.0,1000.0,927.03,657.75
2017,6,28,13,15,456.0,217.0,3.3,34.0,667.5,616.1,448.93
2017,6,28,13,30,18.0,317.0,3.3,34.0,335.0,311.11,224.31
2017,6,28,13,45,450.0,215.5,3.35,34.0,638.5,575.19,423.63
2017,6,28,14,0,882.0,114.0,3.4,34.0,942.0,801.53,579.92
2017,6,28,14,15,876.5,113.0,3.35,34.0,916.5,761.6,552.16
2017,6,28,14,30,871.0,112.0,3.3,34.0,891.0,719.59,524.57
2017,6,28,14,45,559.5,256.5,3.3,34.0,750.0,598.93,436.19
2017,6,28,15,0,248.0,401.0,3.3,34.0,609.0,504.04,364.99
2017,6,28,15,15,486.5,283.0,3.25,33.5,667.5,520.58,380.16
2017,6,28,15,30,725.0,165.0,3.2,33.0,726.0,513.97,376.1
2017,6,28,15,45,709.0,161.0,3.2,33.0,682.5,462.18,336.14
2017,6,28,16,0,693.0,157.0,3.2,33.0,639.0,411.01,295.82
2017,6,28,16,15,672.5,152.0,3.15,32.5,592.0,358.29,253.96
2017,6,28,16,30,652.0,147.0,3.1,32.0,545.0,307.19,212.5
2017,6,28,16,45,626.5,140.5,3.1,32.0,495.0,255.53,170.21
2017,6,28,17,0,601.0,134.0,3.1,32.0,445.0,206.54,130.92
2017,6,28,17,15,566.5,126.5,2.95,31.5,394.0,158.55,95.7
2017,6,28,17,30,532.0,119.0,2.8,31.0,343.0,115.03,69.44
2017,6,28,17,45,484.5,109.5,2.7,31.0,291.5,75.61,57.59
2017,6,28,18,0,437.0,100.0,2.6,31.0,240.0,70.91,53.83
2017,6,28,18,15,376.5,87.5,2.35,30.0,191.5,63.61,47.93
2017,6,28,18,30,316.0,75.0,2.1,29.0,143.0,55.9,41.43
2017,6,28,18,45,238.0,58.0,1.85,28.5,101.0,44.16,31.2
2017,6,28,19,0,160.0,41.0,1.6,28.0,59.0,33.31,21.3
2017,6,28,19,15,80.0,20.5,1.75,27.5,29.5,17.14,2.27
2017,6,28,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,29,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,6,29,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,5,45,57.5,14.5,2.2,23.5,19.0,23.34,0.0
2017,6,29,6,0,115.0,29.0,2.5,24.0,38.0,62.11,33.37
2017,6,29,6,15,209.5,45.5,2.6,24.5,77.5,118.46,82.59
2017,6,29,6,30,304.0,62.0,2.7,25.0,117.0,180.35,133.65
2017,6,29,6,45,387.5,71.5,2.85,25.5,166.0,240.59,184.01
2017,6,29,7,0,471.0,81.0,3.0,26.0,215.0,312.79,243.24
2017,6,29,7,15,521.5,89.0,3.05,26.5,267.0,372.91,291.9
2017,6,29,7,30,572.0,97.0,3.1,27.0,319.0,437.18,342.29
2017,6,29,7,45,619.0,100.0,3.15,28.0,373.5,497.66,387.62
2017,6,29,8,0,666.0,103.0,3.2,29.0,428.0,561.06,433.55
2017,6,29,8,15,693.0,108.0,3.2,29.5,479.5,615.33,471.93
2017,6,29,8,30,720.0,113.0,3.2,30.0,531.0,670.0,509.35
2017,6,29,8,45,746.5,114.0,3.25,30.5,581.5,717.62,539.98
2017,6,29,9,0,773.0,115.0,3.3,31.0,632.0,767.15,571.41
2017,6,29,9,15,506.0,230.5,3.3,31.5,578.5,688.33,510.87
2017,6,29,9,30,239.0,346.0,3.3,32.0,525.0,569.13,419.27
2017,6,29,9,45,537.5,233.5,3.35,32.5,665.0,747.18,549.32
2017,6,29,10,0,836.0,121.0,3.4,33.0,805.0,909.77,656.53
2017,6,29,10,15,582.0,265.0,3.45,33.0,751.0,845.77,610.41
2017,6,29,10,30,328.0,409.0,3.5,33.0,697.0,744.68,535.14
2017,6,29,10,45,599.5,266.5,3.55,33.5,813.5,877.27,630.34
2017,6,29,11,0,871.0,124.0,3.6,34.0,930.0,988.42,700.82
2017,6,29,11,15,875.0,125.0,3.65,34.0,950.5,995.63,704.2
2017,6,29,11,30,879.0,126.0,3.7,34.0,971.0,999.37,706.29
2017,6,29,11,45,885.5,124.0,3.75,34.5,985.0,999.14,704.56
2017,6,29,12,0,892.0,122.0,3.8,35.0,999.0,995.43,700.76
2017,6,29,12,15,892.5,122.0,3.8,35.0,1004.0,984.34,693.57
2017,6,29,12,30,893.0,122.0,3.8,35.0,1009.0,969.98,684.44
2017,6,29,12,45,892.5,122.0,3.85,35.5,1006.0,951.62,671.75
2017,6,29,13,0,892.0,122.0,3.9,36.0,1003.0,930.28,657.26
2017,6,29,13,15,890.0,121.5,3.9,36.0,992.5,904.19,640.86
2017,6,29,13,30,888.0,121.0,3.9,36.0,982.0,875.22,622.61
2017,6,29,13,45,883.5,120.0,3.95,36.0,963.5,840.96,601.07
2017,6,29,14,0,879.0,119.0,4.0,36.0,945.0,804.21,577.77
2017,6,29,14,15,873.5,118.0,4.0,36.0,919.5,764.38,552.04
2017,6,29,14,30,868.0,117.0,4.0,36.0,894.0,722.48,524.72
2017,6,29,14,45,587.0,252.0,4.05,36.0,769.0,613.7,444.99
2017,6,29,15,0,306.0,387.0,4.1,36.0,644.0,528.27,380.98
2017,6,29,15,15,569.5,248.0,4.1,36.0,698.0,537.64,390.54
2017,6,29,15,30,833.0,109.0,4.1,36.0,752.0,527.89,383.53
2017,6,29,15,45,818.5,107.0,4.1,36.0,708.0,474.26,341.95
2017,6,29,16,0,804.0,105.0,4.1,36.0,664.0,416.4,296.4
2017,6,29,16,15,786.5,102.0,4.1,35.5,616.5,360.97,252.01
2017,6,29,16,30,769.0,99.0,4.1,35.0,569.0,306.62,207.41
2017,6,29,16,45,745.0,95.5,4.1,35.0,517.5,251.61,161.85
2017,6,29,17,0,721.0,92.0,4.1,35.0,466.0,198.92,119.16
2017,6,29,17,15,690.5,87.5,4.0,34.5,413.5,142.56,77.36
2017,6,29,17,30,660.0,83.0,3.9,34.0,361.0,93.95,48.23
2017,6,29,17,45,615.0,78.0,3.8,33.5,308.0,51.05,36.77
2017,6,29,18,0,570.0,73.0,3.7,33.0,255.0,49.9,35.99
2017,6,29,18,15,508.5,65.0,3.4,32.0,204.5,46.15,33.01
2017,6,29,18,30,447.0,57.0,3.1,31.0,154.0,42.16,29.65
2017,6,29,18,45,348.0,47.0,2.85,30.5,109.0,36.07,24.25
2017,6,29,19,0,249.0,37.0,2.6,30.0,64.0,28.68,17.38
2017,6,29,19,15,124.5,18.5,2.8,29.5,32.0,14.46,1.02
2017,6,29,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,5,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,30,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,5,45,62.5,14.5,4.35,25.0,19.0,24.11,0.0
2017,6,30,6,0,125.0,29.0,4.6,25.0,38.0,68.14,36.43
2017,6,30,6,15,228.0,44.0,4.75,25.5,78.0,121.77,84.36
2017,6,30,6,30,331.0,59.0,4.9,26.0,118.0,185.83,137.29
2017,6,30,6,45,178.5,80.0,5.1,26.5,113.0,161.54,123.32
2017,6,30,7,0,26.0,101.0,5.3,27.0,108.0,114.0,86.92
2017,6,30,7,15,41.0,125.0,5.35,27.5,139.5,147.38,113.75
2017,6,30,7,30,56.0,149.0,5.4,28.0,171.0,182.15,141.2
2017,6,30,7,45,155.5,172.5,5.45,28.5,245.5,276.2,215.81
2017,6,30,8,0,255.0,196.0,5.5,29.0,320.0,381.1,297.11
2017,6,30,8,15,330.5,205.0,5.5,29.5,384.5,453.88,352.17
2017,6,30,8,30,406.0,214.0,5.5,30.0,449.0,542.37,417.53
2017,6,30,8,45,278.0,260.0,5.55,30.5,427.5,497.99,380.18
2017,6,30,9,0,150.0,306.0,5.6,31.0,406.0,442.12,334.22
2017,6,30,9,15,480.5,211.0,5.6,31.5,564.0,645.91,489.81
2017,6,30,9,30,811.0,116.0,5.6,32.0,722.0,849.25,632.88
2017,6,30,9,45,821.0,119.0,5.6,32.5,761.5,875.79,647.33
2017,6,30,10,0,831.0,122.0,5.6,33.0,801.0,906.15,665.13
2017,6,30,10,15,839.5,123.5,5.55,33.5,835.0,930.81,678.69
2017,6,30,10,30,848.0,125.0,5.5,34.0,869.0,952.57,690.24
2017,6,30,10,45,434.5,227.0,5.45,34.5,608.5,672.61,495.11
2017,6,30,11,0,21.0,329.0,5.4,35.0,348.0,334.41,242.37
2017,6,30,11,15,37.5,383.0,5.35,35.0,418.5,413.2,299.51
2017,6,30,11,30,54.0,437.0,5.3,35.0,489.0,482.14,347.92
2017,6,30,11,45,90.5,467.5,5.3,35.5,556.5,546.32,392.5
2017,6,30,12,0,127.0,498.0,5.3,36.0,624.0,616.64,440.36
2017,6,30,12,15,486.5,324.5,5.25,36.0,807.5,801.78,576.69
2017,6,30,12,30,846.0,151.0,5.2,36.0,991.0,952.45,679.35
2017,6,30,12,45,595.0,305.5,5.2,36.5,895.5,858.26,612.9
2017,6,30,13,0,344.0,460.0,5.2,37.0,800.0,756.05,536.44
2017,6,30,13,15,588.0,307.0,5.15,37.0,881.0,816.36,584.31
2017,6,30,13,30,832.0,154.0,5.1,37.0,962.0,857.2,614.21
2017,6,30,13,45,545.0,308.0,5.1,37.0,833.5,739.67,531.4
2017,6,30,14,0,258.0,462.0,5.1,37.0,705.0,627.36,448.1
2017,6,30,14,15,205.0,453.5,5.1,36.5,643.5,566.62,406.85
2017,6,30,14,30,152.0,445.0,5.1,36.0,582.0,508.76,366.8
2017,6,30,14,45,148.0,427.5,5.1,36.0,556.5,479.93,346.93
2017,6,30,15,0,144.0,410.0,5.1,36.0,531.0,451.32,326.95
2017,6,30,15,15,410.5,299.5,5.1,35.5,622.0,492.19,359.89
2017,6,30,15,30,677.0,189.0,5.1,35.0,713.0,510.86,374.06
2017,6,30,15,45,653.5,187.5,5.2,35.0,669.0,460.07,334.88
2017,6,30,16,0,630.0,186.0,5.3,35.0,625.0,410.8,296.17
2017,6,30,16,15,607.0,180.0,5.3,34.5,578.0,359.72,255.86
2017,6,30,16,30,584.0,174.0,5.3,34.0,531.0,310.68,216.43
2017,6,30,16,45,555.0,166.5,5.35,34.0,481.5,261.26,176.43
2017,6,30,17,0,526.0,159.0,5.4,34.0,432.0,214.4,139.35
2017,6,30,17,15,488.0,150.0,5.35,33.5,381.0,168.51,106.03
2017,6,30,17,30,450.0,141.0,5.3,33.0,330.0,127.02,80.66
2017,6,30,17,45,406.5,128.0,5.3,32.5,280.5,88.63,68.02
2017,6,30,18,0,363.0,115.0,5.3,32.0,231.0,81.8,62.67
2017,6,30,18,15,298.5,100.0,5.1,31.5,183.5,76.69,58.52
2017,6,30,18,30,234.0,85.0,4.9,31.0,136.0,66.02,49.48
2017,6,30,18,45,165.5,65.0,4.75,30.5,95.5,51.37,36.85
2017,6,30,19,0,97.0,45.0,4.6,30.0,55.0,36.22,23.4
2017,6,30,19,15,48.5,22.5,4.45,29.5,27.5,19.52,3.39
2017,6,30,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,1,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,1,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,1,5,45,9.0,13.5,2.8,24.5,14.0,14.34,0.0
2017,7,1,6,0,18.0,27.0,2.9,25.0,28.0,31.8,14.92
2017,7,1,6,15,77.5,52.0,2.9,25.5,65.0,80.79,56.13
2017,7,1,6,30,137.0,77.0,2.9,26.0,102.0,131.85,97.76
2017,7,1,6,45,96.5,91.0,2.95,26.5,111.5,136.82,104.06
2017,7,1,7,0,56.0,105.0,3.0,27.0,121.0,131.99,101.16
2017,7,1,7,15,70.0,129.0,3.0,27.0,153.0,166.43,129.0
2017,7,1,7,30,84.0,153.0,3.0,27.0,185.0,202.11,157.3
2017,7,1,7,45,146.5,176.5,3.0,27.5,243.5,275.21,214.47
2017,7,1,8,0,209.0,200.0,3.0,28.0,302.0,346.99,269.31
2017,7,1,8,15,290.0,210.5,3.05,28.5,369.0,431.71,332.95
2017,7,1,8,30,371.0,221.0,3.1,29.0,436.0,514.16,393.34
2017,7,1,8,45,329.5,254.5,3.2,29.5,458.5,532.0,403.31
2017,7,1,9,0,288.0,288.0,3.3,30.0,481.0,545.36,410.06
2017,7,1,9,15,479.0,237.0,3.4,30.5,583.5,672.24,502.85
2017,7,1,9,30,670.0,186.0,3.5,31.0,686.0,804.4,595.1
2017,7,1,9,45,497.0,276.5,3.65,31.5,659.0,755.77,555.27
2017,7,1,10,0,324.0,367.0,3.8,32.0,632.0,689.74,503.84
2017,7,1,10,15,528.5,280.5,3.9,32.0,734.5,808.7,590.5
2017,7,1,10,30,733.0,194.0,4.0,32.0,837.0,926.38,670.8
2017,7,1,10,45,744.0,195.0,4.1,32.5,865.5,945.34,680.65
2017,7,1,11,0,755.0,196.0,4.2,33.0,894.0,955.9,685.74
2017,7,1,11,15,533.5,327.5,4.25,33.0,826.5,875.13,628.39
2017,7,1,11,30,312.0,459.0,4.3,33.0,759.0,777.1,556.27
2017,7,1,11,45,372.5,445.5,4.4,33.5,808.5,818.54,584.88
2017,7,1,12,0,433.0,432.0,4.5,34.0,858.0,862.96,614.23
2017,7,1,12,15,462.5,430.0,4.55,34.0,887.0,879.99,625.72
2017,7,1,12,30,492.0,428.0,4.6,34.0,916.0,894.14,635.49
2017,7,1,12,45,614.5,329.5,4.65,34.5,938.0,898.84,641.73
2017,7,1,13,0,737.0,231.0,4.7,35.0,960.0,901.56,645.44
2017,7,1,13,15,520.5,349.5,4.7,35.0,862.0,798.66,572.39
2017,7,1,13,30,304.0,468.0,4.7,35.0,764.0,700.36,500.7
2017,7,1,13,45,513.5,346.5,4.7,35.5,834.0,748.93,538.76
2017,7,1,14,0,723.0,225.0,4.7,36.0,904.0,780.94,563.99
2017,7,1,14,15,715.0,222.5,4.7,36.0,878.5,741.53,536.8
2017,7,1,14,30,707.0,220.0,4.7,36.0,853.0,700.78,508.64
2017,7,1,14,45,699.0,215.5,4.7,36.0,822.0,657.14,478.0
2017,7,1,15,0,691.0,211.0,4.7,36.0,791.0,612.58,446.14
2017,7,1,15,15,677.0,207.0,4.65,35.5,753.0,564.32,411.67
2017,7,1,15,30,663.0,203.0,4.6,35.0,715.0,516.14,376.38
2017,7,1,15,45,649.0,196.0,4.6,35.0,673.0,465.72,337.88
2017,7,1,16,0,635.0,189.0,4.6,35.0,631.0,415.87,298.87
2017,7,1,16,15,612.0,183.0,4.5,34.5,583.5,364.48,258.51
2017,7,1,16,30,589.0,177.0,4.4,34.0,536.0,315.13,219.01
2017,7,1,16,45,566.5,166.5,4.3,34.0,487.5,264.38,177.96
2017,7,1,17,0,544.0,156.0,4.2,34.0,439.0,215.67,139.3
2017,7,1,17,15,506.0,147.0,3.9,33.5,387.5,168.72,105.22
2017,7,1,17,30,468.0,138.0,3.6,33.0,336.0,126.17,79.24
2017,7,1,17,45,428.0,125.0,3.3,32.5,286.0,86.52,66.21
2017,7,1,18,0,388.0,112.0,3.0,32.0,236.0,79.63,60.81
2017,7,1,18,15,321.5,98.0,2.75,31.0,187.5,71.46,54.25
2017,7,1,18,30,255.0,84.0,2.5,30.0,139.0,65.36,49.13
2017,7,1,18,45,180.5,64.5,2.25,29.5,98.0,51.03,36.73
2017,7,1,19,0,106.0,45.0,2.0,29.0,57.0,36.23,23.54
2017,7,1,19,15,53.0,22.5,2.2,28.5,28.5,18.69,3.06
2017,7,1,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
