Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,2,3,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,2,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,2,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,2,5,45,23.5,14.0,2.45,23.5,16.0,17.17,0.0
2017,7,2,6,0,47.0,28.0,2.6,24.0,32.0,42.27,20.64
2017,7,2,6,15,128.5,48.5,2.8,24.5,69.5,94.62,65.79
2017,7,2,6,30,210.0,69.0,3.0,25.0,107.0,151.17,112.13
2017,7,2,6,45,288.5,83.0,3.2,25.5,153.5,213.93,163.95
2017,7,2,7,0,367.0,97.0,3.4,26.0,200.0,280.24,218.3
2017,7,2,7,15,421.0,107.5,3.55,26.5,250.5,338.46,265.51
2017,7,2,7,30,475.0,118.0,3.7,27.0,301.0,401.59,315.35
2017,7,2,7,45,340.5,159.0,3.85,27.5,300.5,380.4,297.85
2017,7,2,8,0,206.0,200.0,4.0,28.0,300.0,345.02,268.31
2017,7,2,8,15,200.0,226.0,4.0,28.5,332.5,377.06,291.41
2017,7,2,8,30,194.0,252.0,4.0,29.0,365.0,407.92,312.87
2017,7,2,8,45,448.0,196.5,4.05,29.5,486.5,572.19,437.87
2017,7,2,9,0,702.0,141.0,4.1,30.0,608.0,740.13,558.98
2017,7,2,9,15,515.5,232.5,4.1,30.0,588.5,698.35,523.96
2017,7,2,9,30,329.0,324.0,4.1,30.0,569.0,635.63,473.89
2017,7,2,9,45,326.0,345.5,4.1,30.5,600.0,663.09,491.19
2017,7,2,10,0,323.0,367.0,4.1,31.0,631.0,688.92,506.71
2017,7,2,10,15,559.5,259.0,4.1,31.5,740.0,818.77,600.36
2017,7,2,10,30,796.0,151.0,4.1,32.0,849.0,937.57,678.62
2017,7,2,10,45,627.0,266.5,4.15,32.5,827.0,904.57,652.99
2017,7,2,11,0,458.0,382.0,4.2,33.0,805.0,855.82,613.51
2017,7,2,11,15,449.0,396.5,4.15,33.0,819.5,860.45,615.63
2017,7,2,11,30,440.0,411.0,4.1,33.0,834.0,862.68,615.91
2017,7,2,11,45,650.0,273.0,4.1,33.5,907.0,929.29,664.87
2017,7,2,12,0,860.0,135.0,4.1,34.0,980.0,977.67,694.61
2017,7,2,12,15,861.0,135.5,4.05,34.0,985.5,967.84,687.48
2017,7,2,12,30,862.0,136.0,4.0,34.0,991.0,954.83,678.83
2017,7,2,12,45,861.0,136.0,4.0,34.0,988.5,936.51,667.12
2017,7,2,13,0,860.0,136.0,4.0,34.0,986.0,915.38,653.68
2017,7,2,13,15,857.5,135.5,3.95,34.0,975.5,889.63,637.03
2017,7,2,13,30,855.0,135.0,3.9,34.0,965.0,861.16,618.63
2017,7,2,13,45,850.5,134.5,3.85,34.5,947.0,828.39,596.14
2017,7,2,14,0,846.0,134.0,3.8,35.0,929.0,793.21,572.1
2017,7,2,14,15,840.0,133.0,3.7,35.0,903.5,754.23,546.44
2017,7,2,14,30,834.0,132.0,3.6,35.0,878.0,713.29,518.94
2017,7,2,14,45,813.0,137.5,3.55,35.0,843.0,665.7,485.19
2017,7,2,15,0,792.0,143.0,3.5,35.0,808.0,617.82,450.62
2017,7,2,15,15,780.5,140.5,3.4,35.0,770.5,568.41,414.28
2017,7,2,15,30,769.0,138.0,3.3,35.0,733.0,518.55,376.75
2017,7,2,15,45,757.0,133.5,3.25,35.0,690.5,466.5,336.8
2017,7,2,16,0,745.0,129.0,3.2,35.0,648.0,414.54,295.83
2017,7,2,16,15,726.0,125.0,3.05,34.5,601.0,360.84,253.1
2017,7,2,16,30,707.0,121.0,2.9,34.0,554.0,304.01,207.24
2017,7,2,16,45,682.5,116.5,2.75,34.0,503.5,251.03,163.71
2017,7,2,17,0,658.0,112.0,2.6,34.0,453.0,200.49,123.01
2017,7,2,17,15,625.0,106.0,2.3,33.5,401.5,150.39,86.09
2017,7,2,17,30,592.0,100.0,2.0,33.0,350.0,104.15,58.09
2017,7,2,17,45,548.0,92.5,1.75,32.5,298.0,62.05,46.01
2017,7,2,18,0,504.0,85.0,1.5,32.0,246.0,59.5,44.13
2017,7,2,18,15,440.0,75.5,1.55,31.5,197.0,54.72,40.22
2017,7,2,18,30,376.0,66.0,1.6,31.0,148.0,49.02,35.36
2017,7,2,18,45,284.5,53.0,1.65,30.5,104.5,40.24,27.69
2017,7,2,19,0,193.0,40.0,1.7,30.0,61.0,31.05,19.29
2017,7,2,19,15,96.5,20.0,2.0,29.5,30.5,15.66,1.59
2017,7,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,3,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,3,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,5,45,50.5,14.0,3.7,24.5,17.5,21.53,0.0
2017,7,3,6,0,101.0,28.0,3.9,25.0,35.0,57.15,27.95
2017,7,3,6,15,202.0,44.0,4.0,25.0,74.0,114.25,78.96
2017,7,3,6,30,303.0,60.0,4.1,25.0,113.0,177.01,130.95
2017,7,3,6,45,397.0,68.0,4.25,25.5,163.0,239.36,183.19
2017,7,3,7,0,491.0,76.0,4.4,26.0,213.0,315.19,245.78
2017,7,3,7,15,542.0,83.5,4.45,26.5,265.5,375.95,295.55
2017,7,3,7,30,593.0,91.0,4.5,27.0,318.0,440.93,347.15
2017,7,3,7,45,309.0,134.0,4.6,27.5,253.5,333.65,262.61
2017,7,3,8,0,25.0,177.0,4.7,28.0,189.0,187.35,143.7
2017,7,3,8,15,386.5,139.5,4.7,28.5,361.0,431.09,337.94
2017,7,3,8,30,748.0,102.0,4.7,29.0,533.0,675.33,520.95
2017,7,3,8,45,775.5,102.0,4.7,29.5,584.5,726.09,553.33
2017,7,3,9,0,803.0,102.0,4.7,30.0,636.0,776.46,585.75
2017,7,3,9,15,817.5,104.5,4.7,30.5,681.0,817.91,611.41
2017,7,3,9,30,832.0,107.0,4.7,31.0,726.0,851.47,631.36
2017,7,3,9,45,846.5,107.0,4.7,32.0,767.5,885.99,650.44
2017,7,3,10,0,861.0,107.0,4.7,33.0,809.0,918.19,667.66
2017,7,3,10,15,869.0,108.5,4.65,33.0,843.5,943.26,682.66
2017,7,3,10,30,877.0,110.0,4.6,33.0,878.0,965.3,695.65
2017,7,3,10,45,884.0,110.5,4.55,33.5,906.5,982.16,703.86
2017,7,3,11,0,891.0,111.0,4.5,34.0,935.0,995.7,709.97
2017,7,3,11,15,895.0,112.0,4.45,34.5,955.0,1003.35,712.38
2017,7,3,11,30,899.0,113.0,4.4,35.0,975.0,1007.45,712.65
2017,7,3,11,45,883.0,126.0,4.35,35.5,982.5,999.98,705.69
2017,7,3,12,0,867.0,139.0,4.3,36.0,990.0,988.73,696.54
2017,7,3,12,15,867.5,139.0,4.2,36.0,995.0,977.85,688.95
2017,7,3,12,30,868.0,139.0,4.1,36.0,1000.0,963.79,679.44
2017,7,3,12,45,866.0,139.0,4.0,36.5,996.5,944.42,665.27
2017,7,3,13,0,864.0,139.0,3.9,37.0,993.0,922.26,649.48
2017,7,3,13,15,861.0,138.5,3.85,37.0,982.0,895.97,632.73
2017,7,3,13,30,858.0,138.0,3.8,37.0,971.0,866.96,614.26
2017,7,3,13,45,852.0,138.0,3.75,37.0,951.5,833.29,592.74
2017,7,3,14,0,846.0,138.0,3.7,37.0,932.0,797.3,569.64
2017,7,3,14,15,839.0,136.5,3.65,37.0,906.5,757.11,543.64
2017,7,3,14,30,832.0,135.0,3.6,37.0,881.0,715.05,515.77
2017,7,3,14,45,822.5,134.0,3.6,37.0,848.0,670.08,484.46
2017,7,3,15,0,813.0,133.0,3.6,37.0,815.0,622.52,450.7
2017,7,3,15,15,568.0,237.5,3.6,36.5,703.5,529.6,383.1
2017,7,3,15,30,323.0,342.0,3.6,36.0,592.0,461.3,332.92
2017,7,3,15,45,539.0,233.5,3.65,36.0,621.5,447.71,322.85
2017,7,3,16,0,755.0,125.0,3.7,36.0,651.0,415.69,296.11
2017,7,3,16,15,736.0,121.5,3.7,35.5,603.5,361.85,253.32
2017,7,3,16,30,717.0,118.0,3.7,35.0,556.0,304.98,207.46
2017,7,3,16,45,688.5,115.0,3.75,35.0,505.0,251.67,163.8
2017,7,3,17,0,660.0,112.0,3.8,35.0,454.0,201.23,123.32
2017,7,3,17,15,626.5,106.0,3.75,34.5,402.0,150.91,86.25
2017,7,3,17,30,593.0,100.0,3.7,34.0,350.0,104.51,58.11
2017,7,3,17,45,545.5,93.0,3.65,33.5,298.0,62.44,46.16
2017,7,3,18,0,498.0,86.0,3.6,33.0,246.0,60.33,44.64
2017,7,3,18,15,435.0,76.5,3.5,32.0,196.5,55.45,40.76
2017,7,3,18,30,372.0,67.0,3.4,31.0,147.0,49.79,36.0
2017,7,3,18,45,280.0,53.5,3.3,30.5,104.0,40.63,28.01
2017,7,3,19,0,188.0,40.0,3.2,30.0,61.0,31.05,19.27
2017,7,3,19,15,94.0,20.0,3.4,29.5,30.5,15.66,1.53
2017,7,3,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,3.85,29.0,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,4,5,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,4,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,4,5,45,37.5,12.5,3.5,24.5,15.5,17.96,0.0
2017,7,4,6,0,75.0,25.0,3.6,25.0,31.0,47.45,21.87
2017,7,4,6,15,153.0,42.5,3.75,25.0,66.0,93.89,64.26
2017,7,4,6,30,231.0,60.0,3.9,25.0,101.0,152.87,113.07
2017,7,4,6,45,294.0,74.5,4.1,25.5,145.0,206.36,158.06
2017,7,4,7,0,357.0,89.0,4.3,26.0,189.0,266.59,208.04
2017,7,4,7,15,394.5,103.0,4.35,26.5,235.5,319.88,251.62
2017,7,4,7,30,432.0,117.0,4.4,27.0,282.0,376.4,296.52
2017,7,4,7,45,411.0,143.0,4.5,28.0,319.5,413.81,324.29
2017,7,4,8,0,390.0,169.0,4.6,29.0,357.0,447.94,348.44
2017,7,4,8,15,442.0,176.5,4.6,29.5,413.0,509.77,394.16
2017,7,4,8,30,494.0,184.0,4.6,30.0,469.0,574.85,441.07
2017,7,4,8,45,624.5,150.0,4.65,30.5,543.0,664.07,506.31
2017,7,4,9,0,755.0,116.0,4.7,31.0,617.0,752.81,567.19
2017,7,4,9,15,770.5,119.0,4.65,31.5,662.0,794.09,592.38
2017,7,4,9,30,786.0,122.0,4.6,32.0,707.0,833.67,616.38
2017,7,4,9,45,798.5,124.5,4.55,32.5,747.5,868.05,636.55
2017,7,4,10,0,811.0,127.0,4.5,33.0,788.0,900.09,654.95
2017,7,4,10,15,820.5,129.0,4.45,33.0,822.5,918.83,665.77
2017,7,4,10,30,830.0,131.0,4.4,33.0,857.0,941.89,679.54
2017,7,4,10,45,836.5,132.5,4.4,33.5,885.0,958.53,687.94
2017,7,4,11,0,843.0,134.0,4.4,34.0,913.0,971.98,694.34
2017,7,4,11,15,848.0,135.5,4.35,34.0,934.0,980.66,698.91
2017,7,4,11,30,853.0,137.0,4.3,34.0,955.0,985.95,701.43
2017,7,4,11,45,856.5,137.0,4.3,34.5,968.5,984.88,698.83
2017,7,4,12,0,860.0,137.0,4.3,35.0,982.0,980.4,694.22
2017,7,4,12,15,861.5,137.0,4.3,35.0,987.5,970.63,687.79
2017,7,4,12,30,863.0,137.0,4.3,35.0,993.0,957.67,679.44
2017,7,4,12,45,862.5,137.0,4.3,35.5,990.5,939.84,666.67
2017,7,4,13,0,862.0,137.0,4.3,36.0,988.0,919.16,652.2
2017,7,4,13,15,860.0,136.5,4.3,36.0,977.5,893.83,636.14
2017,7,4,13,30,858.0,136.0,4.3,36.0,967.0,865.73,618.28
2017,7,4,13,45,854.0,134.5,4.3,36.0,949.5,832.4,596.94
2017,7,4,14,0,850.0,133.0,4.3,36.0,932.0,796.63,573.91
2017,7,4,14,15,844.0,131.5,4.3,36.0,906.5,757.07,548.2
2017,7,4,14,30,838.0,130.0,4.3,36.0,881.0,715.54,520.69
2017,7,4,14,45,829.5,128.0,4.3,36.0,848.5,670.14,488.71
2017,7,4,15,0,821.0,126.0,4.3,36.0,816.0,623.39,455.08
2017,7,4,15,15,810.0,124.0,4.3,35.5,778.0,571.82,418.15
2017,7,4,15,30,799.0,122.0,4.3,35.0,740.0,521.22,380.73
2017,7,4,15,45,784.5,119.0,4.35,35.0,696.5,467.77,339.44
2017,7,4,16,0,770.0,116.0,4.4,35.0,653.0,414.6,297.21
2017,7,4,16,15,751.5,113.0,4.4,34.5,605.5,360.53,253.8
2017,7,4,16,30,733.0,110.0,4.4,34.0,558.0,307.69,210.38
2017,7,4,16,45,708.5,106.0,4.4,34.0,507.5,249.64,162.58
2017,7,4,17,0,684.0,102.0,4.4,34.0,457.0,197.97,120.57
2017,7,4,17,15,652.0,96.5,4.35,33.5,405.0,146.82,82.47
2017,7,4,17,30,620.0,91.0,4.3,33.0,353.0,99.37,53.46
2017,7,4,17,45,575.5,84.5,4.25,33.0,300.5,55.85,40.82
2017,7,4,18,0,531.0,78.0,4.2,33.0,248.0,53.79,39.22
2017,7,4,18,15,469.0,69.5,4.05,32.0,198.5,49.83,36.08
2017,7,4,18,30,407.0,61.0,3.9,31.0,149.0,45.63,32.54
2017,7,4,18,45,316.0,49.0,3.75,30.5,105.5,37.14,25.12
2017,7,4,19,0,225.0,37.0,3.6,30.0,62.0,28.66,17.35
2017,7,4,19,15,112.5,18.5,3.55,29.5,31.0,14.46,0.9
2017,7,4,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,5,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,5,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,5,5,45,49.0,13.0,3.0,24.5,16.5,20.26,0.0
2017,7,5,6,0,98.0,26.0,3.1,25.0,33.0,53.64,24.26
2017,7,5,6,15,197.5,42.0,3.2,25.0,71.5,110.53,75.91
2017,7,5,6,30,297.0,58.0,3.3,25.0,110.0,172.43,127.15
2017,7,5,6,45,155.5,77.0,3.45,25.5,105.0,148.88,113.5
2017,7,5,7,0,14.0,96.0,3.6,26.0,100.0,99.29,75.29
2017,7,5,7,15,242.0,102.5,3.6,26.5,194.0,235.29,184.99
2017,7,5,7,30,470.0,109.0,3.6,27.0,288.0,388.25,305.53
2017,7,5,7,45,567.5,104.5,3.65,27.5,354.0,469.95,368.33
2017,7,5,8,0,665.0,100.0,3.7,28.0,420.0,555.37,432.54
2017,7,5,8,15,427.0,175.5,3.7,28.5,390.0,498.22,385.07
2017,7,5,8,30,189.0,251.0,3.7,29.0,360.0,403.26,308.61
2017,7,5,8,45,160.5,276.5,3.7,29.5,375.0,414.8,315.28
2017,7,5,9,0,132.0,302.0,3.7,30.0,390.0,423.52,319.29
2017,7,5,9,15,470.5,209.0,3.6,30.5,553.5,635.26,478.89
2017,7,5,9,30,809.0,116.0,3.5,31.0,717.0,847.25,624.48
2017,7,5,9,45,824.5,116.0,3.45,31.5,758.5,875.74,639.06
2017,7,5,10,0,840.0,116.0,3.4,32.0,800.0,908.39,657.5
2017,7,5,10,15,849.0,118.0,3.2,32.0,835.0,934.53,671.84
2017,7,5,10,30,858.0,120.0,3.0,32.0,870.0,957.73,684.11
2017,7,5,10,45,866.0,120.5,2.8,32.5,898.5,975.32,691.22
2017,7,5,11,0,874.0,121.0,2.6,33.0,927.0,989.68,696.16
2017,7,5,11,15,878.5,121.5,2.45,33.5,948.0,997.21,697.22
2017,7,5,11,30,883.0,122.0,2.3,34.0,969.0,1001.27,696.18
2017,7,5,11,45,868.0,135.0,2.15,34.5,977.0,994.7,688.67
2017,7,5,12,0,853.0,148.0,2.0,35.0,985.0,984.38,679.07
2017,7,5,12,15,854.0,148.5,1.95,35.0,990.5,974.56,672.41
2017,7,5,12,30,855.0,149.0,1.9,35.0,996.0,961.58,663.93
2017,7,5,12,45,856.5,147.0,1.85,35.5,994.0,943.86,651.3
2017,7,5,13,0,858.0,145.0,1.8,36.0,992.0,923.27,637.08
2017,7,5,13,15,855.5,144.5,1.85,36.0,981.5,897.56,622.16
2017,7,5,13,30,853.0,144.0,1.9,36.0,971.0,869.12,605.49
2017,7,5,13,45,850.5,142.0,2.0,36.5,953.5,836.71,585.42
2017,7,5,14,0,848.0,140.0,2.1,37.0,936.0,801.78,563.57
2017,7,5,14,15,841.5,138.5,2.15,37.0,910.5,761.87,539.11
2017,7,5,14,30,835.0,137.0,2.2,37.0,885.0,720.05,512.67
2017,7,5,14,45,825.0,136.0,2.3,37.0,852.5,674.58,482.32
2017,7,5,15,0,815.0,135.0,2.4,37.0,820.0,626.66,449.46
2017,7,5,15,15,803.5,132.5,2.4,36.5,781.5,576.13,414.34
2017,7,5,15,30,792.0,130.0,2.4,36.0,743.0,525.09,377.69
2017,7,5,15,45,777.5,127.0,2.45,36.0,699.5,471.94,337.72
2017,7,5,16,0,763.0,124.0,2.5,36.0,656.0,419.07,296.74
2017,7,5,16,15,744.0,120.5,2.5,35.5,608.0,364.73,254.08
2017,7,5,16,30,725.0,117.0,2.5,35.0,560.0,307.4,208.26
2017,7,5,16,45,698.5,113.0,2.55,35.0,509.0,253.22,164.16
2017,7,5,17,0,672.0,109.0,2.6,35.0,458.0,201.69,122.92
2017,7,5,17,15,639.0,103.5,2.45,34.5,405.5,151.04,85.64
2017,7,5,17,30,606.0,98.0,2.3,34.0,353.0,104.25,57.28
2017,7,5,17,45,557.5,91.5,2.15,34.0,300.5,61.29,45.09
2017,7,5,18,0,509.0,85.0,2.0,34.0,248.0,59.53,43.76
2017,7,5,18,15,446.5,75.0,1.8,33.0,198.0,54.56,39.81
2017,7,5,18,30,384.0,65.0,1.6,32.0,148.0,48.28,34.58
2017,7,5,18,45,293.0,52.0,1.4,31.5,104.5,39.47,26.93
2017,7,5,19,0,202.0,39.0,1.2,31.0,61.0,30.26,18.55
2017,7,5,19,15,101.0,19.5,1.35,30.5,30.5,15.27,1.12
2017,7,5,19,30,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,1.65,29.5,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,6,5,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2017,7,6,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,6,5,45,62.0,12.5,1.65,24.5,16.5,21.82,0.0
2017,7,6,6,0,124.0,25.0,1.9,25.0,33.0,61.53,27.26
2017,7,6,6,15,229.0,39.5,1.95,25.0,72.0,116.15,79.2
2017,7,6,6,30,334.0,54.0,2.0,25.0,111.0,179.96,131.99
2017,7,6,6,45,418.0,62.5,2.05,25.5,160.0,243.37,184.94
2017,7,6,7,0,502.0,71.0,2.1,26.0,209.0,313.86,242.79
2017,7,6,7,15,263.0,104.0,2.0,26.5,177.5,247.35,193.07
2017,7,6,7,30,24.0,137.0,1.9,27.0,146.0,145.97,111.89
2017,7,6,7,45,357.5,113.5,1.85,27.5,283.5,349.04,273.47
2017,7,6,8,0,691.0,90.0,1.8,28.0,421.0,560.59,431.9
2017,7,6,8,15,716.5,94.5,1.65,28.5,473.0,612.86,466.31
2017,7,6,8,30,742.0,99.0,1.5,29.0,525.0,667.05,500.87
2017,7,6,8,45,764.0,101.0,1.4,29.5,574.5,715.63,530.08
2017,7,6,9,0,786.0,103.0,1.3,30.0,624.0,763.47,557.93
2017,7,6,9,15,541.0,216.5,1.1,30.5,587.0,702.95,510.36
2017,7,6,9,30,296.0,330.0,0.9,31.0,550.0,613.48,441.1
2017,7,6,9,45,567.5,221.5,0.7,31.5,672.5,766.31,544.85
2017,7,6,10,0,839.0,113.0,0.5,32.0,795.0,904.41,624.51
2017,7,6,10,15,445.0,249.0,0.5,32.5,612.5,697.43,488.69
2017,7,6,10,30,51.0,385.0,0.5,33.0,430.0,432.43,304.11
2017,7,6,10,45,460.5,251.5,0.55,33.5,675.0,724.73,509.41
2017,7,6,11,0,870.0,118.0,0.6,34.0,920.0,983.0,664.8
2017,7,6,11,15,874.5,118.5,0.75,34.0,941.0,990.59,667.98
2017,7,6,11,30,879.0,119.0,0.9,34.0,962.0,994.72,672.71
2017,7,6,11,45,870.0,128.0,1.1,34.5,972.0,990.32,671.87
2017,7,6,12,0,861.0,137.0,1.3,35.0,982.0,982.28,668.7
2017,7,6,12,15,862.0,137.0,1.4,35.0,987.5,972.08,663.97
2017,7,6,12,30,863.0,137.0,1.5,35.0,993.0,958.69,657.31
2017,7,6,12,45,861.5,137.5,1.65,35.5,990.0,940.42,646.93
2017,7,6,13,0,860.0,138.0,1.8,36.0,987.0,919.33,634.7
2017,7,6,13,15,857.5,137.5,1.85,36.0,976.5,893.62,619.76
2017,7,6,13,30,855.0,137.0,1.9,36.0,966.0,865.18,603.06
2017,7,6,13,45,850.5,136.5,2.0,36.0,948.0,832.42,583.95
2017,7,6,14,0,846.0,136.0,2.1,36.0,930.0,797.25,563.05
2017,7,6,14,15,839.5,134.5,2.15,35.5,904.5,757.44,539.62
2017,7,6,14,30,833.0,133.0,2.2,35.0,879.0,715.72,514.21
2017,7,6,14,45,825.0,131.0,2.3,35.0,847.0,670.83,483.99
2017,7,6,15,0,817.0,129.0,2.4,35.0,815.0,624.56,451.94
2017,7,6,15,15,806.0,126.5,2.45,35.0,777.0,572.81,414.99
2017,7,6,15,30,795.0,124.0,2.5,35.0,739.0,521.92,377.51
2017,7,6,15,45,781.0,121.5,2.55,35.0,696.0,469.28,337.61
2017,7,6,16,0,767.0,119.0,2.6,35.0,653.0,416.87,296.66
2017,7,6,16,15,748.5,115.5,2.65,34.5,605.5,362.46,253.72
2017,7,6,16,30,730.0,112.0,2.7,34.0,558.0,309.29,210.63
2017,7,6,16,45,371.5,145.0,2.75,34.0,371.5,202.38,137.52
2017,7,6,17,0,13.0,178.0,2.8,34.0,185.0,160.68,118.21
2017,7,6,17,15,10.0,159.0,2.75,33.5,164.0,142.11,104.85
2017,7,6,17,30,7.0,140.0,2.7,33.0,143.0,124.0,91.66
2017,7,6,17,45,3.5,120.0,2.65,32.5,121.5,105.64,81.86
2017,7,6,18,0,0.0,100.0,2.6,32.0,100.0,88.74,68.3
2017,7,6,18,15,0.0,80.0,2.3,31.5,80.0,71.69,54.3
2017,7,6,18,30,0.0,60.0,2.0,31.0,60.0,54.45,39.86
2017,7,6,18,45,0.0,42.5,1.75,30.5,42.5,39.05,26.7
2017,7,6,19,0,0.0,25.0,1.5,30.0,25.0,23.21,12.99
2017,7,6,19,15,0.0,12.5,1.5,29.5,12.5,11.59,0.0
2017,7,6,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,1.55,29.0,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,1.6,28.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,1.65,28.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,1.75,27.5,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,7,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,7,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,7,5,45,62.5,12.0,1.5,23.5,16.0,21.37,0.0
2017,7,7,6,0,125.0,24.0,1.7,24.0,32.0,60.29,25.45
2017,7,7,6,15,229.0,38.0,1.75,24.5,70.5,114.29,77.75
2017,7,7,6,30,333.0,52.0,1.8,25.0,109.0,177.15,129.65
2017,7,7,6,45,412.5,61.0,1.85,25.5,157.5,239.41,181.72
2017,7,7,7,0,492.0,70.0,1.9,26.0,206.0,308.08,238.12
2017,7,7,7,15,542.5,77.5,1.75,26.5,257.5,368.52,286.55
2017,7,7,7,30,593.0,85.0,1.6,27.0,309.0,433.21,336.28
2017,7,7,7,45,633.5,89.0,1.5,27.5,362.0,491.82,379.7
2017,7,7,8,0,674.0,93.0,1.4,28.0,415.0,552.83,423.1
2017,7,7,8,15,554.5,147.5,1.15,28.5,433.0,555.85,420.22
2017,7,7,8,30,435.0,202.0,0.9,29.0,451.0,550.58,410.84
2017,7,7,8,45,366.5,242.5,0.7,29.5,465.5,547.72,404.2
2017,7,7,9,0,298.0,283.0,0.5,30.0,480.0,548.4,399.33
2017,7,7,9,15,549.5,198.0,0.65,30.0,593.5,695.11,504.08
2017,7,7,9,30,801.0,113.0,0.8,30.0,707.0,837.01,596.46
2017,7,7,9,45,813.5,115.0,1.0,30.5,747.5,864.89,612.73
2017,7,7,10,0,826.0,117.0,1.2,31.0,788.0,896.71,632.75
2017,7,7,10,15,581.5,257.0,1.4,31.5,739.5,838.45,594.07
2017,7,7,10,30,337.0,397.0,1.6,32.0,691.0,742.3,525.41
2017,7,7,10,45,597.0,260.5,1.8,32.5,802.5,870.59,616.58
2017,7,7,11,0,857.0,124.0,2.0,33.0,914.0,976.6,683.11
2017,7,7,11,15,861.5,125.0,2.1,33.0,934.5,984.6,687.41
2017,7,7,11,30,866.0,126.0,2.2,33.0,955.0,989.17,690.67
2017,7,7,11,45,863.5,130.0,2.35,33.5,967.0,986.28,688.51
2017,7,7,12,0,861.0,134.0,2.5,34.0,979.0,979.89,684.27
2017,7,7,12,15,862.0,134.5,2.55,34.0,984.5,970.23,678.56
2017,7,7,12,30,863.0,135.0,2.6,34.0,990.0,957.37,670.94
2017,7,7,12,45,863.0,134.5,2.65,34.0,988.0,939.62,660.33
2017,7,7,13,0,863.0,134.0,2.7,34.0,986.0,918.99,647.94
2017,7,7,13,15,860.5,133.5,2.7,34.0,975.5,893.24,631.94
2017,7,7,13,30,858.0,133.0,2.7,34.0,965.0,864.74,614.19
2017,7,7,13,45,854.5,132.0,2.75,34.0,947.5,832.29,594.15
2017,7,7,14,0,851.0,131.0,2.8,34.0,930.0,797.36,572.34
2017,7,7,14,15,845.0,129.5,2.8,34.0,904.5,757.76,546.99
2017,7,7,14,30,839.0,128.0,2.8,34.0,879.0,716.18,519.98
2017,7,7,14,45,819.0,133.0,2.8,34.0,844.5,669.09,487.03
2017,7,7,15,0,799.0,138.0,2.8,34.0,810.0,620.47,452.37
2017,7,7,15,15,640.0,209.0,2.8,34.0,731.0,547.92,398.79
2017,7,7,15,30,481.0,280.0,2.8,34.0,652.0,490.08,355.5
2017,7,7,15,45,615.5,203.0,2.8,34.0,650.5,458.79,332.09
2017,7,7,16,0,750.0,126.0,2.8,34.0,649.0,416.32,298.01
2017,7,7,16,15,731.5,122.0,2.8,33.5,601.5,362.37,255.18
2017,7,7,16,30,713.0,118.0,2.8,33.0,554.0,305.38,209.15
2017,7,7,16,45,690.5,113.0,2.8,33.0,504.0,251.97,165.07
2017,7,7,17,0,668.0,108.0,2.8,33.0,454.0,200.76,123.51
2017,7,7,17,15,479.5,133.0,2.65,32.5,367.5,156.47,97.07
2017,7,7,17,30,291.0,158.0,2.5,32.0,281.0,137.17,93.28
2017,7,7,17,45,274.5,137.0,2.4,32.0,239.5,100.92,78.13
2017,7,7,18,0,258.0,116.0,2.3,32.0,198.0,87.31,67.12
2017,7,7,18,15,227.5,96.0,2.1,31.0,158.5,73.72,56.11
2017,7,7,18,30,197.0,76.0,1.9,30.0,119.0,59.55,44.28
2017,7,7,18,45,153.5,57.0,1.7,29.5,84.5,45.53,32.17
2017,7,7,19,0,110.0,38.0,1.5,29.0,50.0,30.99,19.3
2017,7,7,19,15,55.0,19.0,1.6,28.5,25.0,15.94,1.12
2017,7,7,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,1.95,27.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,7,8,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,8,5,45,67.0,11.5,1.95,23.5,16.0,21.56,0.0
2017,7,8,6,0,134.0,23.0,2.2,24.0,32.0,60.76,24.12
2017,7,8,6,15,239.0,37.0,2.3,24.5,70.5,115.75,78.5
2017,7,8,6,30,344.0,51.0,2.4,25.0,109.0,179.46,131.33
2017,7,8,6,45,420.0,60.0,2.55,26.0,157.0,241.01,182.87
2017,7,8,7,0,496.0,69.0,2.7,27.0,205.0,308.51,238.27
2017,7,8,7,15,545.5,76.0,2.65,27.5,256.5,368.1,286.55
2017,7,8,7,30,595.0,83.0,2.6,28.0,308.0,431.83,336.35
2017,7,8,7,45,634.5,87.5,2.55,28.5,361.0,490.51,380.67
2017,7,8,8,0,674.0,92.0,2.5,29.0,414.0,551.51,425.13
2017,7,8,8,15,700.5,96.5,2.35,29.5,465.0,605.46,462.52
2017,7,8,8,30,727.0,101.0,2.2,30.0,516.0,657.98,496.98
2017,7,8,8,45,748.0,104.0,2.1,30.5,565.5,706.4,526.93
2017,7,8,9,0,769.0,107.0,2.0,31.0,615.0,754.05,555.56
2017,7,8,9,15,784.0,110.0,1.85,31.5,660.0,795.56,578.94
2017,7,8,9,30,799.0,113.0,1.7,32.0,705.0,835.33,600.5
2017,7,8,9,45,810.5,115.5,1.55,32.5,745.0,862.82,613.58
2017,7,8,10,0,822.0,118.0,1.4,33.0,785.0,894.21,628.8
2017,7,8,10,15,830.5,120.0,1.3,33.0,819.5,919.64,641.78
2017,7,8,10,30,839.0,122.0,1.2,33.0,854.0,942.18,652.85
2017,7,8,10,45,845.0,124.0,1.15,33.5,881.5,959.23,659.91
2017,7,8,11,0,851.0,126.0,1.1,34.0,909.0,973.05,665.05
2017,7,8,11,15,855.5,127.0,1.1,34.0,930.0,981.04,668.99
2017,7,8,11,30,860.0,128.0,1.1,34.0,951.0,985.62,671.08
2017,7,8,11,45,865.0,127.0,1.15,34.5,965.0,985.29,669.87
2017,7,8,12,0,870.0,126.0,1.2,35.0,979.0,981.54,666.77
2017,7,8,12,15,871.0,126.0,1.2,35.0,984.5,971.45,660.61
2017,7,8,12,30,872.0,126.0,1.2,35.0,990.0,958.12,652.67
2017,7,8,12,45,870.0,127.0,1.2,35.0,987.5,939.82,641.87
2017,7,8,13,0,868.0,128.0,1.2,35.0,985.0,918.65,629.42
2017,7,8,13,15,551.5,307.0,1.15,35.0,849.5,790.0,546.53
2017,7,8,13,30,235.0,486.0,1.1,35.0,714.0,658.94,455.29
2017,7,8,13,45,544.0,306.5,1.1,35.0,821.0,741.2,517.59
2017,7,8,14,0,853.0,127.0,1.1,35.0,928.0,795.96,556.04
2017,7,8,14,15,637.5,248.0,1.1,35.0,837.5,709.72,497.96
2017,7,8,14,30,422.0,369.0,1.1,35.0,747.0,633.36,444.2
2017,7,8,14,45,441.5,346.5,1.15,35.0,729.0,603.72,425.99
2017,7,8,15,0,461.0,324.0,1.2,35.0,711.0,571.57,405.1
2017,7,8,15,15,636.0,218.5,1.2,35.0,725.5,554.29,395.12
2017,7,8,15,30,811.0,113.0,1.2,35.0,740.0,524.69,374.61
2017,7,8,15,45,797.5,110.5,1.25,35.0,697.0,468.37,333.08
2017,7,8,16,0,784.0,108.0,1.3,35.0,654.0,415.26,292.49
2017,7,8,16,15,767.0,104.5,1.3,34.5,607.0,360.43,249.77
2017,7,8,16,30,750.0,101.0,1.3,34.0,560.0,306.62,206.63
2017,7,8,16,45,728.0,97.0,1.35,34.0,509.5,252.45,162.5
2017,7,8,17,0,706.0,93.0,1.4,34.0,459.0,200.36,120.65
2017,7,8,17,15,676.0,88.0,1.3,33.5,407.0,144.18,78.95
2017,7,8,17,30,646.0,83.0,1.2,33.0,355.0,95.7,49.37
2017,7,8,17,45,605.5,77.0,1.2,33.0,303.0,50.27,36.18
2017,7,8,18,0,565.0,71.0,1.2,33.0,251.0,48.32,34.67
2017,7,8,18,15,505.5,63.0,1.05,32.0,201.0,44.52,31.65
2017,7,8,18,30,446.0,55.0,0.9,31.0,151.0,40.47,28.24
2017,7,8,18,45,358.5,44.5,0.8,30.5,107.5,33.88,22.44
2017,7,8,19,0,271.0,34.0,0.7,30.0,64.0,26.9,15.93
2017,7,8,19,15,135.5,17.0,0.75,29.5,32.0,13.28,0.0
2017,7,8,19,30,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,0.85,29.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,0.95,28.5,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,1.15,28.0,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,1.4,27.5,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,9,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,9,5,45,59.5,11.0,2.65,24.5,15.0,19.85,0.0
2017,7,9,6,0,119.0,22.0,2.8,25.0,30.0,56.08,20.4
2017,7,9,6,15,220.5,37.0,2.8,25.5,68.0,110.66,74.62
2017,7,9,6,30,322.0,52.0,2.8,26.0,106.0,173.24,126.34
2017,7,9,6,45,394.0,62.5,2.8,26.5,153.0,230.69,174.79
2017,7,9,7,0,466.0,73.0,2.8,27.0,200.0,299.31,231.32
2017,7,9,7,15,517.0,81.0,2.8,27.5,251.0,359.24,279.9
2017,7,9,7,30,568.0,89.0,2.8,28.0,302.0,423.51,330.26
2017,7,9,7,45,607.0,94.5,2.8,28.5,354.5,481.78,374.5
2017,7,9,8,0,646.0,100.0,2.8,29.0,407.0,542.36,419.01
2017,7,9,8,15,673.5,104.5,2.65,29.5,458.0,595.81,456.38
2017,7,9,8,30,701.0,109.0,2.5,30.0,509.0,649.78,492.74
2017,7,9,8,45,724.5,112.0,2.4,30.5,558.5,696.94,522.19
2017,7,9,9,0,748.0,115.0,2.3,31.0,608.0,745.82,552.09
2017,7,9,9,15,764.0,118.0,2.15,31.0,653.0,787.51,577.2
2017,7,9,9,30,780.0,121.0,2.0,31.0,698.0,827.57,600.7
2017,7,9,9,45,794.0,122.5,1.95,31.5,738.5,862.29,619.89
2017,7,9,10,0,808.0,124.0,1.9,32.0,779.0,894.78,637.38
2017,7,9,10,15,817.5,126.0,1.85,32.5,813.5,913.79,646.14
2017,7,9,10,30,827.0,128.0,1.8,33.0,848.0,937.06,657.63
2017,7,9,10,45,834.0,129.5,1.8,33.5,876.5,954.41,665.9
2017,7,9,11,0,841.0,131.0,1.8,34.0,905.0,968.59,672.29
2017,7,9,11,15,845.5,132.0,1.8,34.0,926.0,976.51,676.33
2017,7,9,11,30,850.0,133.0,1.8,34.0,947.0,981.06,678.48
2017,7,9,11,45,854.0,133.0,1.85,34.5,960.5,980.72,677.01
2017,7,9,12,0,858.0,133.0,1.9,35.0,974.0,976.98,673.6
2017,7,9,12,15,859.0,133.5,1.9,35.0,980.0,967.42,667.6
2017,7,9,12,30,860.0,134.0,1.9,35.0,986.0,954.66,659.79
2017,7,9,12,45,858.5,135.0,1.95,35.0,983.5,936.98,649.59
2017,7,9,13,0,857.0,136.0,2.0,35.0,981.0,916.45,637.67
2017,7,9,13,15,855.0,135.5,1.95,35.0,971.0,891.29,621.91
2017,7,9,13,30,853.0,135.0,1.9,35.0,961.0,863.37,604.46
2017,7,9,13,45,848.0,134.5,1.9,35.0,943.5,830.27,584.17
2017,7,9,14,0,843.0,134.0,1.9,35.0,926.0,794.79,562.27
2017,7,9,14,15,837.5,132.5,1.85,35.0,901.0,755.84,537.58
2017,7,9,14,30,832.0,131.0,1.8,35.0,876.0,714.88,511.23
2017,7,9,14,45,822.0,130.5,1.75,35.0,843.5,669.97,480.4
2017,7,9,15,0,812.0,130.0,1.7,35.0,811.0,623.82,448.07
2017,7,9,15,15,525.0,245.5,1.6,35.0,678.5,515.25,369.57
2017,7,9,15,30,238.0,361.0,1.5,35.0,546.0,438.31,313.32
2017,7,9,15,45,497.5,241.0,1.45,35.0,597.5,436.75,312.3
2017,7,9,16,0,757.0,121.0,1.4,35.0,649.0,415.68,293.46
2017,7,9,16,15,738.5,117.5,1.3,34.5,601.5,361.71,251.11
2017,7,9,16,30,720.0,114.0,1.2,34.0,554.0,308.99,208.86
2017,7,9,16,45,692.5,111.0,1.2,34.0,503.5,251.4,162.69
2017,7,9,17,0,665.0,108.0,1.2,34.0,453.0,200.68,122.34
2017,7,9,17,15,633.0,102.0,1.15,33.5,401.0,150.01,85.09
2017,7,9,17,30,601.0,96.0,1.1,33.0,349.0,103.07,56.47
2017,7,9,17,45,555.0,89.5,1.05,32.5,297.0,59.77,44.09
2017,7,9,18,0,509.0,83.0,1.0,32.0,245.0,57.94,42.82
2017,7,9,18,15,447.5,73.0,1.05,31.5,195.5,52.9,38.7
2017,7,9,18,30,386.0,63.0,1.1,31.0,146.0,46.79,33.49
2017,7,9,18,45,299.0,50.0,1.15,30.5,103.0,37.95,25.78
2017,7,9,19,0,212.0,37.0,1.2,30.0,60.0,28.69,17.33
2017,7,9,19,15,106.0,18.5,1.3,29.5,30.0,14.48,0.0
2017,7,9,19,30,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,1.65,28.5,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,1.8,27.5,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,7,10,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,10,5,45,69.0,11.0,2.3,23.5,15.0,21.3,0.0
2017,7,10,6,0,138.0,22.0,2.6,24.0,30.0,59.91,20.28
2017,7,10,6,15,244.0,35.5,2.8,24.5,68.5,115.17,77.59
2017,7,10,6,30,350.0,49.0,3.0,25.0,107.0,180.84,132.22
2017,7,10,6,45,426.5,58.0,3.25,25.5,155.5,240.93,183.26
2017,7,10,7,0,503.0,67.0,3.5,26.0,204.0,308.94,240.03
2017,7,10,7,15,553.5,74.0,3.6,26.5,255.5,369.38,289.71
2017,7,10,7,30,604.0,81.0,3.7,27.0,307.0,434.09,341.16
2017,7,10,7,45,643.0,85.5,3.8,28.0,360.5,492.94,385.86
2017,7,10,8,0,682.0,90.0,3.9,29.0,414.0,554.07,430.69
2017,7,10,8,15,708.5,94.5,3.9,29.5,465.5,606.72,468.5
2017,7,10,8,30,735.0,99.0,3.9,30.0,517.0,661.47,505.98
2017,7,10,8,45,757.0,101.5,3.95,31.0,567.0,710.51,536.9
2017,7,10,9,0,779.0,104.0,4.0,32.0,617.0,758.84,566.63
2017,7,10,9,15,794.5,107.0,3.95,32.5,662.5,801.21,592.47
2017,7,10,9,30,810.0,110.0,3.9,33.0,708.0,841.85,616.73
2017,7,10,9,45,822.5,111.5,3.9,33.5,749.0,869.68,632.36
2017,7,10,10,0,835.0,113.0,3.9,34.0,790.0,901.36,650.48
2017,7,10,10,15,844.0,115.0,3.85,34.5,824.5,927.67,664.64
2017,7,10,10,30,853.0,117.0,3.8,35.0,859.0,951.05,676.85
2017,7,10,10,45,860.0,118.0,3.75,35.5,887.5,968.37,685.14
2017,7,10,11,0,867.0,119.0,3.7,36.0,916.0,982.44,691.41
2017,7,10,11,15,871.5,119.5,3.7,36.0,937.5,990.17,695.5
2017,7,10,11,30,876.0,120.0,3.7,36.0,959.0,994.44,697.57
2017,7,10,11,45,874.0,124.5,3.7,36.5,971.0,992.7,694.55
2017,7,10,12,0,872.0,129.0,3.7,37.0,983.0,987.4,689.47
2017,7,10,12,15,873.0,129.0,3.7,37.0,989.0,977.3,682.96
2017,7,10,12,30,874.0,129.0,3.7,37.0,995.0,963.95,674.52
2017,7,10,12,45,874.0,129.0,3.7,37.5,993.0,946.56,662.25
2017,7,10,13,0,874.0,129.0,3.7,38.0,991.0,926.21,648.23
2017,7,10,13,15,872.0,128.5,3.7,38.0,981.0,900.67,632.34
2017,7,10,13,30,870.0,128.0,3.7,38.0,971.0,872.29,614.65
2017,7,10,13,45,866.0,127.0,3.75,38.0,953.0,839.06,594.01
2017,7,10,14,0,862.0,126.0,3.8,38.0,935.0,803.33,571.62
2017,7,10,14,15,856.5,124.5,3.8,38.0,910.0,763.67,546.28
2017,7,10,14,30,851.0,123.0,3.8,38.0,885.0,721.96,519.37
2017,7,10,14,45,843.5,121.0,3.8,38.0,853.0,676.6,488.03
2017,7,10,15,0,836.0,119.0,3.8,38.0,821.0,629.76,454.84
2017,7,10,15,15,825.5,117.0,3.8,37.5,783.0,579.93,419.61
2017,7,10,15,30,815.0,115.0,3.8,37.0,745.0,529.34,382.71
2017,7,10,15,45,801.5,112.5,3.8,37.0,701.5,472.8,339.72
2017,7,10,16,0,788.0,110.0,3.8,37.0,658.0,419.39,297.72
2017,7,10,16,15,770.5,106.5,3.75,36.5,610.5,364.06,253.79
2017,7,10,16,30,753.0,103.0,3.7,36.0,563.0,309.8,209.64
2017,7,10,16,45,729.0,99.5,3.7,36.0,512.0,255.3,164.77
2017,7,10,17,0,705.0,96.0,3.7,36.0,461.0,198.67,119.26
2017,7,10,17,15,674.0,91.0,3.55,35.5,408.5,146.58,80.58
2017,7,10,17,30,643.0,86.0,3.4,35.0,356.0,98.04,50.95
2017,7,10,17,45,598.5,80.0,3.25,34.5,303.5,52.56,37.84
2017,7,10,18,0,554.0,74.0,3.1,34.0,251.0,50.72,36.51
2017,7,10,18,15,493.0,66.0,2.75,33.0,200.5,47.04,33.6
2017,7,10,18,30,432.0,58.0,2.4,32.0,150.0,43.14,30.31
2017,7,10,18,45,339.5,46.5,2.1,31.5,106.0,35.75,23.84
2017,7,10,19,0,247.0,35.0,1.8,31.0,62.0,27.13,15.97
2017,7,10,19,15,123.5,17.5,1.85,30.5,31.0,13.69,0.0
2017,7,10,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,11,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,11,5,45,50.0,11.0,3.45,24.5,14.0,18.29,0.0
2017,7,11,6,0,100.0,22.0,3.6,25.0,28.0,51.59,15.24
2017,7,11,6,15,202.0,38.0,3.65,25.0,66.0,106.82,71.99
2017,7,11,6,30,304.0,54.0,3.7,25.0,104.0,169.43,124.14
2017,7,11,6,45,397.0,62.0,3.8,25.5,153.0,230.96,175.87
2017,7,11,7,0,490.0,70.0,3.9,26.0,202.0,306.25,238.17
2017,7,11,7,15,541.0,77.5,3.9,26.5,254.0,366.88,287.98
2017,7,11,7,30,592.0,85.0,3.9,27.0,306.0,431.84,339.57
2017,7,11,7,45,638.5,88.0,3.95,27.5,360.5,492.95,386.8
2017,7,11,8,0,685.0,91.0,4.0,28.0,415.0,557.03,434.81
2017,7,11,8,15,711.5,95.5,4.0,28.5,467.0,609.8,472.86
2017,7,11,8,30,738.0,100.0,4.0,29.0,519.0,664.72,510.66
2017,7,11,8,45,762.0,101.5,4.0,30.0,569.5,714.37,541.97
2017,7,11,9,0,786.0,103.0,4.0,31.0,620.0,763.44,572.14
2017,7,11,9,15,800.5,106.0,4.0,31.5,665.0,805.26,597.85
2017,7,11,9,30,815.0,109.0,4.0,32.0,710.0,839.08,617.82
2017,7,11,9,45,827.0,110.5,4.0,32.5,751.0,872.85,637.58
2017,7,11,10,0,839.0,112.0,4.0,33.0,792.0,904.23,655.54
2017,7,11,10,15,847.5,114.0,4.0,33.0,826.5,930.2,671.2
2017,7,11,10,30,856.0,116.0,4.0,33.0,861.0,953.22,684.96
2017,7,11,10,45,861.5,118.0,4.05,33.5,889.0,970.19,693.72
2017,7,11,11,0,867.0,120.0,4.1,34.0,917.0,983.85,700.43
2017,7,11,11,15,871.0,121.0,4.1,34.0,937.5,991.61,704.61
2017,7,11,11,30,875.0,122.0,4.1,34.0,958.0,995.9,706.72
2017,7,11,11,45,884.5,117.5,4.15,34.5,973.5,996.71,705.59
2017,7,11,12,0,894.0,113.0,4.2,35.0,989.0,994.04,702.38
2017,7,11,12,15,894.5,113.0,4.2,35.0,994.0,983.46,695.43
2017,7,11,12,30,895.0,113.0,4.2,35.0,999.0,969.53,686.5
2017,7,11,12,45,893.5,113.5,4.2,35.5,996.5,951.0,673.32
2017,7,11,13,0,892.0,114.0,4.2,36.0,994.0,929.46,658.33
2017,7,11,13,15,889.5,113.5,4.2,36.0,983.5,903.11,641.68
2017,7,11,13,30,887.0,113.0,4.2,36.0,973.0,873.89,623.16
2017,7,11,13,45,881.5,113.5,4.2,36.0,954.5,840.3,601.73
2017,7,11,14,0,876.0,114.0,4.2,36.0,936.0,804.24,578.59
2017,7,11,14,15,870.0,113.0,4.2,36.0,910.5,764.17,552.61
2017,7,11,14,30,864.0,112.0,4.2,36.0,885.0,722.03,525.05
2017,7,11,14,45,847.0,116.0,4.25,36.0,850.5,675.06,492.5
2017,7,11,15,0,830.0,120.0,4.3,36.0,816.0,627.36,458.2
2017,7,11,15,15,819.5,117.5,4.3,35.5,778.0,577.35,422.37
2017,7,11,15,30,809.0,115.0,4.3,35.0,740.0,526.61,384.88
2017,7,11,15,45,647.0,177.5,4.35,35.0,659.0,453.28,329.31
2017,7,11,16,0,485.0,240.0,4.4,35.0,578.0,400.44,289.01
2017,7,11,16,15,612.0,173.0,4.4,34.5,567.5,359.66,255.47
2017,7,11,16,30,739.0,106.0,4.4,34.0,557.0,308.4,211.1
2017,7,11,16,45,712.0,103.0,4.4,34.0,506.0,254.36,166.26
2017,7,11,17,0,685.0,100.0,4.4,34.0,455.0,198.34,120.94
2017,7,11,17,15,653.0,95.0,4.35,33.5,403.0,147.23,82.7
2017,7,11,17,30,621.0,90.0,4.3,33.0,351.0,99.82,53.51
2017,7,11,17,45,575.5,84.0,4.25,33.0,298.5,55.59,40.61
2017,7,11,18,0,530.0,78.0,4.2,33.0,246.0,53.93,39.34
2017,7,11,18,15,468.0,69.0,4.0,32.5,196.5,49.57,35.77
2017,7,11,18,30,406.0,60.0,3.8,32.0,147.0,44.92,31.78
2017,7,11,18,45,313.0,48.0,3.6,31.5,103.5,36.43,24.38
2017,7,11,19,0,220.0,36.0,3.4,31.0,60.0,27.92,16.56
2017,7,11,19,15,110.0,18.0,3.35,30.5,30.0,14.1,0.0
2017,7,11,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
