Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,12,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,12,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,12,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,12,5,45,0.0,7.0,3.15,24.5,7.0,6.67,0.0
2017,7,12,6,0,0.0,14.0,3.4,25.0,14.0,12.98,0.0
2017,7,12,6,15,0.5,33.5,3.5,25.5,33.5,32.26,19.5
2017,7,12,6,30,1.0,53.0,3.6,26.0,53.0,51.76,36.02
2017,7,12,6,45,14.5,74.5,3.75,26.5,78.0,78.2,57.71
2017,7,12,7,0,28.0,96.0,3.9,27.0,103.0,110.18,83.77
2017,7,12,7,15,36.5,118.0,3.95,27.5,130.0,138.17,106.24
2017,7,12,7,30,45.0,140.0,4.0,28.0,157.0,166.92,128.88
2017,7,12,7,45,363.5,115.0,4.05,28.5,284.5,353.97,278.35
2017,7,12,8,0,682.0,90.0,4.1,29.0,412.0,553.85,431.6
2017,7,12,8,15,402.0,169.0,4.1,29.5,364.5,473.81,366.13
2017,7,12,8,30,122.0,248.0,4.1,30.0,317.0,351.45,267.91
2017,7,12,8,45,336.5,223.0,4.2,30.5,438.5,503.68,384.79
2017,7,12,9,0,551.0,198.0,4.3,31.0,560.0,673.84,509.0
2017,7,12,9,15,681.0,153.0,4.3,31.0,633.0,758.99,568.76
2017,7,12,9,30,811.0,108.0,4.3,31.0,706.0,834.64,618.87
2017,7,12,9,45,602.5,221.5,4.3,31.5,680.0,799.0,590.42
2017,7,12,10,0,394.0,335.0,4.3,32.0,654.0,722.84,530.3
2017,7,12,10,15,623.0,225.0,4.3,32.5,755.5,846.67,619.4
2017,7,12,10,30,852.0,115.0,4.3,33.0,857.0,948.65,684.15
2017,7,12,10,45,858.5,116.5,4.3,33.5,885.0,966.08,692.46
2017,7,12,11,0,865.0,118.0,4.3,34.0,913.0,980.25,699.26
2017,7,12,11,15,449.5,257.0,4.3,34.0,671.0,723.52,525.53
2017,7,12,11,30,34.0,396.0,4.3,34.0,429.0,422.44,304.5
2017,7,12,11,45,253.0,411.0,4.35,34.5,658.5,669.47,482.43
2017,7,12,12,0,472.0,426.0,4.4,35.0,888.0,900.04,637.36
2017,7,12,12,15,417.0,438.0,4.35,35.0,848.0,843.63,597.57
2017,7,12,12,30,362.0,450.0,4.3,35.0,808.0,792.11,562.32
2017,7,12,12,45,415.5,441.0,4.3,35.0,851.5,822.31,583.66
2017,7,12,13,0,469.0,432.0,4.3,35.0,895.0,851.09,603.38
2017,7,12,13,15,667.0,280.5,4.25,35.0,930.5,868.83,621.23
2017,7,12,13,30,865.0,129.0,4.2,35.0,966.0,870.03,623.43
2017,7,12,13,45,862.5,127.0,4.2,35.5,948.5,837.27,601.01
2017,7,12,14,0,860.0,125.0,4.2,36.0,931.0,801.94,577.08
2017,7,12,14,15,687.0,236.5,4.1,35.5,869.5,738.92,533.81
2017,7,12,14,30,514.0,348.0,4.0,35.0,808.0,682.55,492.02
2017,7,12,14,45,490.0,335.5,3.95,35.0,761.0,628.36,454.62
2017,7,12,15,0,466.0,323.0,3.9,35.0,714.0,575.35,417.43
2017,7,12,15,15,498.5,294.0,3.85,35.0,694.0,542.29,394.09
2017,7,12,15,30,531.0,265.0,3.8,35.0,674.0,505.37,367.09
2017,7,12,15,45,384.5,290.0,3.75,35.0,577.5,428.65,310.77
2017,7,12,16,0,238.0,315.0,3.7,35.0,481.0,367.49,266.27
2017,7,12,16,15,203.0,294.0,3.6,34.5,428.5,320.65,232.38
2017,7,12,16,30,168.0,273.0,3.5,34.0,376.0,277.76,201.21
2017,7,12,16,45,122.5,244.5,3.45,34.0,316.0,230.91,167.19
2017,7,12,17,0,77.0,216.0,3.4,34.0,256.0,195.39,142.1
2017,7,12,17,15,68.5,190.5,3.2,33.5,223.0,166.9,121.48
2017,7,12,17,30,60.0,165.0,3.0,33.0,190.0,139.8,102.22
2017,7,12,17,45,51.5,142.0,2.9,32.5,161.5,115.78,90.16
2017,7,12,18,0,43.0,119.0,2.8,32.0,133.0,98.47,76.32
2017,7,12,18,15,31.5,96.5,2.5,31.5,105.5,81.08,62.07
2017,7,12,18,30,20.0,74.0,2.2,31.0,78.0,63.32,47.18
2017,7,12,18,45,10.0,52.5,1.95,30.5,54.5,46.95,33.15
2017,7,12,19,0,0.0,31.0,1.7,30.0,31.0,28.4,17.01
2017,7,12,19,15,0.0,15.5,1.75,29.5,15.5,14.39,0.0
2017,7,12,19,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,2.6,28.5,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,13,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,7,13,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,13,5,45,54.0,10.5,2.15,23.5,13.5,18.36,0.0
2017,7,13,6,0,108.0,21.0,2.4,24.0,27.0,51.65,10.84
2017,7,13,6,15,221.0,35.5,2.45,24.5,65.5,108.91,72.77
2017,7,13,6,30,334.0,50.0,2.5,25.0,104.0,174.41,127.04
2017,7,13,6,45,420.5,58.5,2.55,26.0,153.0,238.54,180.55
2017,7,13,7,0,507.0,67.0,2.6,27.0,202.0,310.07,239.1
2017,7,13,7,15,558.5,73.5,2.65,27.5,254.0,370.72,288.46
2017,7,13,7,30,610.0,80.0,2.7,28.0,306.0,435.73,339.55
2017,7,13,7,45,417.5,135.5,2.75,28.5,301.5,408.82,317.75
2017,7,13,8,0,225.0,191.0,2.8,29.0,297.0,356.41,275.11
2017,7,13,8,15,287.0,205.5,2.85,29.5,357.5,424.39,326.13
2017,7,13,8,30,349.0,220.0,2.9,30.0,418.0,497.11,378.94
2017,7,13,8,45,568.5,160.5,2.95,30.5,517.5,631.88,478.3
2017,7,13,9,0,788.0,101.0,3.0,31.0,617.0,762.96,568.25
2017,7,13,9,15,466.0,223.5,3.0,31.5,534.5,647.84,481.65
2017,7,13,9,30,144.0,346.0,3.0,32.0,452.0,487.55,359.11
2017,7,13,9,45,490.5,229.5,3.0,32.5,620.5,702.1,517.46
2017,7,13,10,0,837.0,113.0,3.0,33.0,789.0,903.94,651.02
2017,7,13,10,15,845.5,114.5,3.0,33.0,823.5,929.42,664.69
2017,7,13,10,30,854.0,116.0,3.0,33.0,858.0,951.96,677.88
2017,7,13,10,45,858.5,118.5,3.0,33.5,886.0,968.53,685.91
2017,7,13,11,0,863.0,121.0,3.0,34.0,914.0,981.76,691.9
2017,7,13,11,15,867.5,122.0,3.0,34.5,935.0,990.05,694.89
2017,7,13,11,30,872.0,123.0,3.0,35.0,956.0,994.89,695.84
2017,7,13,11,45,614.5,284.5,3.05,35.5,876.0,910.28,639.62
2017,7,13,12,0,357.0,446.0,3.1,36.0,796.0,801.56,561.01
2017,7,13,12,15,323.0,465.5,3.1,36.0,783.5,779.6,546.19
2017,7,13,12,30,289.0,485.0,3.1,36.0,771.0,756.46,530.03
2017,7,13,12,45,578.5,308.5,3.15,36.0,879.0,852.13,601.55
2017,7,13,13,0,868.0,132.0,3.2,36.0,987.0,925.21,650.76
2017,7,13,13,15,865.5,131.5,3.25,36.0,977.0,899.33,634.25
2017,7,13,13,30,863.0,131.0,3.3,36.0,967.0,870.67,616.65
2017,7,13,13,45,858.5,130.0,3.35,36.5,949.0,837.19,594.6
2017,7,13,14,0,854.0,129.0,3.4,37.0,931.0,801.27,570.92
2017,7,13,14,15,848.5,128.0,3.4,37.0,905.5,762.29,546.07
2017,7,13,14,30,843.0,127.0,3.4,37.0,880.0,721.26,519.65
2017,7,13,14,45,833.5,126.0,3.45,37.0,848.0,675.68,488.26
2017,7,13,15,0,824.0,125.0,3.5,37.0,816.0,628.81,455.2
2017,7,13,15,15,813.5,122.5,3.55,36.5,778.0,578.99,420.11
2017,7,13,15,30,803.0,120.0,3.6,36.0,740.0,525.62,381.41
2017,7,13,15,45,786.5,118.5,3.65,36.0,696.0,472.03,340.49
2017,7,13,16,0,770.0,117.0,3.7,36.0,652.0,418.89,298.72
2017,7,13,16,15,751.5,113.5,3.7,35.5,604.5,364.05,255.17
2017,7,13,16,30,733.0,110.0,3.7,35.0,557.0,310.42,211.51
2017,7,13,16,45,705.0,107.0,3.7,35.0,505.5,251.98,163.81
2017,7,13,17,0,677.0,104.0,3.7,35.0,454.0,200.28,122.09
2017,7,13,17,15,644.5,98.5,3.65,34.5,402.0,149.07,84.05
2017,7,13,17,30,612.0,93.0,3.6,34.0,350.0,101.65,54.96
2017,7,13,17,45,564.5,87.0,3.55,34.0,297.0,57.97,42.39
2017,7,13,18,0,517.0,81.0,3.5,34.0,244.0,56.45,41.24
2017,7,13,18,15,453.0,71.5,3.2,33.0,194.5,51.78,37.52
2017,7,13,18,30,389.0,62.0,2.9,32.0,145.0,46.11,32.76
2017,7,13,18,45,297.0,49.5,2.6,31.5,101.5,37.62,25.35
2017,7,13,19,0,205.0,37.0,2.3,31.0,58.0,28.76,17.16
2017,7,13,19,15,102.5,18.5,2.25,30.5,29.0,14.52,0.0
2017,7,13,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,1.95,29.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,1.85,28.5,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,1.7,27.5,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,14,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,14,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,14,5,45,52.0,10.0,1.7,24.5,13.0,17.54,0.0
2017,7,14,6,0,104.0,20.0,1.9,25.0,26.0,49.38,7.45
2017,7,14,6,15,215.5,34.5,1.95,25.0,64.0,106.22,70.45
2017,7,14,6,30,327.0,49.0,2.0,25.0,102.0,170.86,124.18
2017,7,14,6,45,414.5,57.5,2.1,25.5,150.5,235.01,177.9
2017,7,14,7,0,502.0,66.0,2.2,26.0,199.0,306.61,236.97
2017,7,14,7,15,554.0,73.0,2.15,26.5,251.0,367.79,286.63
2017,7,14,7,30,606.0,80.0,2.1,27.0,303.0,433.41,337.91
2017,7,14,7,45,652.5,82.5,2.1,28.0,357.5,494.64,383.53
2017,7,14,8,0,699.0,85.0,2.1,29.0,412.0,557.29,428.44
2017,7,14,8,15,725.0,89.0,2.0,29.5,464.5,611.72,466.02
2017,7,14,8,30,751.0,93.0,1.9,30.0,517.0,666.42,501.42
2017,7,14,8,45,773.0,95.0,1.8,30.5,567.0,715.69,531.49
2017,7,14,9,0,795.0,97.0,1.7,31.0,617.0,764.24,560.22
2017,7,14,9,15,809.5,99.5,1.55,31.5,662.5,800.26,579.43
2017,7,14,9,30,824.0,102.0,1.4,32.0,708.0,839.89,600.43
2017,7,14,9,45,835.5,104.5,1.3,32.5,749.0,874.73,618.29
2017,7,14,10,0,847.0,107.0,1.2,33.0,790.0,907.11,634.18
2017,7,14,10,15,855.5,108.5,1.1,33.5,825.0,932.89,645.66
2017,7,14,10,30,864.0,110.0,1.0,34.0,860.0,955.71,655.13
2017,7,14,10,45,869.5,111.5,0.95,34.5,888.5,972.46,661.7
2017,7,14,11,0,875.0,113.0,0.9,35.0,917.0,985.87,666.35
2017,7,14,11,15,879.5,114.0,0.9,35.5,938.0,994.35,669.1
2017,7,14,11,30,884.0,115.0,0.9,36.0,959.0,999.33,669.96
2017,7,14,11,45,883.5,118.0,0.9,36.5,972.0,997.77,667.17
2017,7,14,12,0,883.0,121.0,0.9,37.0,985.0,992.65,662.52
2017,7,14,12,15,659.5,279.0,0.9,37.0,926.5,931.2,625.72
2017,7,14,12,30,436.0,437.0,0.9,37.0,868.0,855.15,573.8
2017,7,14,12,45,435.5,435.5,0.9,37.5,865.5,839.8,564.21
2017,7,14,13,0,435.0,434.0,0.9,38.0,863.0,822.75,552.91
2017,7,14,13,15,655.5,278.0,0.9,38.0,917.0,857.43,580.73
2017,7,14,13,30,876.0,122.0,0.9,38.0,971.0,874.31,592.15
2017,7,14,13,45,651.5,258.0,0.95,38.0,883.0,787.91,538.72
2017,7,14,14,0,427.0,394.0,1.0,38.0,795.0,705.45,482.97
2017,7,14,14,15,640.0,257.5,1.05,38.0,839.0,723.07,500.52
2017,7,14,14,30,853.0,121.0,1.1,38.0,883.0,723.61,505.15
2017,7,14,14,45,827.5,130.0,1.2,38.0,847.0,675.57,474.13
2017,7,14,15,0,802.0,139.0,1.3,38.0,811.0,626.53,441.67
2017,7,14,15,15,790.5,136.5,1.4,37.5,773.0,576.35,408.46
2017,7,14,15,30,779.0,134.0,1.5,37.0,735.0,525.67,373.49
2017,7,14,15,45,759.5,133.0,1.65,37.0,690.5,472.25,334.65
2017,7,14,16,0,740.0,132.0,1.8,37.0,646.0,419.67,294.98
2017,7,14,16,15,721.0,128.0,1.95,36.5,598.5,361.76,250.8
2017,7,14,16,30,702.0,124.0,2.1,36.0,551.0,308.74,208.82
2017,7,14,16,45,673.0,120.0,2.25,36.0,500.0,254.86,165.53
2017,7,14,17,0,644.0,116.0,2.4,36.0,449.0,203.95,125.22
2017,7,14,17,15,610.0,110.0,2.45,35.5,396.5,154.02,88.68
2017,7,14,17,30,576.0,104.0,2.5,35.0,344.0,108.13,60.82
2017,7,14,17,45,527.0,96.5,2.6,35.0,292.0,65.52,48.36
2017,7,14,18,0,478.0,89.0,2.7,35.0,240.0,63.12,46.52
2017,7,14,18,15,415.0,78.0,2.5,34.5,190.5,56.69,41.3
2017,7,14,18,30,352.0,67.0,2.3,34.0,141.0,49.92,35.57
2017,7,14,18,45,263.5,52.5,2.15,33.5,98.5,39.98,27.01
2017,7,14,19,0,175.0,38.0,2.0,33.0,56.0,29.56,17.58
2017,7,14,19,15,87.5,19.0,2.1,32.5,28.0,14.94,0.0
2017,7,14,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,2.35,31.5,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,15,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,15,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,15,5,45,49.0,9.5,2.65,25.5,12.5,16.57,0.0
2017,7,15,6,0,98.0,19.0,2.9,26.0,25.0,46.71,3.85
2017,7,15,6,15,204.0,34.5,2.9,26.5,62.0,103.17,67.82
2017,7,15,6,30,310.0,50.0,2.9,27.0,99.0,166.44,120.16
2017,7,15,6,45,388.0,60.5,2.95,28.0,146.0,225.3,169.23
2017,7,15,7,0,466.0,71.0,3.0,29.0,193.0,296.06,226.86
2017,7,15,7,15,518.5,78.5,2.65,29.5,244.5,356.24,275.14
2017,7,15,7,30,571.0,86.0,2.3,30.0,296.0,420.94,324.89
2017,7,15,7,45,609.0,92.0,1.95,31.0,348.5,479.47,367.07
2017,7,15,8,0,647.0,98.0,1.6,32.0,401.0,540.25,408.46
2017,7,15,8,15,675.0,103.0,1.4,32.5,452.5,594.89,444.73
2017,7,15,8,30,703.0,108.0,1.2,33.0,504.0,650.11,479.57
2017,7,15,8,45,722.0,113.0,1.0,33.5,553.0,696.26,505.49
2017,7,15,9,0,741.0,118.0,0.8,34.0,602.0,743.87,531.11
2017,7,15,9,15,507.0,224.5,1.0,34.5,567.0,683.97,488.55
2017,7,15,9,30,273.0,331.0,1.2,35.0,532.0,596.11,424.8
2017,7,15,9,45,217.0,360.0,1.4,35.5,525.5,571.07,406.87
2017,7,15,10,0,161.0,389.0,1.6,36.0,519.0,553.23,392.73
2017,7,15,10,15,485.5,263.5,1.7,36.0,679.5,753.37,533.95
2017,7,15,10,30,810.0,138.0,1.8,36.0,840.0,940.98,653.77
2017,7,15,10,45,813.0,142.5,1.95,36.5,867.5,957.67,661.48
2017,7,15,11,0,816.0,147.0,2.1,37.0,895.0,971.06,668.91
2017,7,15,11,15,820.5,148.0,2.15,37.0,915.5,970.22,668.11
2017,7,15,11,30,825.0,149.0,2.2,37.0,936.0,974.73,670.83
2017,7,15,11,45,828.0,149.5,2.3,37.5,949.5,973.94,669.45
2017,7,15,12,0,831.0,150.0,2.4,38.0,963.0,969.81,666.16
2017,7,15,12,15,832.0,150.5,2.45,38.0,968.5,960.45,660.71
2017,7,15,12,30,833.0,151.0,2.5,38.0,974.0,947.97,653.45
2017,7,15,12,45,827.0,155.0,2.55,38.0,970.5,929.12,642.32
2017,7,15,13,0,821.0,159.0,2.6,38.0,967.0,914.48,633.88
2017,7,15,13,15,578.5,306.0,2.65,38.0,873.0,814.76,568.56
2017,7,15,13,30,336.0,453.0,2.7,38.0,779.0,719.52,501.14
2017,7,15,13,45,392.0,423.5,2.75,38.0,796.5,723.33,505.99
2017,7,15,14,0,448.0,394.0,2.8,38.0,814.0,722.62,507.08
2017,7,15,14,15,247.5,392.5,2.85,37.5,623.5,547.69,388.68
2017,7,15,14,30,47.0,391.0,2.9,37.0,433.0,390.69,278.32
2017,7,15,14,45,233.5,365.0,3.0,37.0,562.0,484.32,347.91
2017,7,15,15,0,420.0,339.0,3.1,37.0,691.0,561.28,402.64
2017,7,15,15,15,277.0,353.0,3.15,36.5,580.5,468.17,336.83
2017,7,15,15,30,134.0,367.0,3.2,36.0,470.0,389.84,281.42
2017,7,15,15,45,130.5,343.5,3.25,35.5,439.5,357.54,259.24
2017,7,15,16,0,127.0,320.0,3.3,35.0,409.0,325.7,236.81
2017,7,15,16,15,63.5,167.0,3.3,34.5,211.5,172.54,125.21
2017,7,15,16,30,0.0,14.0,3.3,34.0,14.0,13.01,4.52
2017,7,15,16,45,0.0,45.0,3.3,34.0,45.0,41.85,27.17
2017,7,15,17,0,0.0,76.0,3.3,34.0,76.0,70.76,49.85
2017,7,15,17,15,0.0,51.5,3.2,33.5,51.5,47.88,32.19
2017,7,15,17,30,0.0,27.0,3.1,33.0,27.0,25.06,14.31
2017,7,15,17,45,0.0,22.5,3.05,32.5,22.5,20.87,11.83
2017,7,15,18,0,0.0,18.0,3.0,32.0,18.0,16.69,8.38
2017,7,15,18,15,0.0,14.0,2.85,31.5,14.0,12.97,5.27
2017,7,15,18,30,0.0,10.0,2.7,31.0,10.0,9.26,2.11
2017,7,15,18,45,0.0,7.0,2.6,30.5,7.0,6.48,0.0
2017,7,15,19,0,0.0,4.0,2.5,30.0,4.0,3.7,0.0
2017,7,15,19,15,0.0,2.0,2.45,29.5,2.0,1.85,0.0
2017,7,15,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,16,5,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,7,16,5,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,16,5,45,44.0,9.0,1.1,25.0,11.5,15.3,0.0
2017,7,16,6,0,88.0,18.0,1.3,25.0,23.0,43.21,0.16
2017,7,16,6,15,188.5,34.0,1.45,25.0,59.0,98.47,64.77
2017,7,16,6,30,289.0,50.0,1.6,25.0,95.0,159.59,115.78
2017,7,16,6,45,365.0,61.5,1.75,25.0,141.5,217.61,164.86
2017,7,16,7,0,441.0,73.0,1.9,25.0,188.0,287.08,222.64
2017,7,16,7,15,494.0,81.5,2.0,25.5,239.0,347.32,271.77
2017,7,16,7,30,547.0,90.0,2.1,26.0,290.0,412.19,322.95
2017,7,16,7,45,583.5,97.0,2.25,26.5,342.0,469.82,367.2
2017,7,16,8,0,620.0,104.0,2.4,27.0,394.0,529.61,411.74
2017,7,16,8,15,649.0,109.5,2.45,27.0,445.0,584.34,451.85
2017,7,16,8,30,678.0,115.0,2.5,27.0,496.0,639.8,491.53
2017,7,16,8,45,696.5,121.0,2.65,27.5,544.5,688.08,523.85
2017,7,16,9,0,715.0,127.0,2.8,28.0,593.0,735.57,554.8
2017,7,16,9,15,732.0,130.5,2.8,28.5,638.5,774.96,578.93
2017,7,16,9,30,749.0,134.0,2.8,29.0,684.0,815.78,603.71
2017,7,16,9,45,760.5,138.0,2.85,29.5,724.0,850.4,624.3
2017,7,16,10,0,772.0,142.0,2.9,30.0,764.0,882.72,643.22
2017,7,16,10,15,782.0,144.5,2.85,30.0,799.0,909.52,659.02
2017,7,16,10,30,792.0,147.0,2.8,30.0,834.0,933.58,673.01
2017,7,16,10,45,799.0,149.5,2.8,30.5,862.5,951.8,682.24
2017,7,16,11,0,806.0,152.0,2.8,31.0,891.0,966.89,689.54
2017,7,16,11,15,811.5,153.5,2.75,31.0,912.0,976.21,694.22
2017,7,16,11,30,817.0,155.0,2.7,31.0,933.0,982.19,696.93
2017,7,16,11,45,817.0,158.0,2.7,31.5,946.5,980.85,694.17
2017,7,16,12,0,817.0,161.0,2.7,32.0,960.0,976.09,689.45
2017,7,16,12,15,818.5,161.5,2.7,32.0,965.5,966.98,683.52
2017,7,16,12,30,820.0,162.0,2.7,32.0,971.0,954.64,675.68
2017,7,16,12,45,817.5,163.5,2.7,32.0,968.5,936.38,664.2
2017,7,16,13,0,815.0,165.0,2.7,32.0,966.0,915.27,650.98
2017,7,16,13,15,564.0,316.5,2.7,32.0,868.5,814.11,582.15
2017,7,16,13,30,313.0,468.0,2.7,32.0,771.0,713.84,509.17
2017,7,16,13,45,554.5,316.0,2.7,32.5,840.5,762.47,548.16
2017,7,16,14,0,796.0,164.0,2.7,33.0,910.0,790.69,570.3
2017,7,16,14,15,789.5,162.5,2.7,33.0,885.0,751.51,544.64
2017,7,16,14,30,783.0,161.0,2.7,33.0,860.0,710.57,516.91
2017,7,16,14,45,759.0,168.0,2.75,33.0,825.0,663.88,484.4
2017,7,16,15,0,735.0,175.0,2.8,33.0,790.0,615.63,450.16
2017,7,16,15,15,517.5,261.0,2.8,32.5,684.5,526.49,385.18
2017,7,16,15,30,300.0,347.0,2.8,32.0,579.0,456.78,333.95
2017,7,16,15,45,291.5,326.5,2.8,32.0,540.5,415.5,303.96
2017,7,16,16,0,283.0,306.0,2.8,32.0,502.0,374.93,273.8
2017,7,16,16,15,213.5,289.0,2.8,32.0,431.0,320.95,234.22
2017,7,16,16,30,144.0,272.0,2.8,32.0,360.0,270.05,197.33
2017,7,16,16,45,357.0,206.0,2.8,32.0,397.0,253.28,177.62
2017,7,16,17,0,570.0,140.0,2.8,32.0,434.0,210.26,135.17
2017,7,16,17,15,535.0,131.5,2.6,31.5,382.5,162.8,100.1
2017,7,16,17,30,500.0,123.0,2.4,31.0,331.0,118.74,72.67
2017,7,16,17,45,450.0,113.0,2.25,30.5,280.0,78.23,59.88
2017,7,16,18,0,400.0,103.0,2.1,30.0,229.0,73.27,56.02
2017,7,16,18,15,340.0,89.0,1.9,29.5,181.0,64.91,49.1
2017,7,16,18,30,280.0,75.0,1.7,29.0,133.0,56.09,41.53
2017,7,16,18,45,202.5,56.5,1.55,28.5,92.0,45.2,31.95
2017,7,16,19,0,125.0,38.0,1.4,28.0,51.0,30.95,19.05
2017,7,16,19,15,62.5,19.0,1.45,27.5,25.5,15.89,0.0
2017,7,16,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,17,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,17,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,17,5,45,18.5,8.0,1.0,24.5,9.0,10.44,0.0
2017,7,17,6,0,37.0,16.0,1.1,25.0,18.0,24.96,0.0
2017,7,17,6,15,108.0,37.0,1.1,25.0,52.0,75.77,49.5
2017,7,17,6,30,179.0,58.0,1.1,25.0,86.0,127.92,92.94
2017,7,17,6,45,252.5,75.0,1.1,25.5,131.5,183.97,139.08
2017,7,17,7,0,326.0,92.0,1.1,26.0,177.0,255.02,196.48
2017,7,17,7,15,379.0,105.0,1.05,26.5,226.0,313.18,242.67
2017,7,17,7,30,432.0,118.0,1.0,27.0,275.0,376.35,291.13
2017,7,17,7,45,481.5,125.0,1.0,27.5,327.0,435.39,335.13
2017,7,17,8,0,531.0,132.0,1.0,28.0,379.0,498.2,380.39
2017,7,17,8,15,562.0,140.0,1.05,28.5,430.0,557.58,421.72
2017,7,17,8,30,593.0,148.0,1.1,29.0,481.0,613.7,459.68
2017,7,17,8,45,623.5,151.0,1.2,29.5,530.0,664.79,493.8
2017,7,17,9,0,654.0,154.0,1.3,30.0,579.0,716.11,527.28
2017,7,17,9,15,456.0,244.0,1.45,30.0,551.0,662.01,485.82
2017,7,17,9,30,258.0,334.0,1.6,30.0,523.0,586.7,429.46
2017,7,17,9,45,164.0,349.5,1.75,30.5,472.5,512.39,375.38
2017,7,17,10,0,70.0,365.0,1.9,31.0,422.0,432.26,315.88
2017,7,17,10,15,76.5,377.0,2.0,31.0,441.5,450.7,329.13
2017,7,17,10,30,83.0,389.0,2.1,31.0,461.0,469.04,341.78
2017,7,17,10,45,158.5,420.5,2.25,31.5,563.5,586.14,423.75
2017,7,17,11,0,234.0,452.0,2.4,32.0,666.0,692.41,495.45
2017,7,17,11,15,515.0,309.5,2.45,32.0,795.5,844.48,603.34
2017,7,17,11,30,796.0,167.0,2.5,32.0,925.0,974.08,688.47
2017,7,17,11,45,527.0,326.5,2.6,32.5,831.5,866.84,614.2
2017,7,17,12,0,258.0,486.0,2.7,33.0,738.0,745.42,526.4
2017,7,17,12,15,518.5,337.5,2.75,33.0,847.5,852.93,605.88
2017,7,17,12,30,779.0,189.0,2.8,33.0,957.0,941.94,666.68
2017,7,17,12,45,781.5,186.5,2.85,33.5,956.0,925.03,654.21
2017,7,17,13,0,784.0,184.0,2.9,34.0,955.0,905.29,640.9
2017,7,17,13,15,781.5,183.0,2.95,34.0,945.5,879.69,625.16
2017,7,17,13,30,779.0,182.0,3.0,34.0,936.0,851.57,607.78
2017,7,17,13,45,444.0,323.0,3.05,34.0,751.0,677.26,487.15
2017,7,17,14,0,109.0,464.0,3.1,34.0,566.0,515.99,369.49
2017,7,17,14,15,147.0,454.0,3.1,34.0,587.5,527.46,379.27
2017,7,17,14,30,185.0,444.0,3.1,34.0,609.0,535.3,385.56
2017,7,17,14,45,202.0,413.0,3.15,34.0,587.5,507.32,366.88
2017,7,17,15,0,219.0,382.0,3.2,34.0,566.0,477.83,346.93
2017,7,17,15,15,472.0,269.5,3.2,33.5,640.5,507.81,371.79
2017,7,17,15,30,725.0,157.0,3.2,33.0,715.0,515.55,378.13
2017,7,17,15,45,708.0,153.5,3.2,33.0,672.0,463.19,337.76
2017,7,17,16,0,691.0,150.0,3.2,33.0,629.0,411.52,297.1
2017,7,17,16,15,670.5,145.5,3.2,33.0,582.5,358.7,254.69
2017,7,17,16,30,650.0,141.0,3.2,33.0,536.0,307.46,212.73
2017,7,17,16,45,625.0,134.5,3.2,33.0,486.0,255.31,170.04
2017,7,17,17,0,600.0,128.0,3.2,33.0,436.0,205.76,130.17
2017,7,17,17,15,519.5,129.0,2.95,32.5,374.0,158.96,97.44
2017,7,17,17,30,439.0,130.0,2.7,32.0,312.0,120.01,75.34
2017,7,17,17,45,396.5,117.5,2.5,31.5,264.0,81.33,62.2
2017,7,17,18,0,354.0,105.0,2.3,31.0,216.0,74.67,56.94
2017,7,17,18,15,303.0,89.0,2.15,30.5,171.0,64.87,48.85
2017,7,17,18,30,252.0,73.0,2.0,30.0,126.0,54.51,40.03
2017,7,17,18,45,185.0,54.5,1.85,29.5,87.0,43.69,30.55
2017,7,17,19,0,118.0,36.0,1.7,29.0,48.0,29.42,17.68
2017,7,17,19,15,59.0,18.0,1.8,28.5,24.0,15.09,0.0
2017,7,17,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,18,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,7,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,18,5,45,52.5,9.0,1.6,23.5,11.5,16.55,0.0
2017,7,18,6,0,105.0,18.0,1.9,24.0,23.0,46.4,0.0
2017,7,18,6,15,221.0,31.5,1.95,24.5,60.0,104.11,67.72
2017,7,18,6,30,337.0,45.0,2.0,25.0,97.0,171.16,123.75
2017,7,18,6,45,422.5,53.5,2.05,25.5,145.5,233.18,176.04
2017,7,18,7,0,508.0,62.0,2.1,26.0,194.0,304.24,234.85
2017,7,18,7,15,560.0,69.0,2.1,26.5,246.0,365.75,284.99
2017,7,18,7,30,612.0,76.0,2.1,27.0,298.0,431.75,336.8
2017,7,18,7,45,654.0,79.5,2.1,28.0,352.0,491.83,381.64
2017,7,18,8,0,696.0,83.0,2.1,29.0,406.0,552.97,425.51
2017,7,18,8,15,722.0,87.0,2.15,29.5,458.0,607.44,463.92
2017,7,18,8,30,748.0,91.0,2.2,30.0,510.0,662.19,500.35
2017,7,18,8,45,767.5,94.5,2.3,30.5,559.5,711.3,531.87
2017,7,18,9,0,787.0,98.0,2.4,31.0,609.0,759.51,562.25
2017,7,18,9,15,555.5,207.5,2.45,31.5,582.0,707.46,522.16
2017,7,18,9,30,324.0,317.0,2.5,32.0,555.0,626.62,459.12
2017,7,18,9,45,581.0,212.5,2.6,32.5,668.5,772.04,563.74
2017,7,18,10,0,838.0,108.0,2.7,33.0,782.0,901.12,646.74
2017,7,18,10,15,846.5,110.0,2.75,33.5,817.0,927.41,660.4
2017,7,18,10,30,855.0,112.0,2.8,34.0,852.0,950.74,672.98
2017,7,18,10,45,860.5,114.0,2.9,34.5,880.0,968.01,682.14
2017,7,18,11,0,866.0,116.0,3.0,35.0,908.0,981.96,689.3
2017,7,18,11,15,870.5,117.0,3.05,35.0,929.5,990.48,694.21
2017,7,18,11,30,875.0,118.0,3.1,35.0,951.0,995.51,697.09
2017,7,18,11,45,876.5,119.0,3.2,35.5,964.0,994.03,694.99
2017,7,18,12,0,878.0,120.0,3.3,36.0,977.0,989.04,690.82
2017,7,18,12,15,548.5,310.0,3.4,36.0,847.0,855.7,603.44
2017,7,18,12,30,219.0,500.0,3.5,36.0,717.0,700.34,492.58
2017,7,18,12,45,163.5,496.5,3.6,36.0,658.5,636.29,449.65
2017,7,18,13,0,108.0,493.0,3.7,36.0,600.0,569.52,403.71
2017,7,18,13,15,110.0,488.0,3.75,36.0,596.0,560.33,398.02
2017,7,18,13,30,112.0,483.0,3.8,36.0,592.0,550.67,391.77
2017,7,18,13,45,485.0,303.5,3.9,36.0,759.5,694.04,500.04
2017,7,18,14,0,858.0,124.0,4.0,36.0,927.0,802.49,577.6
2017,7,18,14,15,852.0,123.0,4.05,36.0,902.0,762.86,551.29
2017,7,18,14,30,846.0,122.0,4.1,36.0,877.0,721.2,524.25
2017,7,18,14,45,823.0,129.0,4.2,36.0,841.5,673.24,490.9
2017,7,18,15,0,800.0,136.0,4.3,36.0,806.0,624.09,455.74
2017,7,18,15,15,789.0,133.5,4.3,35.5,768.0,574.14,420.05
2017,7,18,15,30,778.0,131.0,4.3,35.0,730.0,523.64,382.84
2017,7,18,15,45,763.0,128.0,4.35,35.0,686.5,470.48,341.91
2017,7,18,16,0,748.0,125.0,4.4,35.0,643.0,417.67,300.11
2017,7,18,16,15,729.0,121.5,4.35,34.5,595.5,363.6,256.85
2017,7,18,16,30,710.0,118.0,4.3,34.0,548.0,306.59,210.51
2017,7,18,16,45,356.0,137.0,4.3,34.0,352.5,193.66,132.03
2017,7,18,17,0,2.0,156.0,4.3,34.0,157.0,140.67,103.66
2017,7,18,17,15,297.0,126.5,4.15,33.5,249.5,129.76,83.81
2017,7,18,17,30,592.0,97.0,4.0,33.0,342.0,103.15,57.24
2017,7,18,17,45,544.5,90.0,3.9,33.0,290.0,60.58,44.75
2017,7,18,18,0,497.0,83.0,3.8,33.0,238.0,58.39,43.04
2017,7,18,18,15,431.5,73.0,3.4,32.0,188.5,53.12,38.79
2017,7,18,18,30,366.0,63.0,3.0,31.0,139.0,46.98,33.6
2017,7,18,18,45,270.5,49.5,2.6,30.5,96.0,37.72,25.49
2017,7,18,19,0,175.0,36.0,2.2,30.0,53.0,28.04,16.44
2017,7,18,19,15,87.5,18.0,2.15,29.5,26.5,14.18,0.0
2017,7,18,19,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,2.5,27.5,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,19,5,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2017,7,19,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,19,5,45,32.5,8.5,1.8,24.5,10.0,13.02,0.0
2017,7,19,6,0,65.0,17.0,2.1,25.0,20.0,33.98,0.0
2017,7,19,6,15,171.5,33.5,2.2,25.5,56.0,93.59,60.57
2017,7,19,6,30,278.0,50.0,2.3,26.0,92.0,156.01,112.57
2017,7,19,6,45,367.5,60.0,2.4,26.5,140.0,216.67,163.23
2017,7,19,7,0,457.0,70.0,2.5,27.0,188.0,290.57,223.95
2017,7,19,7,15,511.5,78.0,2.5,27.5,239.5,351.88,273.79
2017,7,19,7,30,566.0,86.0,2.5,28.0,291.0,417.97,325.68
2017,7,19,7,45,382.5,138.0,2.55,28.5,286.5,390.91,303.79
2017,7,19,8,0,199.0,190.0,2.6,29.0,282.0,330.57,255.27
2017,7,19,8,15,276.0,202.5,2.6,29.5,347.5,414.29,318.38
2017,7,19,8,30,353.0,215.0,2.6,30.0,413.0,495.42,377.44
2017,7,19,8,45,358.0,237.5,2.65,30.5,454.5,537.26,405.54
2017,7,19,9,0,363.0,260.0,2.7,31.0,496.0,578.23,432.61
2017,7,19,9,15,576.5,188.5,2.7,31.5,595.0,710.11,527.28
2017,7,19,9,30,790.0,117.0,2.7,32.0,694.0,834.09,608.67
2017,7,19,9,45,804.0,118.5,2.75,32.5,735.5,869.55,628.69
2017,7,19,10,0,818.0,120.0,2.8,33.0,777.0,895.67,643.14
2017,7,19,10,15,827.5,122.0,2.85,33.0,812.0,922.41,659.36
2017,7,19,10,30,837.0,124.0,2.9,33.0,847.0,946.3,673.74
2017,7,19,10,45,562.0,281.0,2.95,33.5,774.0,861.43,614.56
2017,7,19,11,0,287.0,438.0,3.0,34.0,701.0,741.58,526.32
2017,7,19,11,15,575.0,282.5,3.05,34.5,825.0,879.29,624.76
2017,7,19,11,30,863.0,127.0,3.1,35.0,949.0,993.09,696.52
2017,7,19,11,45,856.5,134.5,3.2,35.5,960.0,989.95,692.47
2017,7,19,12,0,850.0,142.0,3.3,36.0,971.0,983.23,687.24
2017,7,19,12,15,851.0,142.5,3.4,36.0,977.0,973.82,681.85
2017,7,19,12,30,852.0,143.0,3.5,36.0,983.0,961.2,674.51
2017,7,19,12,45,851.5,142.5,3.6,36.0,981.0,943.16,663.78
2017,7,19,13,0,851.0,142.0,3.7,36.0,979.0,922.2,651.22
2017,7,19,13,15,848.5,141.5,3.75,36.0,969.0,896.58,635.39
2017,7,19,13,30,846.0,141.0,3.8,36.0,959.0,868.22,617.76
2017,7,19,13,45,841.5,140.5,3.85,36.5,941.0,835.53,596.0
2017,7,19,14,0,837.0,140.0,3.9,37.0,923.0,800.43,572.62
2017,7,19,14,15,831.0,138.5,3.95,37.0,898.0,761.04,547.47
2017,7,19,14,30,825.0,137.0,4.0,37.0,873.0,719.67,520.53
2017,7,19,14,45,809.0,139.5,4.1,37.0,839.0,673.14,488.25
2017,7,19,15,0,793.0,142.0,4.2,37.0,805.0,625.37,454.38
2017,7,19,15,15,782.0,139.5,4.2,36.5,767.0,575.68,419.08
2017,7,19,15,30,771.0,137.0,4.2,36.0,729.0,525.45,382.31
2017,7,19,15,45,756.5,133.5,4.2,36.0,686.0,472.37,341.63
2017,7,19,16,0,742.0,130.0,4.2,36.0,643.0,419.62,300.1
2017,7,19,16,15,722.5,126.0,4.15,35.5,595.0,361.27,254.06
2017,7,19,16,30,703.0,122.0,4.1,35.0,547.0,307.78,210.58
2017,7,19,16,45,678.5,116.5,4.1,35.0,496.5,253.47,165.95
2017,7,19,17,0,654.0,111.0,4.1,35.0,446.0,201.63,124.1
2017,7,19,17,15,620.5,105.0,4.0,34.5,394.0,150.96,86.57
2017,7,19,17,30,587.0,99.0,3.9,34.0,342.0,104.27,58.07
2017,7,19,17,45,543.5,90.5,3.8,33.5,290.0,61.05,45.04
2017,7,19,18,0,500.0,82.0,3.7,33.0,238.0,57.64,42.42
2017,7,19,18,15,435.5,72.0,3.35,32.5,188.5,52.6,38.27
2017,7,19,18,30,371.0,62.0,3.0,32.0,139.0,46.26,32.84
2017,7,19,18,45,281.5,48.0,2.65,31.5,96.0,36.58,24.41
2017,7,19,19,0,192.0,34.0,2.3,31.0,53.0,26.46,15.04
2017,7,19,19,15,96.0,17.0,2.3,30.5,26.5,13.39,0.0
2017,7,19,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,2.3,29.5,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,20,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,20,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,20,5,45,28.5,8.0,2.2,24.5,9.5,11.92,0.0
2017,7,20,6,0,57.0,16.0,2.4,25.0,19.0,31.03,0.0
2017,7,20,6,15,161.5,33.0,2.5,25.5,54.5,90.44,58.15
2017,7,20,6,30,266.0,50.0,2.6,26.0,90.0,152.16,109.75
2017,7,20,6,45,354.0,60.5,2.75,26.5,137.0,212.11,159.89
2017,7,20,7,0,442.0,71.0,2.9,27.0,184.0,285.0,219.96
2017,7,20,7,15,497.5,79.5,2.8,27.5,235.5,346.58,270.07
2017,7,20,7,30,553.0,88.0,2.7,28.0,287.0,413.08,322.29
2017,7,20,7,45,598.5,92.5,2.65,28.5,340.5,473.7,368.43
2017,7,20,8,0,644.0,97.0,2.6,29.0,394.0,537.31,415.19
2017,7,20,8,15,672.5,102.0,2.5,29.5,446.0,592.36,453.87
2017,7,20,8,30,701.0,107.0,2.4,30.0,498.0,648.07,491.59
2017,7,20,8,45,726.0,109.5,2.35,31.0,548.5,696.24,520.88
2017,7,20,9,0,751.0,112.0,2.3,32.0,599.0,746.36,550.69
2017,7,20,9,15,767.5,115.5,2.15,32.5,644.5,789.66,575.55
2017,7,20,9,30,784.0,119.0,2.0,33.0,690.0,831.35,598.69
2017,7,20,9,45,798.0,120.5,1.95,33.5,731.5,866.69,618.02
2017,7,20,10,0,812.0,122.0,1.9,34.0,773.0,892.59,631.12
2017,7,20,10,15,821.5,124.0,1.9,34.0,808.5,919.23,646.46
2017,7,20,10,30,831.0,126.0,1.9,34.0,844.0,943.03,659.99
2017,7,20,10,45,839.5,126.5,1.95,34.5,873.5,961.3,669.31
2017,7,20,11,0,848.0,127.0,2.0,35.0,903.0,976.4,676.78
2017,7,20,11,15,853.0,128.5,2.05,35.5,924.5,985.74,680.8
2017,7,20,11,30,858.0,130.0,2.1,36.0,946.0,991.64,682.87
2017,7,20,11,45,874.0,121.5,2.2,36.5,963.5,995.16,684.14
2017,7,20,12,0,890.0,113.0,2.3,37.0,981.0,995.19,683.39
2017,7,20,12,15,891.5,113.0,2.35,37.0,987.0,985.75,677.91
2017,7,20,12,30,893.0,113.0,2.4,37.0,993.0,972.91,670.5
2017,7,20,12,45,893.5,112.5,2.5,37.5,991.5,955.36,659.34
2017,7,20,13,0,894.0,112.0,2.6,38.0,990.0,934.65,646.26
2017,7,20,13,15,892.0,111.5,2.65,38.0,980.0,908.58,630.81
2017,7,20,13,30,890.0,111.0,2.7,38.0,970.0,879.57,613.47
2017,7,20,13,45,887.0,110.0,2.8,38.0,952.5,846.41,593.73
2017,7,20,14,0,884.0,109.0,2.9,38.0,935.0,810.59,572.07
2017,7,20,14,15,878.5,108.0,2.95,38.0,910.0,770.35,547.03
2017,7,20,14,30,873.0,107.0,3.0,38.0,885.0,727.96,520.32
2017,7,20,14,45,864.5,106.0,3.05,38.0,852.5,681.59,489.56
2017,7,20,15,0,856.0,105.0,3.1,38.0,820.0,633.74,456.17
2017,7,20,15,15,846.5,103.0,3.15,38.0,782.0,583.19,419.98
2017,7,20,15,30,837.0,101.0,3.2,38.0,744.0,531.72,382.08
2017,7,20,15,45,822.5,99.5,3.25,38.0,700.0,477.65,341.16
2017,7,20,16,0,808.0,98.0,3.3,38.0,656.0,423.66,299.06
2017,7,20,16,15,791.0,95.0,3.35,37.5,608.0,363.19,251.74
2017,7,20,16,30,774.0,92.0,3.4,37.0,560.0,307.89,206.92
2017,7,20,16,45,750.0,89.0,3.45,37.0,508.5,252.13,161.1
2017,7,20,17,0,726.0,86.0,3.5,37.0,457.0,198.66,117.95
2017,7,20,17,15,695.5,81.5,3.45,36.5,404.0,145.68,78.77
2017,7,20,17,30,665.0,77.0,3.4,36.0,351.0,91.74,45.53
2017,7,20,17,45,620.0,72.0,3.4,35.5,298.0,47.05,33.17
2017,7,20,18,0,575.0,67.0,3.4,35.0,245.0,45.7,32.21
2017,7,20,18,15,511.0,59.5,3.1,34.0,194.0,42.18,29.4
2017,7,20,18,30,447.0,52.0,2.8,33.0,143.0,38.45,26.24
2017,7,20,18,45,346.0,41.5,2.5,32.5,99.0,31.76,20.35
2017,7,20,19,0,245.0,31.0,2.2,32.0,55.0,24.69,13.51
2017,7,20,19,15,122.5,15.5,2.35,31.5,27.5,12.19,0.0
2017,7,20,19,30,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,2.95,30.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,21,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,21,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,21,5,45,21.5,8.0,2.3,24.5,9.0,7.63,0.0
2017,7,21,6,0,43.0,16.0,2.4,25.0,18.0,28.11,0.0
2017,7,21,6,15,147.0,33.5,2.45,25.5,53.0,87.38,55.88
2017,7,21,6,30,251.0,51.0,2.5,26.0,88.0,148.54,107.09
2017,7,21,6,45,346.5,61.0,2.65,26.5,135.5,209.85,158.1
2017,7,21,7,0,442.0,71.0,2.8,27.0,183.0,284.93,219.79
2017,7,21,7,15,498.0,79.5,2.75,27.5,234.5,346.79,270.16
2017,7,21,7,30,554.0,88.0,2.7,28.0,286.0,413.62,322.71
2017,7,21,7,45,599.5,92.5,2.7,29.0,339.5,474.33,368.31
2017,7,21,8,0,645.0,97.0,2.7,30.0,393.0,538.03,414.39
2017,7,21,8,15,674.0,102.0,2.55,30.5,445.0,593.52,453.11
2017,7,21,8,30,703.0,107.0,2.4,31.0,497.0,649.71,490.81
2017,7,21,8,45,727.0,110.0,2.25,32.0,547.5,697.76,519.32
2017,7,21,9,0,751.0,113.0,2.1,33.0,598.0,747.71,548.12
2017,7,21,9,15,767.0,116.0,2.0,33.5,643.5,790.09,572.41
2017,7,21,9,30,783.0,119.0,1.9,34.0,689.0,830.81,595.08
2017,7,21,9,45,796.5,121.0,1.85,34.5,730.5,866.27,614.33
2017,7,21,10,0,810.0,123.0,1.8,35.0,772.0,899.43,631.86
2017,7,21,10,15,819.5,125.0,1.85,35.5,807.0,918.81,641.66
2017,7,21,10,30,829.0,127.0,1.9,36.0,842.0,942.6,654.34
2017,7,21,10,45,836.5,128.5,1.95,36.5,871.0,960.9,663.59
2017,7,21,11,0,844.0,130.0,2.0,37.0,900.0,976.01,670.98
2017,7,21,11,15,849.0,131.0,2.1,37.0,922.0,984.81,676.57
2017,7,21,11,30,854.0,132.0,2.2,37.0,944.0,990.2,680.24
2017,7,21,11,45,854.0,134.5,2.35,37.5,957.0,988.61,678.86
2017,7,21,12,0,854.0,137.0,2.5,38.0,970.0,983.56,675.44
2017,7,21,12,15,855.5,137.5,2.6,38.0,976.0,974.68,670.72
2017,7,21,12,30,857.0,138.0,2.7,38.0,982.0,962.53,664.05
2017,7,21,12,45,856.5,138.0,2.8,38.5,980.0,944.89,652.66
2017,7,21,13,0,856.0,138.0,2.9,39.0,978.0,924.28,639.48
2017,7,21,13,15,854.0,137.5,2.95,39.0,968.5,898.96,624.35
2017,7,21,13,30,852.0,137.0,3.0,39.0,959.0,870.84,607.44
2017,7,21,13,45,847.5,136.0,3.1,39.0,941.0,837.46,587.38
2017,7,21,14,0,843.0,135.0,3.2,39.0,923.0,801.66,565.57
2017,7,21,14,15,837.0,134.0,3.2,39.0,898.0,762.42,540.83
2017,7,21,14,30,831.0,133.0,3.2,39.0,873.0,721.19,514.52
2017,7,21,14,45,818.0,133.5,3.25,39.0,840.0,674.73,482.86
2017,7,21,15,0,805.0,134.0,3.3,39.0,807.0,626.29,449.14
2017,7,21,15,15,794.0,131.5,3.35,38.5,768.5,575.97,414.16
2017,7,21,15,30,783.0,129.0,3.4,38.0,730.0,525.05,377.59
2017,7,21,15,45,765.5,127.5,3.45,38.0,686.0,471.61,337.26
2017,7,21,16,0,748.0,126.0,3.5,38.0,642.0,418.77,296.24
2017,7,21,16,15,729.0,122.0,3.5,37.5,594.5,364.11,253.38
2017,7,21,16,30,710.0,118.0,3.5,37.0,547.0,306.52,207.41
2017,7,21,16,45,680.0,115.0,3.55,37.0,495.5,252.43,163.54
2017,7,21,17,0,650.0,112.0,3.6,37.0,444.0,201.43,122.95
2017,7,21,17,15,616.0,105.5,3.6,36.5,391.5,150.45,85.62
2017,7,21,17,30,582.0,99.0,3.6,36.0,339.0,103.52,57.3
2017,7,21,17,45,532.5,92.0,3.6,35.5,286.5,62.4,45.74
2017,7,21,18,0,483.0,85.0,3.6,35.0,234.0,60.33,44.24
2017,7,21,18,15,418.0,74.0,3.5,34.5,184.5,53.96,39.03
2017,7,21,18,30,353.0,63.0,3.4,34.0,135.0,47.08,33.18
2017,7,21,18,45,261.0,48.5,3.3,33.5,92.5,37.03,24.49
2017,7,21,19,0,169.0,34.0,3.2,33.0,50.0,26.5,14.74
2017,7,21,19,15,84.5,17.0,3.3,32.5,25.0,13.42,0.0
2017,7,21,19,30,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,3.5,32.0,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
