Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,31,19,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,8,1,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,1,5,45,16.0,4.0,1.45,24.5,4.5,0.0,0.0
2017,8,1,6,0,32.0,8.0,1.7,25.0,9.0,14.06,0.0
2017,8,1,6,15,136.0,25.5,1.75,25.5,41.0,73.92,38.52
2017,8,1,6,30,240.0,43.0,1.8,26.0,73.0,136.8,96.66
2017,8,1,6,45,323.0,56.0,1.85,27.0,119.0,196.02,146.14
2017,8,1,7,0,406.0,69.0,1.9,28.0,165.0,264.72,202.41
2017,8,1,7,15,326.0,97.5,1.75,28.5,187.5,280.32,216.74
2017,8,1,7,30,246.0,126.0,1.6,29.0,210.0,277.81,215.18
2017,8,1,7,45,423.5,115.5,1.45,29.5,291.0,392.39,303.26
2017,8,1,8,0,601.0,105.0,1.3,30.0,372.0,520.83,397.23
2017,8,1,8,15,631.5,111.0,1.25,30.5,424.0,577.02,435.22
2017,8,1,8,30,662.0,117.0,1.2,31.0,476.0,634.13,472.95
2017,8,1,8,45,685.0,122.0,1.15,31.5,526.0,684.85,504.35
2017,8,1,9,0,708.0,127.0,1.1,32.0,576.0,735.14,534.14
2017,8,1,9,15,726.0,131.0,1.1,32.5,622.0,779.3,559.73
2017,8,1,9,30,744.0,135.0,1.1,33.0,668.0,818.68,581.82
2017,8,1,9,45,758.5,137.5,1.15,33.5,709.5,854.87,602.27
2017,8,1,10,0,773.0,140.0,1.2,34.0,751.0,888.89,621.2
2017,8,1,10,15,783.5,142.5,1.3,34.0,786.5,916.68,638.16
2017,8,1,10,30,794.0,145.0,1.4,34.0,822.0,941.7,653.49
2017,8,1,10,45,801.5,147.0,1.55,34.5,851.0,960.27,664.27
2017,8,1,11,0,809.0,149.0,1.7,35.0,880.0,975.66,673.16
2017,8,1,11,15,814.5,150.5,1.8,35.5,902.0,985.23,677.94
2017,8,1,11,30,820.0,152.0,1.9,36.0,924.0,991.4,680.79
2017,8,1,11,45,800.0,169.5,2.05,36.5,932.0,984.93,676.63
2017,8,1,12,0,780.0,187.0,2.2,37.0,940.0,974.71,670.3
2017,8,1,12,15,781.5,187.5,2.3,37.0,946.5,965.65,665.61
2017,8,1,12,30,783.0,188.0,2.4,37.0,953.0,953.41,658.97
2017,8,1,12,45,783.0,187.5,2.5,37.5,951.0,935.7,647.64
2017,8,1,13,0,783.0,187.0,2.6,38.0,949.0,915.1,634.55
2017,8,1,13,15,780.5,186.0,2.6,38.0,939.0,888.96,618.58
2017,8,1,13,30,778.0,185.0,2.6,38.0,929.0,860.26,601.01
2017,8,1,13,45,774.0,183.5,2.65,38.0,911.0,827.38,581.06
2017,8,1,14,0,770.0,182.0,2.7,38.0,893.0,792.28,559.54
2017,8,1,14,15,611.0,268.0,2.7,38.0,822.5,716.95,507.3
2017,8,1,14,30,452.0,354.0,2.7,38.0,752.0,649.77,459.47
2017,8,1,14,45,561.5,283.0,2.75,38.0,758.5,636.29,452.98
2017,8,1,15,0,671.0,212.0,2.8,38.0,765.0,611.18,437.44
2017,8,1,15,15,485.0,275.5,2.8,37.5,665.0,522.49,374.55
2017,8,1,15,30,299.0,339.0,2.8,37.0,565.0,451.41,323.79
2017,8,1,15,45,382.5,289.5,2.8,37.0,560.5,428.9,307.54
2017,8,1,16,0,466.0,240.0,2.8,37.0,556.0,393.82,280.64
2017,8,1,16,15,522.5,201.0,2.8,36.5,529.5,351.2,247.26
2017,8,1,16,30,579.0,162.0,2.8,36.0,503.0,301.67,207.0
2017,8,1,16,45,454.0,175.5,2.8,36.0,427.0,245.4,165.63
2017,8,1,17,0,329.0,189.0,2.8,36.0,351.0,207.73,140.31
2017,8,1,17,15,379.5,162.0,2.75,35.5,327.5,163.78,105.86
2017,8,1,17,30,430.0,135.0,2.7,35.0,304.0,118.8,75.37
2017,8,1,17,45,376.5,121.5,2.65,34.5,252.5,85.46,64.84
2017,8,1,18,0,323.0,108.0,2.6,34.0,201.0,82.21,62.4
2017,8,1,18,15,262.5,89.0,2.4,33.5,154.0,68.94,51.44
2017,8,1,18,30,202.0,70.0,2.2,33.0,107.0,55.14,39.74
2017,8,1,18,45,132.5,47.5,2.0,32.5,68.0,38.26,25.21
2017,8,1,19,0,63.0,25.0,1.8,32.0,29.0,20.73,8.07
2017,8,1,19,15,31.5,12.5,1.8,31.5,14.5,11.91,0.0
2017,8,1,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,1.95,31.0,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,2.05,31.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,2.1,30.5,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,2.05,27.5,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,2,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,2,5,45,0.0,0.5,1.1,25.5,0.5,0.0,0.0
2017,8,2,6,0,0.0,1.0,1.2,26.0,1.0,0.95,0.0
2017,8,2,6,15,0.0,7.0,1.35,26.0,7.0,6.48,0.0
2017,8,2,6,30,0.0,13.0,1.5,26.0,13.0,12.04,3.89
2017,8,2,6,45,0.0,21.5,1.65,26.5,21.5,19.93,10.52
2017,8,2,7,0,0.0,30.0,1.8,27.0,30.0,27.83,17.09
2017,8,2,7,15,0.0,40.0,1.85,27.5,40.0,37.14,24.71
2017,8,2,7,30,0.0,50.0,1.9,28.0,50.0,46.46,32.18
2017,8,2,7,45,0.0,58.5,1.95,28.5,58.5,54.39,38.4
2017,8,2,8,0,0.0,67.0,2.0,29.0,67.0,62.33,44.51
2017,8,2,8,15,42.5,148.5,2.0,29.0,171.5,178.0,136.24
2017,8,2,8,30,85.0,230.0,2.0,29.0,276.0,298.71,228.23
2017,8,2,8,45,72.0,248.5,2.0,29.5,290.0,310.2,234.8
2017,8,2,9,0,59.0,267.0,2.0,30.0,304.0,320.47,240.72
2017,8,2,9,15,37.5,255.5,2.05,30.0,280.0,289.91,216.94
2017,8,2,9,30,16.0,244.0,2.1,30.0,256.0,248.91,185.44
2017,8,2,9,45,8.0,158.0,2.15,30.5,164.0,156.52,115.4
2017,8,2,10,0,0.0,72.0,2.2,31.0,72.0,67.19,46.6
2017,8,2,10,15,4.0,132.5,2.2,31.0,136.0,128.38,93.58
2017,8,2,10,30,8.0,193.0,2.2,31.0,200.0,190.6,140.25
2017,8,2,10,45,10.5,222.5,2.2,31.5,232.0,221.65,162.68
2017,8,2,11,0,13.0,252.0,2.2,32.0,264.0,252.69,184.86
2017,8,2,11,15,16.5,290.5,2.15,32.0,306.0,293.46,214.16
2017,8,2,11,30,20.0,329.0,2.1,32.0,348.0,334.09,242.94
2017,8,2,11,45,68.0,407.0,2.1,32.5,473.0,468.92,338.13
2017,8,2,12,0,116.0,485.0,2.1,33.0,598.0,601.91,427.61
2017,8,2,12,15,116.5,488.5,2.05,33.0,602.5,600.89,425.65
2017,8,2,12,30,117.0,492.0,2.0,33.0,607.0,599.06,424.1
2017,8,2,12,45,66.0,390.5,2.0,33.0,455.5,438.81,314.63
2017,8,2,13,0,15.0,289.0,2.0,33.0,304.0,285.81,206.36
2017,8,2,13,15,30.0,354.5,1.95,33.0,383.5,364.14,262.89
2017,8,2,13,30,45.0,420.0,1.9,33.0,463.0,436.01,312.86
2017,8,2,13,45,32.5,371.5,1.85,33.5,402.5,376.0,270.03
2017,8,2,14,0,20.0,323.0,1.8,34.0,342.0,316.55,227.8
2017,8,2,14,15,43.0,364.0,1.75,34.0,402.5,369.88,266.26
2017,8,2,14,30,66.0,405.0,1.7,34.0,463.0,418.82,300.57
2017,8,2,14,45,135.5,401.5,1.65,34.0,515.0,455.15,326.87
2017,8,2,15,0,205.0,398.0,1.6,34.0,567.0,484.77,347.89
2017,8,2,15,15,111.5,329.5,1.55,33.5,421.0,358.35,259.51
2017,8,2,15,30,18.0,261.0,1.5,33.0,275.0,247.59,180.43
2017,8,2,15,45,15.0,239.0,1.45,33.0,250.0,224.67,164.34
2017,8,2,16,0,12.0,217.0,1.4,33.0,225.0,202.23,148.18
2017,8,2,16,15,6.0,163.0,1.3,32.5,167.0,151.39,110.87
2017,8,2,16,30,0.0,109.0,1.2,32.0,109.0,101.02,73.2
2017,8,2,16,45,0.0,101.5,1.2,31.5,101.5,94.08,68.33
2017,8,2,17,0,0.0,94.0,1.2,31.0,94.0,87.13,63.34
2017,8,2,17,15,0.0,82.0,1.1,30.5,82.0,76.24,55.15
2017,8,2,17,30,0.0,70.0,1.0,30.0,70.0,65.13,46.66
2017,8,2,17,45,0.0,58.0,0.95,30.0,58.0,53.92,39.82
2017,8,2,18,0,0.0,46.0,0.9,30.0,46.0,42.73,30.47
2017,8,2,18,15,0.0,35.0,0.85,29.5,35.0,32.49,21.82
2017,8,2,18,30,0.0,24.0,0.8,29.0,24.0,22.25,13.05
2017,8,2,18,45,0.0,15.0,0.8,28.5,15.0,13.9,5.76
2017,8,2,19,0,0.0,6.0,0.8,28.0,6.0,5.55,0.0
2017,8,2,19,15,0.0,3.0,0.85,27.5,3.0,2.86,0.0
2017,8,2,19,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,0.45,23.5,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,8,3,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,3,5,45,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,8,3,6,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,3,6,15,68.0,23.5,1.3,24.0,31.5,48.55,22.07
2017,8,3,6,30,136.0,47.0,1.4,24.0,63.0,103.53,73.35
2017,8,3,6,45,222.0,64.5,1.55,24.5,108.0,162.1,121.95
2017,8,3,7,0,308.0,82.0,1.7,25.0,153.0,237.64,183.94
2017,8,3,7,15,155.0,96.5,1.8,25.5,132.5,187.94,146.7
2017,8,3,7,30,2.0,111.0,1.9,26.0,112.0,108.65,82.62
2017,8,3,7,45,1.0,111.0,2.05,26.5,111.5,106.67,80.79
2017,8,3,8,0,0.0,111.0,2.2,27.0,111.0,105.19,79.15
2017,8,3,8,15,0.0,126.0,2.3,27.5,126.0,119.61,90.09
2017,8,3,8,30,0.0,141.0,2.4,28.0,141.0,134.04,100.85
2017,8,3,8,45,4.0,168.5,2.5,28.5,171.5,164.12,123.71
2017,8,3,9,0,8.0,196.0,2.6,29.0,202.0,194.53,146.43
2017,8,3,9,15,52.5,261.5,2.65,29.5,299.0,309.3,233.3
2017,8,3,9,30,97.0,327.0,2.7,30.0,396.0,419.38,313.42
2017,8,3,9,45,130.0,353.0,2.75,30.5,452.0,490.21,363.04
2017,8,3,10,0,163.0,379.0,2.8,31.0,508.0,550.29,404.28
2017,8,3,10,15,472.5,266.0,2.85,31.5,663.0,751.89,550.12
2017,8,3,10,30,782.0,153.0,2.9,32.0,818.0,939.69,674.18
2017,8,3,10,45,408.5,262.5,2.95,32.5,611.0,695.99,505.77
2017,8,3,11,0,35.0,372.0,3.0,33.0,404.0,405.42,293.09
2017,8,3,11,15,84.0,422.5,3.0,33.0,501.0,505.11,365.13
2017,8,3,11,30,133.0,473.0,3.0,33.0,598.0,614.93,440.54
2017,8,3,11,45,86.0,443.0,3.05,33.5,524.5,523.68,375.62
2017,8,3,12,0,39.0,413.0,3.1,34.0,451.0,443.85,318.53
2017,8,3,12,15,131.5,453.0,3.1,34.0,581.5,580.61,415.67
2017,8,3,12,30,224.0,493.0,3.1,34.0,712.0,703.96,499.73
2017,8,3,12,45,135.0,462.5,3.15,34.0,594.5,581.28,414.75
2017,8,3,13,0,46.0,432.0,3.2,34.0,477.0,456.67,327.31
2017,8,3,13,15,102.0,458.5,3.2,34.0,556.0,528.4,379.08
2017,8,3,13,30,158.0,485.0,3.2,34.0,635.0,598.97,428.24
2017,8,3,13,45,500.0,309.5,3.25,34.0,772.5,717.84,518.2
2017,8,3,14,0,842.0,134.0,3.3,34.0,910.0,803.35,580.18
2017,8,3,14,15,835.5,132.5,3.3,34.0,884.5,762.58,553.05
2017,8,3,14,30,829.0,131.0,3.3,34.0,859.0,719.84,525.2
2017,8,3,14,45,788.0,148.5,3.35,34.0,819.0,669.18,489.35
2017,8,3,15,0,747.0,166.0,3.4,34.0,779.0,619.27,453.35
2017,8,3,15,15,474.0,261.0,3.4,34.0,643.0,503.63,368.3
2017,8,3,15,30,201.0,356.0,3.4,34.0,507.0,417.39,304.23
2017,8,3,15,45,449.5,251.0,3.45,34.0,561.5,425.03,309.91
2017,8,3,16,0,698.0,146.0,3.5,34.0,616.0,409.22,294.67
2017,8,3,16,15,494.0,195.0,3.45,33.5,515.5,335.6,239.99
2017,8,3,16,30,290.0,244.0,3.4,33.0,415.0,286.07,205.36
2017,8,3,16,45,448.0,182.5,3.35,33.0,416.5,248.8,170.68
2017,8,3,17,0,606.0,121.0,3.3,33.0,418.0,195.9,122.27
2017,8,3,17,15,569.0,113.5,3.15,32.5,365.5,146.01,86.08
2017,8,3,17,30,532.0,106.0,3.0,32.0,313.0,100.7,59.88
2017,8,3,17,45,482.5,96.0,2.9,31.5,261.0,67.37,50.73
2017,8,3,18,0,433.0,86.0,2.8,31.0,209.0,61.97,46.39
2017,8,3,18,15,363.5,72.5,2.4,30.5,160.0,53.53,39.28
2017,8,3,18,30,294.0,59.0,2.0,30.0,111.0,44.63,31.53
2017,8,3,18,45,201.0,41.5,1.7,29.5,71.5,32.02,20.41
2017,8,3,19,0,108.0,24.0,1.4,29.0,32.0,18.82,5.85
2017,8,3,19,15,54.0,12.0,1.3,28.5,16.0,11.44,0.0
2017,8,3,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,1.15,28.0,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,0.95,27.5,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,0.85,26.5,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,5,45,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,8,4,6,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,4,6,15,108.5,21.0,1.05,25.5,34.0,60.32,26.47
2017,8,4,6,30,217.0,42.0,1.1,26.0,68.0,128.9,90.44
2017,8,4,6,45,303.5,56.0,1.15,26.5,114.0,189.23,140.8
2017,8,4,7,0,390.0,70.0,1.2,27.0,160.0,259.52,198.43
2017,8,4,7,15,449.5,80.5,1.2,27.5,211.0,321.84,248.79
2017,8,4,7,30,509.0,91.0,1.2,28.0,262.0,394.11,304.82
2017,8,4,7,45,552.0,99.0,1.3,29.0,315.0,455.65,350.58
2017,8,4,8,0,595.0,107.0,1.4,30.0,368.0,520.09,396.76
2017,8,4,8,15,343.5,168.5,1.5,30.5,324.0,426.72,324.87
2017,8,4,8,30,92.0,230.0,1.6,31.0,280.0,304.33,229.25
2017,8,4,8,45,46.0,182.5,1.75,31.5,207.5,218.59,164.1
2017,8,4,9,0,0.0,135.0,1.9,32.0,135.0,127.35,93.14
2017,8,4,9,15,14.0,204.5,1.95,32.5,214.5,207.8,153.93
2017,8,4,9,30,28.0,274.0,2.0,33.0,294.0,301.33,222.04
2017,8,4,9,45,30.5,289.5,2.1,33.5,312.5,319.43,233.94
2017,8,4,10,0,33.0,305.0,2.2,34.0,331.0,337.5,246.01
2017,8,4,10,15,18.0,229.5,2.25,34.0,244.5,236.0,171.99
2017,8,4,10,30,3.0,154.0,2.3,34.0,158.0,148.1,106.66
2017,8,4,10,45,408.5,151.0,2.35,34.5,519.5,581.75,429.76
2017,8,4,11,0,814.0,148.0,2.4,35.0,881.0,981.32,687.91
2017,8,4,11,15,819.0,149.5,2.4,35.0,903.0,990.4,689.06
2017,8,4,11,30,824.0,151.0,2.4,35.0,925.0,986.82,686.17
2017,8,4,11,45,805.0,167.5,2.4,35.5,933.5,989.53,685.99
2017,8,4,12,0,786.0,184.0,2.4,36.0,942.0,979.27,677.89
2017,8,4,12,15,787.5,184.5,2.4,36.0,948.0,970.1,672.11
2017,8,4,12,30,789.0,185.0,2.4,36.0,954.0,957.71,664.44
2017,8,4,12,45,597.5,304.0,2.45,36.5,885.5,877.85,611.37
2017,8,4,13,0,406.0,423.0,2.5,37.0,817.0,792.49,551.07
2017,8,4,13,15,592.0,305.0,2.5,37.0,872.5,835.76,584.91
2017,8,4,13,30,778.0,187.0,2.5,37.0,928.0,862.94,605.05
2017,8,4,13,45,600.0,287.0,2.5,37.0,852.0,780.05,549.01
2017,8,4,14,0,422.0,387.0,2.5,37.0,776.0,702.89,494.64
2017,8,4,14,15,588.0,283.5,2.55,37.0,808.0,713.76,506.67
2017,8,4,14,30,754.0,180.0,2.6,37.0,840.0,711.2,508.5
2017,8,4,14,45,719.0,192.0,2.65,37.0,802.5,660.96,473.83
2017,8,4,15,0,684.0,204.0,2.7,37.0,765.0,612.01,439.62
2017,8,4,15,15,670.0,199.5,2.75,36.5,726.5,562.25,405.31
2017,8,4,15,30,656.0,195.0,2.8,36.0,688.0,512.56,369.94
2017,8,4,15,45,638.5,189.0,2.85,36.0,644.0,460.27,330.91
2017,8,4,16,0,621.0,183.0,2.9,36.0,600.0,408.94,291.53
2017,8,4,16,15,598.0,176.0,2.9,35.5,552.5,356.04,250.63
2017,8,4,16,30,575.0,169.0,2.9,35.0,505.0,305.25,210.48
2017,8,4,16,45,541.0,162.0,2.95,35.0,453.5,253.7,169.59
2017,8,4,17,0,507.0,155.0,3.0,35.0,402.0,205.94,132.6
2017,8,4,17,15,468.5,143.5,2.9,34.5,350.5,158.1,98.63
2017,8,4,17,30,430.0,132.0,2.8,34.0,299.0,114.93,73.36
2017,8,4,17,45,372.0,119.0,2.75,34.0,247.0,83.97,63.79
2017,8,4,18,0,314.0,106.0,2.7,34.0,195.0,80.84,61.27
2017,8,4,18,15,253.0,86.5,2.55,33.5,148.0,67.15,49.92
2017,8,4,18,30,192.0,67.0,2.4,33.0,101.0,52.92,37.83
2017,8,4,18,45,122.0,44.0,2.25,32.5,62.5,35.58,22.87
2017,8,4,19,0,52.0,21.0,2.1,32.0,24.0,17.55,4.23
2017,8,4,19,15,26.0,10.5,2.2,31.5,12.0,10.01,0.0
2017,8,4,19,30,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,2.45,31.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,2.75,29.5,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,5,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,5,5,45,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,8,5,6,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,5,6,15,68.0,22.0,1.85,25.5,30.5,46.45,18.03
2017,8,5,6,30,136.0,44.0,2.0,26.0,61.0,100.11,69.86
2017,8,5,6,45,219.5,62.5,2.15,26.5,105.5,159.14,118.71
2017,8,5,7,0,303.0,81.0,2.3,27.0,150.0,234.76,180.58
2017,8,5,7,15,361.5,95.0,2.3,27.5,200.0,295.72,230.22
2017,8,5,7,30,420.0,109.0,2.3,28.0,250.0,362.52,282.94
2017,8,5,7,45,472.0,118.0,2.3,29.0,303.0,425.15,330.26
2017,8,5,8,0,524.0,127.0,2.3,30.0,356.0,491.96,378.93
2017,8,5,8,15,557.0,135.0,2.25,30.5,408.0,553.1,422.1
2017,8,5,8,30,590.0,143.0,2.2,31.0,460.0,611.34,461.91
2017,8,5,8,45,616.5,149.5,2.2,32.0,509.5,663.79,495.69
2017,8,5,9,0,643.0,156.0,2.2,33.0,559.0,716.22,528.42
2017,8,5,9,15,662.5,161.0,2.3,33.5,605.0,760.69,555.91
2017,8,5,9,30,682.0,166.0,2.4,34.0,651.0,803.99,582.27
2017,8,5,9,45,695.0,171.5,2.5,34.5,692.0,840.44,603.84
2017,8,5,10,0,708.0,177.0,2.6,35.0,733.0,874.81,623.93
2017,8,5,10,15,719.5,180.5,2.7,35.0,768.5,903.26,641.42
2017,8,5,10,30,731.0,184.0,2.8,35.0,804.0,929.15,657.34
2017,8,5,10,45,739.0,186.5,2.9,35.5,832.5,947.74,667.31
2017,8,5,11,0,747.0,189.0,3.0,36.0,861.0,957.53,671.85
2017,8,5,11,15,753.0,190.5,3.1,36.0,882.5,966.97,677.72
2017,8,5,11,30,759.0,192.0,3.2,36.0,904.0,973.19,681.68
2017,8,5,11,45,548.5,321.5,3.3,36.5,840.5,893.28,626.43
2017,8,5,12,0,338.0,451.0,3.4,37.0,777.0,798.23,558.03
2017,8,5,12,15,356.5,444.0,3.45,37.0,789.5,801.45,561.28
2017,8,5,12,30,375.0,437.0,3.5,37.0,802.0,802.63,562.64
2017,8,5,12,45,275.0,466.0,3.6,37.0,734.0,724.09,508.93
2017,8,5,13,0,175.0,495.0,3.7,37.0,666.0,642.96,453.02
2017,8,5,13,15,246.0,475.0,3.75,37.0,711.5,682.44,481.91
2017,8,5,13,30,317.0,455.0,3.8,37.0,757.0,712.77,503.89
2017,8,5,13,45,309.5,447.5,3.9,37.0,737.5,683.71,484.71
2017,8,5,14,0,302.0,440.0,4.0,37.0,718.0,654.3,465.41
2017,8,5,14,15,524.5,310.0,4.05,36.5,775.5,690.4,496.73
2017,8,5,14,30,747.0,180.0,4.1,36.0,833.0,706.12,513.01
2017,8,5,14,45,741.5,174.5,4.2,36.0,801.5,661.09,481.56
2017,8,5,15,0,736.0,169.0,4.3,36.0,770.0,614.71,448.71
2017,8,5,15,15,640.0,209.5,4.35,36.0,713.5,553.61,403.52
2017,8,5,15,30,544.0,250.0,4.4,36.0,657.0,501.56,364.4
2017,8,5,15,45,317.0,275.5,4.45,36.0,509.0,386.19,280.51
2017,8,5,16,0,90.0,301.0,4.5,36.0,361.0,299.76,218.32
2017,8,5,16,15,118.5,279.5,4.5,35.5,352.5,279.24,203.39
2017,8,5,16,30,147.0,258.0,4.5,35.0,344.0,259.26,187.98
2017,8,5,16,45,111.0,229.5,4.5,35.0,290.5,215.84,156.17
2017,8,5,17,0,75.0,201.0,4.5,35.0,237.0,182.16,132.12
2017,8,5,17,15,69.5,176.5,4.35,34.5,206.5,154.67,112.13
2017,8,5,17,30,64.0,152.0,4.2,34.0,176.0,128.18,93.41
2017,8,5,17,45,55.0,128.0,4.1,33.5,146.5,105.09,81.29
2017,8,5,18,0,46.0,104.0,4.0,33.0,117.0,86.81,66.47
2017,8,5,18,15,31.5,81.0,3.75,32.5,89.0,68.76,51.48
2017,8,5,18,30,17.0,58.0,3.5,32.0,61.0,50.32,35.84
2017,8,5,18,45,8.5,37.0,3.3,32.0,38.5,33.48,21.17
2017,8,5,19,0,0.0,16.0,3.1,32.0,16.0,14.85,1.95
2017,8,5,19,15,0.0,8.0,3.15,31.5,8.0,7.63,0.0
2017,8,5,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,3.75,28.5,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,6,5,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,5,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,6,5,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,6,6,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,6,6,15,0.5,18.5,3.85,25.5,18.5,17.32,3.04
2017,8,6,6,30,1.0,37.0,4.0,26.0,37.0,36.44,22.91
2017,8,6,6,45,20.0,59.5,4.2,26.5,64.0,69.84,50.34
2017,8,6,7,0,39.0,82.0,4.4,27.0,91.0,102.53,77.31
2017,8,6,7,15,54.5,105.0,4.5,27.5,121.5,135.91,104.59
2017,8,6,7,30,70.0,128.0,4.6,28.0,152.0,170.73,132.53
2017,8,6,7,45,35.0,122.5,4.7,28.5,134.5,144.64,111.08
2017,8,6,8,0,0.0,117.0,4.8,29.0,117.0,111.38,83.55
2017,8,6,8,15,0.0,122.5,4.8,29.5,122.5,116.2,86.88
2017,8,6,8,30,0.0,128.0,4.8,30.0,128.0,121.15,90.24
2017,8,6,8,45,1.5,151.0,4.85,30.5,152.5,144.75,108.08
2017,8,6,9,0,3.0,174.0,4.9,31.0,177.0,168.47,125.76
2017,8,6,9,15,9.5,207.5,4.85,31.5,214.5,207.1,154.68
2017,8,6,9,30,16.0,241.0,4.8,32.0,252.0,246.18,183.44
2017,8,6,9,45,19.5,264.5,4.8,32.5,279.0,272.72,202.37
2017,8,6,10,0,23.0,288.0,4.8,33.0,306.0,299.34,221.15
2017,8,6,10,15,22.5,298.5,4.7,33.5,317.0,309.05,227.2
2017,8,6,10,30,22.0,309.0,4.6,34.0,328.0,318.66,233.18
2017,8,6,10,45,18.5,291.5,4.6,34.5,308.0,297.43,216.87
2017,8,6,11,0,15.0,274.0,4.6,35.0,288.0,276.37,200.84
2017,8,6,11,15,29.0,341.0,4.55,35.0,368.5,366.74,265.98
2017,8,6,11,30,43.0,408.0,4.5,35.0,449.0,447.76,322.95
2017,8,6,11,45,133.0,447.0,4.45,35.5,575.0,585.85,420.08
2017,8,6,12,0,223.0,486.0,4.4,36.0,701.0,710.66,504.63
2017,8,6,12,15,123.5,426.5,4.35,36.0,546.5,547.15,391.08
2017,8,6,12,30,24.0,367.0,4.3,36.0,392.0,371.35,266.22
2017,8,6,12,45,125.5,428.5,4.3,36.5,551.0,539.92,386.44
2017,8,6,13,0,227.0,490.0,4.3,37.0,710.0,686.68,486.13
2017,8,6,13,15,245.5,480.0,4.25,37.0,715.5,683.26,483.62
2017,8,6,13,30,264.0,470.0,4.2,37.0,721.0,680.89,482.48
2017,8,6,13,45,197.0,465.0,4.2,37.0,650.0,603.91,429.34
2017,8,6,14,0,130.0,460.0,4.2,37.0,579.0,533.84,380.46
2017,8,6,14,15,179.5,444.0,4.15,36.5,604.0,547.35,392.14
2017,8,6,14,30,229.0,428.0,4.1,36.0,629.0,556.49,400.27
2017,8,6,14,45,221.5,411.0,4.05,36.0,599.0,521.63,376.05
2017,8,6,15,0,214.0,394.0,4.0,36.0,569.0,487.14,352.01
2017,8,6,15,15,460.0,277.5,3.95,36.0,628.5,509.49,370.63
2017,8,6,15,30,706.0,161.0,3.9,36.0,688.0,508.31,369.89
2017,8,6,15,45,686.5,157.5,3.9,36.0,644.0,454.63,328.75
2017,8,6,16,0,667.0,154.0,3.9,36.0,600.0,401.99,287.54
2017,8,6,16,15,644.5,148.5,3.8,35.5,552.0,347.91,244.86
2017,8,6,16,30,622.0,143.0,3.7,35.0,504.0,295.76,202.85
2017,8,6,16,45,592.0,136.5,3.65,35.0,453.0,243.23,160.35
2017,8,6,17,0,562.0,130.0,3.6,35.0,402.0,194.05,121.6
2017,8,6,17,15,522.5,121.5,3.35,34.5,349.5,145.91,87.38
2017,8,6,17,30,483.0,113.0,3.1,34.0,297.0,101.95,62.48
2017,8,6,17,45,432.5,101.5,2.85,33.5,246.0,71.52,53.71
2017,8,6,18,0,382.0,90.0,2.6,33.0,195.0,65.14,48.58
2017,8,6,18,15,309.0,75.5,2.4,32.5,147.5,56.0,40.92
2017,8,6,18,30,236.0,61.0,2.2,32.0,100.0,46.38,32.58
2017,8,6,18,45,147.0,41.0,2.0,31.5,62.5,33.32,21.02
2017,8,6,19,0,58.0,21.0,1.8,31.0,25.0,17.52,2.24
2017,8,6,19,15,29.0,10.5,1.85,30.5,12.5,10.01,0.0
2017,8,6,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,2.0,29.5,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,7,5,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,8,7,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,7,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,7,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,7,6,15,0.0,1.5,2.6,25.0,1.5,1.39,0.0
2017,8,7,6,30,0.0,3.0,2.8,25.0,3.0,2.77,0.0
2017,8,7,6,45,0.0,6.0,3.0,25.0,6.0,5.55,0.0
2017,8,7,7,0,0.0,9.0,3.2,25.0,9.0,8.33,1.2
2017,8,7,7,15,0.0,12.5,3.25,25.0,12.5,11.58,3.92
2017,8,7,7,30,0.0,16.0,3.3,25.0,16.0,14.83,6.6
2017,8,7,7,45,0.0,18.0,3.35,25.5,18.0,16.69,8.08
2017,8,7,8,0,0.0,20.0,3.4,26.0,20.0,18.56,9.54
2017,8,7,8,15,0.0,17.5,3.35,26.0,17.5,16.24,7.6
2017,8,7,8,30,0.0,15.0,3.3,26.0,15.0,13.93,5.67
2017,8,7,8,45,0.0,30.0,3.25,26.0,30.0,27.89,16.92
2017,8,7,9,0,0.0,45.0,3.2,26.0,45.0,41.88,28.08
2017,8,7,9,15,0.0,47.5,3.1,26.0,47.5,44.23,29.85
2017,8,7,9,30,0.0,50.0,3.0,26.0,50.0,46.58,31.63
2017,8,7,9,45,3.0,115.5,2.95,26.0,118.0,111.01,82.47
2017,8,7,10,0,6.0,181.0,2.9,26.0,186.0,177.19,133.57
2017,8,7,10,15,13.0,240.5,2.8,26.0,252.0,242.2,182.88
2017,8,7,10,30,20.0,300.0,2.7,26.0,318.0,307.81,231.6
2017,8,7,10,45,15.0,256.5,2.65,26.0,270.0,259.52,194.93
2017,8,7,11,0,10.0,213.0,2.6,26.0,222.0,211.96,158.88
2017,8,7,11,15,10.5,220.5,2.65,26.0,230.5,219.59,164.61
2017,8,7,11,30,11.0,228.0,2.7,26.0,239.0,227.14,170.17
2017,8,7,11,45,14.5,271.5,2.75,26.0,285.5,272.35,203.97
2017,8,7,12,0,18.0,315.0,2.8,26.0,332.0,317.36,237.13
2017,8,7,12,15,25.5,358.5,2.75,26.0,383.5,374.42,278.75
2017,8,7,12,30,33.0,402.0,2.7,26.0,435.0,422.36,313.15
2017,8,7,12,45,42.5,421.0,2.7,26.5,463.0,447.02,330.21
2017,8,7,13,0,52.0,440.0,2.7,27.0,491.0,470.64,346.48
2017,8,7,13,15,80.0,456.5,2.6,27.0,533.5,507.37,372.99
2017,8,7,13,30,108.0,473.0,2.5,27.0,576.0,541.76,397.44
2017,8,7,13,45,151.5,467.0,2.45,27.0,608.0,567.84,416.63
2017,8,7,14,0,195.0,461.0,2.4,27.0,640.0,587.0,430.85
2017,8,7,14,15,140.5,438.5,2.3,27.0,565.5,512.89,377.71
2017,8,7,14,30,86.0,416.0,2.2,27.0,491.0,443.49,327.77
2017,8,7,14,45,164.0,402.5,2.15,27.0,538.5,475.65,352.73
2017,8,7,15,0,242.0,389.0,2.1,27.0,586.0,500.33,371.09
2017,8,7,15,15,353.5,331.5,1.95,27.0,603.5,496.28,368.76
2017,8,7,15,30,465.0,274.0,1.8,27.0,621.0,480.42,356.84
2017,8,7,15,45,478.0,250.0,1.7,27.0,587.5,436.58,323.32
2017,8,7,16,0,491.0,226.0,1.6,27.0,554.0,390.86,287.54
2017,8,7,16,15,394.0,232.5,1.55,27.0,482.5,329.9,241.25
2017,8,7,16,30,297.0,239.0,1.5,27.0,411.0,283.14,206.27
2017,8,7,16,45,462.5,173.0,1.45,27.0,410.5,242.76,168.41
2017,8,7,17,0,628.0,107.0,1.4,27.0,410.0,185.33,115.44
2017,8,7,17,15,591.0,100.5,1.3,27.0,357.0,134.87,78.41
2017,8,7,17,30,554.0,94.0,1.2,27.0,304.0,88.94,52.36
2017,8,7,17,45,507.0,84.5,1.15,27.0,252.5,58.55,44.27
2017,8,7,18,0,460.0,75.0,1.1,27.0,201.0,54.15,40.57
2017,8,7,18,15,385.0,63.5,1.0,26.5,152.5,47.01,34.41
2017,8,7,18,30,310.0,52.0,0.9,26.0,104.0,39.44,27.65
2017,8,7,18,45,210.5,36.0,0.8,25.5,65.5,27.85,17.12
2017,8,7,19,0,111.0,20.0,0.7,25.0,27.0,15.72,0.32
2017,8,7,19,15,55.5,10.0,0.7,25.0,13.5,9.53,0.0
2017,8,7,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,8,8,5,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,8,8,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,8,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,8,8,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,8,8,6,15,120.0,18.5,3.55,23.0,32.0,59.4,17.07
2017,8,8,6,30,240.0,37.0,3.8,23.0,64.0,130.93,92.12
2017,8,8,6,45,329.5,49.5,4.1,23.5,109.5,191.99,144.98
2017,8,8,7,0,419.0,62.0,4.4,24.0,155.0,266.57,208.18
2017,8,8,7,15,479.5,71.0,4.55,24.5,206.5,330.43,262.13
2017,8,8,7,30,540.0,80.0,4.7,25.0,258.0,399.93,319.01
2017,8,8,7,45,284.0,120.0,4.9,26.0,215.0,306.43,243.9
2017,8,8,8,0,28.0,160.0,5.1,27.0,172.0,181.92,140.78
2017,8,8,8,15,14.5,158.5,5.1,27.5,165.0,163.12,125.09
2017,8,8,8,30,1.0,157.0,5.1,28.0,158.0,151.15,114.61
2017,8,8,8,45,4.0,172.5,5.2,28.5,175.5,168.41,127.54
2017,8,8,9,0,7.0,188.0,5.3,29.0,193.0,185.92,140.48
2017,8,8,9,15,84.5,259.5,5.3,29.0,320.0,335.39,256.41
2017,8,8,9,30,162.0,331.0,5.3,29.0,447.0,494.7,375.31
2017,8,8,9,45,160.0,353.5,5.35,29.5,474.0,519.91,391.39
2017,8,8,10,0,158.0,376.0,5.4,30.0,501.0,544.21,407.07
2017,8,8,10,15,225.0,386.0,5.35,30.0,572.0,620.34,462.46
2017,8,8,10,30,292.0,396.0,5.3,30.0,643.0,710.36,526.1
2017,8,8,10,45,225.5,422.0,5.3,30.5,617.0,661.33,487.7
2017,8,8,11,0,159.0,448.0,5.3,31.0,591.0,621.73,456.25
2017,8,8,11,15,227.5,449.5,5.2,31.0,659.5,690.12,505.34
2017,8,8,11,30,296.0,451.0,5.1,31.0,728.0,768.46,559.69
2017,8,8,11,45,304.5,458.5,5.05,31.5,747.5,779.99,565.47
2017,8,8,12,0,313.0,466.0,5.0,32.0,767.0,789.76,570.38
2017,8,8,12,15,255.0,480.0,4.9,32.0,726.5,738.66,533.38
2017,8,8,12,30,197.0,494.0,4.8,32.0,686.0,680.39,491.72
2017,8,8,12,45,272.5,471.0,4.75,32.0,735.0,727.67,526.22
2017,8,8,13,0,348.0,448.0,4.7,32.0,784.0,764.09,552.56
2017,8,8,13,15,288.0,462.0,4.6,32.0,738.5,708.94,512.97
2017,8,8,13,30,228.0,476.0,4.5,32.0,693.0,652.75,472.99
2017,8,8,13,45,164.0,462.5,4.45,32.0,617.0,574.35,417.61
2017,8,8,14,0,100.0,449.0,4.4,32.0,541.0,498.63,363.42
2017,8,8,14,15,59.5,376.5,4.35,32.0,431.5,394.38,289.08
2017,8,8,14,30,19.0,304.0,4.3,32.0,322.0,294.89,216.63
2017,8,8,14,45,161.0,339.0,4.25,32.0,471.0,418.03,309.37
2017,8,8,15,0,303.0,374.0,4.2,32.0,620.0,523.69,385.81
2017,8,8,15,15,168.0,334.5,4.1,31.5,470.0,395.09,292.34
2017,8,8,15,30,33.0,295.0,4.0,31.0,320.0,281.49,208.85
2017,8,8,15,45,352.5,225.0,3.95,31.0,460.5,357.1,265.47
2017,8,8,16,0,672.0,155.0,3.9,31.0,601.0,403.82,294.97
2017,8,8,16,15,649.5,149.0,3.8,30.5,552.5,348.91,250.43
2017,8,8,16,30,627.0,143.0,3.7,30.0,504.0,295.95,206.91
2017,8,8,16,45,606.0,133.5,3.6,30.0,454.0,242.58,162.56
2017,8,8,17,0,585.0,124.0,3.5,30.0,404.0,191.47,121.16
2017,8,8,17,15,546.5,115.5,3.2,29.5,351.5,141.84,85.26
2017,8,8,17,30,508.0,107.0,2.9,29.0,299.0,97.07,60.0
2017,8,8,17,45,464.5,94.5,2.6,29.0,248.0,66.73,50.77
2017,8,8,18,0,421.0,82.0,2.3,29.0,197.0,59.43,44.64
2017,8,8,18,15,348.5,68.5,2.0,28.5,148.5,50.86,37.31
2017,8,8,18,30,276.0,55.0,1.7,28.0,100.0,41.84,29.34
2017,8,8,18,45,184.0,37.0,1.45,27.5,62.0,28.69,17.51
2017,8,8,19,0,92.0,19.0,1.2,27.0,24.0,14.93,0.0
2017,8,8,19,15,46.0,9.5,1.15,26.5,12.0,9.05,0.0
2017,8,8,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,8,9,5,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,8,9,6,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,8,9,6,15,88.5,20.0,2.25,22.5,30.0,53.16,12.11
2017,8,9,6,30,177.0,40.0,2.3,23.0,60.0,115.04,80.77
2017,8,9,6,45,256.0,57.0,2.35,24.0,104.0,173.72,130.71
2017,8,9,7,0,335.0,74.0,2.4,25.0,148.0,241.55,187.11
2017,8,9,7,15,396.0,87.0,2.45,25.5,199.0,304.51,239.12
2017,8,9,7,30,457.0,100.0,2.5,26.0,250.0,373.56,294.34
2017,8,9,7,45,345.0,136.0,2.55,26.5,261.5,361.59,284.48
2017,8,9,8,0,233.0,172.0,2.6,27.0,273.0,346.28,270.7
2017,8,9,8,15,238.0,197.0,2.65,27.5,312.0,387.64,301.12
2017,8,9,8,30,243.0,222.0,2.7,28.0,351.0,428.64,330.26
2017,8,9,8,45,294.5,237.5,2.8,28.5,410.0,494.79,378.37
2017,8,9,9,0,346.0,253.0,2.9,29.0,469.0,564.12,427.55
2017,8,9,9,15,532.5,201.0,2.95,29.0,563.0,689.79,519.73
2017,8,9,9,30,719.0,149.0,3.0,29.0,657.0,820.15,609.53
2017,8,9,9,45,479.5,258.5,3.05,29.5,606.5,734.13,543.73
2017,8,9,10,0,240.0,368.0,3.1,30.0,556.0,612.92,451.72
2017,8,9,10,15,507.5,264.0,3.1,30.5,685.0,786.38,577.28
2017,8,9,10,30,775.0,160.0,3.1,31.0,814.0,943.67,680.87
2017,8,9,10,45,785.5,161.0,3.15,31.5,844.0,963.81,690.54
2017,8,9,11,0,796.0,162.0,3.2,32.0,874.0,980.85,699.38
2017,8,9,11,15,801.5,163.5,3.2,32.0,896.0,990.14,704.42
2017,8,9,11,30,807.0,165.0,3.2,32.0,918.0,996.03,707.48
2017,8,9,11,45,810.5,166.0,3.2,32.5,932.5,995.94,705.45
2017,8,9,12,0,814.0,167.0,3.2,33.0,947.0,992.39,701.41
2017,8,9,12,15,815.5,167.5,3.15,33.0,953.0,982.91,694.84
2017,8,9,12,30,817.0,168.0,3.1,33.0,959.0,970.08,686.31
2017,8,9,12,45,819.5,165.5,3.1,33.5,957.5,952.0,673.55
2017,8,9,13,0,822.0,163.0,3.1,34.0,956.0,930.75,658.92
2017,8,9,13,15,820.0,162.0,3.05,34.0,945.5,903.8,641.73
2017,8,9,13,30,818.0,161.0,3.0,34.0,935.0,874.07,622.8
2017,8,9,13,45,817.0,157.0,2.95,34.0,917.5,839.68,600.82
2017,8,9,14,0,816.0,153.0,2.9,34.0,900.0,802.72,577.1
2017,8,9,14,15,809.5,151.5,2.85,34.0,873.5,761.47,550.41
2017,8,9,14,30,803.0,150.0,2.8,34.0,847.0,718.37,521.51
2017,8,9,14,45,800.0,144.0,2.75,34.0,815.5,671.85,489.19
2017,8,9,15,0,797.0,138.0,2.7,34.0,784.0,623.59,454.92
2017,8,9,15,15,785.0,135.0,2.65,33.5,744.5,571.34,417.75
2017,8,9,15,30,773.0,132.0,2.6,33.0,705.0,518.65,379.08
2017,8,9,15,45,760.0,127.0,2.55,33.0,661.0,463.53,336.71
2017,8,9,16,0,747.0,122.0,2.5,33.0,617.0,408.6,293.25
2017,8,9,16,15,726.5,118.0,2.4,32.5,567.5,348.71,245.59
2017,8,9,16,30,706.0,114.0,2.3,32.0,518.0,293.58,200.43
2017,8,9,16,45,680.5,108.0,2.25,32.0,466.0,237.47,154.17
2017,8,9,17,0,655.0,102.0,2.2,32.0,414.0,184.03,111.3
2017,8,9,17,15,618.0,95.5,2.0,31.5,360.5,131.9,73.93
2017,8,9,17,30,581.0,89.0,1.8,31.0,307.0,84.29,48.0
2017,8,9,17,45,532.0,80.0,1.6,30.5,254.0,55.28,40.88
2017,8,9,18,0,483.0,71.0,1.4,30.0,201.0,51.13,37.49
2017,8,9,18,15,408.0,60.0,1.25,29.5,151.5,44.84,32.1
2017,8,9,18,30,333.0,49.0,1.1,29.0,102.0,37.26,25.38
2017,8,9,18,45,226.0,33.5,1.0,28.5,63.0,25.97,15.14
2017,8,9,19,0,119.0,18.0,0.9,28.0,24.0,14.17,0.0
2017,8,9,19,15,59.5,9.0,0.9,27.5,12.0,8.58,0.0
2017,8,9,19,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,10,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,8,10,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,10,6,15,96.5,19.0,2.35,24.5,30.0,53.77,8.64
2017,8,10,6,30,193.0,38.0,2.5,25.0,60.0,117.89,81.74
2017,8,10,6,45,292.0,51.5,2.7,25.5,105.5,180.87,135.11
2017,8,10,7,0,391.0,65.0,2.9,26.0,151.0,255.47,197.27
2017,8,10,7,15,454.0,75.0,2.9,26.5,202.5,322.76,252.83
2017,8,10,7,30,517.0,85.0,2.9,27.0,254.0,393.54,309.42
2017,8,10,7,45,566.0,91.5,2.9,28.0,308.0,457.57,358.32
2017,8,10,8,0,615.0,98.0,2.9,29.0,362.0,525.1,407.91
2017,8,10,8,15,646.5,103.5,2.75,29.5,415.0,582.4,448.49
2017,8,10,8,30,678.0,109.0,2.6,30.0,468.0,640.68,488.29
2017,8,10,8,45,703.5,113.0,2.5,30.5,519.0,693.15,521.64
2017,8,10,9,0,729.0,117.0,2.4,31.0,570.0,742.34,551.81
2017,8,10,9,15,746.5,120.5,2.3,31.5,616.5,786.51,577.84
2017,8,10,9,30,764.0,124.0,2.2,32.0,663.0,829.11,602.23
2017,8,10,9,45,777.0,127.5,2.1,32.5,705.0,865.76,622.2
2017,8,10,10,0,790.0,131.0,2.0,33.0,747.0,900.08,640.29
2017,8,10,10,15,800.0,133.0,2.0,33.0,782.5,927.3,655.94
2017,8,10,10,30,810.0,135.0,2.0,33.0,818.0,951.63,669.83
2017,8,10,10,45,544.5,282.5,2.0,33.5,749.0,855.09,603.72
2017,8,10,11,0,279.0,430.0,2.0,34.0,680.0,735.33,517.16
2017,8,10,11,15,557.0,286.0,2.0,34.0,800.0,876.65,616.99
2017,8,10,11,30,835.0,142.0,2.0,34.0,920.0,991.84,689.29
2017,8,10,11,45,625.0,277.0,2.0,34.5,864.5,928.85,646.32
2017,8,10,12,0,415.0,412.0,2.0,35.0,809.0,845.01,585.98
2017,8,10,12,15,623.0,282.5,2.0,35.0,883.0,913.58,636.17
2017,8,10,12,30,831.0,153.0,2.0,35.0,957.0,960.87,665.97
2017,8,10,12,45,834.0,150.5,2.05,35.5,955.5,943.84,654.19
2017,8,10,13,0,837.0,148.0,2.1,36.0,954.0,923.68,641.15
2017,8,10,13,15,491.0,313.0,2.1,36.0,785.0,755.14,530.4
2017,8,10,13,30,145.0,478.0,2.1,36.0,616.0,582.75,408.8
2017,8,10,13,45,487.5,309.0,2.15,36.0,756.5,708.16,502.67
2017,8,10,14,0,830.0,140.0,2.2,36.0,897.0,798.83,566.57
2017,8,10,14,15,456.5,275.5,2.25,36.0,690.0,607.65,434.91
2017,8,10,14,30,83.0,411.0,2.3,36.0,483.0,437.09,311.47
2017,8,10,14,45,438.0,273.0,2.35,36.0,630.0,544.22,393.32
2017,8,10,15,0,793.0,135.0,2.4,36.0,777.0,617.94,447.07
2017,8,10,15,15,780.5,132.5,2.45,35.5,737.5,566.01,410.08
2017,8,10,15,30,768.0,130.0,2.5,35.0,698.0,513.69,372.31
2017,8,10,15,45,750.5,127.0,2.6,35.0,653.0,458.48,330.55
2017,8,10,16,0,733.0,124.0,2.7,35.0,608.0,403.96,287.97
2017,8,10,16,15,711.5,120.0,2.7,34.5,559.0,344.41,241.02
2017,8,10,16,30,690.0,116.0,2.7,34.0,510.0,289.83,196.69
2017,8,10,16,45,658.0,112.0,2.75,34.0,457.0,234.82,151.86
2017,8,10,17,0,626.0,108.0,2.8,34.0,404.0,183.28,111.11
2017,8,10,17,15,587.0,101.0,2.6,33.5,351.0,132.3,75.04
2017,8,10,17,30,548.0,94.0,2.4,33.0,298.0,86.15,50.26
2017,8,10,17,45,489.0,86.0,2.2,32.5,245.0,60.35,44.72
2017,8,10,18,0,430.0,78.0,2.0,32.0,192.0,56.65,41.73
2017,8,10,18,15,351.0,65.5,1.9,31.0,144.0,48.73,35.09
2017,8,10,18,30,272.0,53.0,1.8,30.0,96.0,40.42,27.82
2017,8,10,18,45,167.0,35.5,1.7,29.5,58.5,27.59,16.2
2017,8,10,19,0,62.0,18.0,1.6,29.0,21.0,15.08,0.0
2017,8,10,19,15,31.0,9.0,1.7,28.5,10.5,8.58,0.0
2017,8,10,19,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
