Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,10,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,11,5,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,11,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,11,6,15,105.5,18.5,2.55,24.5,30.0,55.32,4.89
2017,8,11,6,30,211.0,37.0,2.8,25.0,60.0,122.62,84.75
2017,8,11,6,45,318.5,48.5,3.05,26.0,106.0,187.39,139.62
2017,8,11,7,0,426.0,60.0,3.3,27.0,152.0,268.05,206.26
2017,8,11,7,15,490.0,68.5,3.35,27.5,204.0,333.55,260.6
2017,8,11,7,30,554.0,77.0,3.4,28.0,256.0,405.07,317.91
2017,8,11,7,45,605.5,81.0,3.5,28.5,311.5,469.5,368.11
2017,8,11,8,0,657.0,85.0,3.6,29.0,367.0,537.61,419.42
2017,8,11,8,15,687.5,89.5,3.6,29.5,420.0,594.96,460.84
2017,8,11,8,30,718.0,94.0,3.6,30.0,473.0,650.95,499.17
2017,8,11,8,45,742.0,97.5,3.65,30.5,524.5,703.37,533.55
2017,8,11,9,0,766.0,101.0,3.7,31.0,576.0,755.26,566.88
2017,8,11,9,15,783.0,104.0,3.65,31.5,623.0,799.73,594.08
2017,8,11,9,30,800.0,107.0,3.6,32.0,670.0,842.53,619.69
2017,8,11,9,45,813.5,109.0,3.6,32.5,712.0,871.96,636.25
2017,8,11,10,0,827.0,111.0,3.6,33.0,754.0,905.83,655.7
2017,8,11,10,15,836.0,112.5,3.5,33.0,790.0,932.24,670.84
2017,8,11,10,30,845.0,114.0,3.4,33.0,826.0,955.66,684.02
2017,8,11,10,45,541.0,276.5,3.35,33.5,738.0,845.8,607.22
2017,8,11,11,0,237.0,439.0,3.3,34.0,650.0,691.41,493.82
2017,8,11,11,15,324.0,418.0,3.2,34.0,715.0,766.83,546.38
2017,8,11,11,30,411.0,397.0,3.1,34.0,780.0,838.77,594.19
2017,8,11,11,45,288.0,441.5,3.05,34.5,712.5,747.35,528.72
2017,8,11,12,0,165.0,486.0,3.0,35.0,645.0,654.61,462.58
2017,8,11,12,15,295.5,452.0,2.95,35.0,737.5,751.72,530.76
2017,8,11,12,30,426.0,418.0,2.9,35.0,830.0,841.28,591.13
2017,8,11,12,45,642.0,276.0,2.9,35.5,894.0,896.22,631.3
2017,8,11,13,0,858.0,134.0,2.9,36.0,958.0,930.2,652.3
2017,8,11,13,15,855.5,133.0,2.85,36.0,947.5,902.83,634.59
2017,8,11,13,30,853.0,132.0,2.8,36.0,937.0,872.6,615.55
2017,8,11,13,45,850.0,130.5,2.8,36.0,918.5,838.73,594.47
2017,8,11,14,0,847.0,129.0,2.8,36.0,900.0,802.28,571.62
2017,8,11,14,15,840.5,127.5,2.75,36.0,874.0,760.72,544.99
2017,8,11,14,30,834.0,126.0,2.7,36.0,848.0,717.17,516.85
2017,8,11,14,45,822.0,126.0,2.7,36.0,814.0,669.47,483.98
2017,8,11,15,0,810.0,126.0,2.7,36.0,780.0,619.83,449.0
2017,8,11,15,15,798.0,123.5,2.7,36.0,740.5,567.31,411.13
2017,8,11,15,30,786.0,121.0,2.7,36.0,701.0,514.31,371.83
2017,8,11,15,45,772.5,117.0,2.75,36.0,656.5,459.05,329.86
2017,8,11,16,0,759.0,113.0,2.8,36.0,612.0,404.01,286.71
2017,8,11,16,15,738.5,109.0,2.75,35.5,563.0,347.01,241.43
2017,8,11,16,30,718.0,105.0,2.7,35.0,514.0,291.56,196.33
2017,8,11,16,45,693.5,99.5,2.7,35.0,462.0,231.59,147.51
2017,8,11,17,0,669.0,94.0,2.7,35.0,410.0,177.93,104.82
2017,8,11,17,15,632.0,88.5,2.45,34.0,356.0,125.76,68.19
2017,8,11,17,30,595.0,83.0,2.2,33.0,302.0,78.09,43.35
2017,8,11,17,45,545.5,74.5,1.95,32.5,249.5,51.2,37.14
2017,8,11,18,0,496.0,66.0,1.7,32.0,197.0,47.25,33.92
2017,8,11,18,15,417.5,56.0,1.55,31.5,147.5,41.66,29.12
2017,8,11,18,30,339.0,46.0,1.4,31.0,98.0,35.75,23.81
2017,8,11,18,45,169.5,33.5,1.25,30.5,59.5,26.04,14.75
2017,8,11,19,0,0.0,21.0,1.1,30.0,21.0,18.72,0.0
2017,8,11,19,15,0.0,10.5,1.05,29.5,10.5,10.01,0.0
2017,8,11,19,30,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,1.0,28.5,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,1.4,26.5,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,12,5,45,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,8,12,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,12,6,15,96.5,18.5,2.85,24.5,29.0,52.88,0.0
2017,8,12,6,30,193.0,37.0,3.1,25.0,58.0,117.24,80.72
2017,8,12,6,45,302.0,49.5,3.4,25.5,104.0,182.71,136.41
2017,8,12,7,0,411.0,62.0,3.7,26.0,150.0,263.86,204.01
2017,8,12,7,15,475.5,71.0,3.7,26.5,202.0,329.48,258.7
2017,8,12,7,30,540.0,80.0,3.7,27.0,254.0,401.15,316.44
2017,8,12,7,45,596.0,83.5,3.7,28.0,309.5,467.11,367.29
2017,8,12,8,0,652.0,87.0,3.7,29.0,365.0,537.15,419.26
2017,8,12,8,15,683.0,91.5,3.6,29.5,418.5,594.66,460.59
2017,8,12,8,30,714.0,96.0,3.5,30.0,472.0,650.71,498.75
2017,8,12,8,45,742.5,98.0,3.4,30.5,524.5,704.82,533.74
2017,8,12,9,0,771.0,100.0,3.3,31.0,577.0,758.74,567.68
2017,8,12,9,15,788.0,103.0,3.25,31.5,624.0,803.4,594.74
2017,8,12,9,30,805.0,106.0,3.2,32.0,671.0,846.37,620.2
2017,8,12,9,45,820.0,107.0,3.15,32.5,714.0,876.24,636.58
2017,8,12,10,0,835.0,108.0,3.1,33.0,757.0,910.61,655.82
2017,8,12,10,15,844.5,109.5,3.1,33.5,793.0,937.69,670.42
2017,8,12,10,30,854.0,111.0,3.1,34.0,829.0,961.76,683.07
2017,8,12,10,45,863.0,111.5,3.15,34.5,859.0,981.1,693.08
2017,8,12,11,0,872.0,112.0,3.2,35.0,889.0,997.11,701.07
2017,8,12,11,15,876.5,113.0,3.2,35.0,911.0,1005.65,705.54
2017,8,12,11,30,881.0,114.0,3.2,35.0,933.0,1010.58,707.94
2017,8,12,11,45,889.5,111.0,3.25,35.5,948.5,1011.81,707.1
2017,8,12,12,0,898.0,108.0,3.3,36.0,964.0,1009.38,704.13
2017,8,12,12,15,899.0,108.0,3.3,36.0,969.5,998.87,697.37
2017,8,12,12,30,900.0,108.0,3.3,36.0,975.0,984.81,688.55
2017,8,12,12,45,899.5,107.5,3.35,36.5,972.5,965.34,675.38
2017,8,12,13,0,899.0,107.0,3.4,37.0,970.0,942.55,660.22
2017,8,12,13,15,897.0,106.5,3.4,37.0,959.0,915.16,643.26
2017,8,12,13,30,895.0,106.0,3.4,37.0,948.0,884.7,624.35
2017,8,12,13,45,891.0,105.0,3.4,37.0,929.5,849.15,602.09
2017,8,12,14,0,887.0,104.0,3.4,37.0,911.0,810.94,578.0
2017,8,12,14,15,881.5,103.0,3.35,37.0,884.5,769.08,551.12
2017,8,12,14,30,876.0,102.0,3.3,37.0,858.0,725.02,522.58
2017,8,12,14,45,862.5,103.5,3.3,37.0,823.5,675.88,489.32
2017,8,12,15,0,849.0,105.0,3.3,37.0,789.0,625.67,453.66
2017,8,12,15,15,838.0,103.0,3.25,37.0,749.5,572.98,415.26
2017,8,12,15,30,827.0,101.0,3.2,37.0,710.0,519.54,375.27
2017,8,12,15,45,812.0,99.0,3.2,37.0,664.5,463.77,332.53
2017,8,12,16,0,797.0,97.0,3.2,37.0,619.0,404.39,285.98
2017,8,12,16,15,778.0,93.5,3.15,36.5,569.5,346.16,239.51
2017,8,12,16,30,759.0,90.0,3.1,36.0,520.0,289.24,192.96
2017,8,12,16,45,732.5,86.5,3.1,36.0,467.0,232.2,146.09
2017,8,12,17,0,706.0,83.0,3.1,36.0,414.0,177.88,102.93
2017,8,12,17,15,670.0,78.0,2.8,35.0,360.0,120.16,62.3
2017,8,12,17,30,634.0,73.0,2.5,34.0,306.0,70.62,37.01
2017,8,12,17,45,581.5,67.0,2.2,33.5,252.0,45.51,32.26
2017,8,12,18,0,529.0,61.0,1.9,33.0,198.0,43.31,30.49
2017,8,12,18,15,448.5,51.5,1.8,32.0,148.0,37.94,25.96
2017,8,12,18,30,368.0,42.0,1.7,31.0,98.0,32.26,20.92
2017,8,12,18,45,238.5,29.0,1.65,30.5,59.0,22.89,12.12
2017,8,12,19,0,109.0,16.0,1.6,30.0,20.0,12.64,0.0
2017,8,12,19,15,54.5,8.0,1.75,29.5,10.0,7.63,0.0
2017,8,12,19,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,13,5,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,8,13,6,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,13,6,15,100.0,18.0,3.45,25.0,28.5,53.02,0.0
2017,8,13,6,30,200.0,36.0,3.7,25.0,57.0,118.5,81.25
2017,8,13,6,45,323.5,46.5,3.95,25.5,104.5,187.34,139.79
2017,8,13,7,0,447.0,57.0,4.2,26.0,152.0,274.36,212.23
2017,8,13,7,15,512.0,64.5,4.2,26.5,205.0,340.4,267.6
2017,8,13,7,30,577.0,72.0,4.2,27.0,258.0,412.53,325.99
2017,8,13,7,45,634.5,74.5,4.25,28.0,314.5,479.93,378.23
2017,8,13,8,0,692.0,77.0,4.3,29.0,371.0,549.65,430.31
2017,8,13,8,15,722.0,81.0,4.25,29.5,425.5,607.87,472.49
2017,8,13,8,30,752.0,85.0,4.2,30.0,480.0,666.73,512.29
2017,8,13,8,45,779.0,86.5,4.2,30.5,532.5,720.6,547.57
2017,8,13,9,0,806.0,88.0,4.2,31.0,585.0,774.08,581.84
2017,8,13,9,15,822.0,90.5,4.15,31.5,633.0,812.46,604.86
2017,8,13,9,30,838.0,93.0,4.1,32.0,681.0,854.86,630.34
2017,8,13,9,45,852.0,94.0,4.05,32.5,724.0,891.66,651.64
2017,8,13,10,0,866.0,95.0,4.0,33.0,767.0,925.99,671.07
2017,8,13,10,15,875.0,96.5,3.95,33.5,803.5,953.35,685.74
2017,8,13,10,30,884.0,98.0,3.9,34.0,840.0,977.57,698.33
2017,8,13,10,45,892.5,98.5,3.85,34.5,870.0,996.92,707.76
2017,8,13,11,0,901.0,99.0,3.8,35.0,900.0,1012.81,715.03
2017,8,13,11,15,905.5,99.5,3.75,35.0,922.5,1021.09,719.05
2017,8,13,11,30,910.0,100.0,3.7,35.0,945.0,1025.65,720.9
2017,8,13,11,45,902.5,107.5,3.65,35.5,956.5,1021.6,716.01
2017,8,13,12,0,895.0,115.0,3.6,36.0,968.0,1013.72,708.93
2017,8,13,12,15,896.0,115.5,3.55,36.0,973.5,1003.6,702.08
2017,8,13,12,30,897.0,116.0,3.5,36.0,979.0,989.93,693.14
2017,8,13,12,45,898.0,114.5,3.5,36.5,977.0,970.83,679.82
2017,8,13,13,0,899.0,113.0,3.5,37.0,975.0,948.36,664.52
2017,8,13,13,15,896.5,112.5,3.5,37.0,963.5,920.38,647.18
2017,8,13,13,30,894.0,112.0,3.5,37.0,952.0,889.38,627.91
2017,8,13,13,45,890.5,111.0,3.5,37.5,933.0,854.15,604.6
2017,8,13,14,0,887.0,110.0,3.5,38.0,914.0,816.21,579.53
2017,8,13,14,15,880.5,108.5,3.45,38.0,887.0,773.0,551.86
2017,8,13,14,30,874.0,107.0,3.4,38.0,860.0,727.68,522.61
2017,8,13,14,45,862.5,107.0,3.4,38.0,825.5,678.48,489.3
2017,8,13,15,0,851.0,107.0,3.4,38.0,791.0,628.05,453.63
2017,8,13,15,15,839.5,105.0,3.4,37.5,750.5,574.87,416.02
2017,8,13,15,30,828.0,103.0,3.4,37.0,710.0,521.0,376.62
2017,8,13,15,45,812.0,100.5,3.4,37.0,664.0,464.18,333.07
2017,8,13,16,0,796.0,98.0,3.4,37.0,618.0,403.92,285.82
2017,8,13,16,15,776.0,95.0,3.35,36.5,568.0,345.79,239.33
2017,8,13,16,30,756.0,92.0,3.3,36.0,518.0,289.06,192.9
2017,8,13,16,45,727.0,88.5,3.25,36.0,464.5,231.6,145.79
2017,8,13,17,0,698.0,85.0,3.2,36.0,411.0,177.2,102.73
2017,8,13,17,15,661.0,80.0,2.85,35.0,356.5,119.71,62.47
2017,8,13,17,30,624.0,75.0,2.5,34.0,302.0,70.67,37.83
2017,8,13,17,45,566.0,69.0,2.15,33.5,247.5,47.2,33.66
2017,8,13,18,0,508.0,63.0,1.8,33.0,193.0,45.1,31.97
2017,8,13,18,15,426.5,53.0,1.7,32.0,143.5,39.39,27.13
2017,8,13,18,30,345.0,43.0,1.6,31.0,94.0,33.34,21.76
2017,8,13,18,45,216.5,29.0,1.55,30.5,56.0,22.56,11.67
2017,8,13,19,0,88.0,15.0,1.5,30.0,18.0,14.3,0.0
2017,8,13,19,15,44.0,7.5,1.6,29.5,9.0,0.0,0.0
2017,8,13,19,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,1.85,29.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,2.25,28.5,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,8,14,5,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,8,14,6,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,8,14,6,15,17.0,17.5,4.25,24.5,19.5,22.12,0.0
2017,8,14,6,30,34.0,35.0,4.4,25.0,39.0,48.46,30.9
2017,8,14,6,45,84.0,57.0,4.55,25.5,73.5,97.99,72.02
2017,8,14,7,0,134.0,79.0,4.7,26.0,108.0,147.98,113.69
2017,8,14,7,15,168.0,99.5,4.75,26.0,146.5,200.83,157.69
2017,8,14,7,30,202.0,120.0,4.8,26.0,185.0,250.57,198.56
2017,8,14,7,45,384.0,113.5,4.85,26.5,266.0,370.62,295.07
2017,8,14,8,0,566.0,107.0,4.9,27.0,347.0,505.1,400.02
2017,8,14,8,15,640.5,103.0,4.95,27.5,410.5,579.47,455.87
2017,8,14,8,30,715.0,99.0,5.0,28.0,474.0,658.35,513.06
2017,8,14,8,45,579.5,161.0,5.05,29.0,485.5,651.46,502.39
2017,8,14,9,0,444.0,223.0,5.1,30.0,497.0,625.37,477.25
2017,8,14,9,15,629.5,164.0,5.1,30.5,586.5,740.54,561.84
2017,8,14,9,30,815.0,105.0,5.1,31.0,676.0,855.21,638.5
2017,8,14,9,45,832.0,105.5,5.1,31.5,719.5,886.62,656.4
2017,8,14,10,0,849.0,106.0,5.1,32.0,763.0,922.63,677.7
2017,8,14,10,15,858.0,107.5,5.05,32.0,799.5,949.51,693.79
2017,8,14,10,30,867.0,109.0,5.0,32.0,836.0,973.31,707.85
2017,8,14,10,45,875.5,109.5,4.95,32.5,865.5,992.29,717.27
2017,8,14,11,0,884.0,110.0,4.9,33.0,895.0,1007.88,724.5
2017,8,14,11,15,888.0,111.0,4.8,33.5,917.0,1015.93,726.5
2017,8,14,11,30,892.0,112.0,4.7,34.0,939.0,1020.31,726.51
2017,8,14,11,45,891.0,114.5,4.6,34.5,951.5,1017.5,722.17
2017,8,14,12,0,890.0,117.0,4.5,35.0,964.0,1011.0,715.65
2017,8,14,12,15,891.0,117.5,4.4,35.0,969.5,1000.86,708.46
2017,8,14,12,30,892.0,118.0,4.3,35.0,975.0,987.17,699.14
2017,8,14,12,45,891.5,117.5,4.2,35.5,972.0,967.63,684.78
2017,8,14,13,0,891.0,117.0,4.1,36.0,969.0,944.77,668.48
2017,8,14,13,15,888.0,116.5,4.0,36.0,957.5,916.45,650.15
2017,8,14,13,30,885.0,116.0,3.9,36.0,946.0,885.15,629.94
2017,8,14,13,45,880.5,115.0,3.85,36.0,926.5,849.27,606.98
2017,8,14,14,0,876.0,114.0,3.8,36.0,907.0,810.8,582.23
2017,8,14,14,15,870.0,112.5,3.75,36.0,880.5,768.29,554.66
2017,8,14,14,30,864.0,111.0,3.7,36.0,854.0,723.67,525.47
2017,8,14,14,45,856.0,109.0,3.65,36.5,820.0,675.34,491.01
2017,8,14,15,0,848.0,107.0,3.6,37.0,786.0,625.5,454.37
2017,8,14,15,15,837.0,105.0,3.55,36.5,746.0,572.67,416.59
2017,8,14,15,30,826.0,103.0,3.5,36.0,706.0,519.11,377.04
2017,8,14,15,45,812.0,99.5,3.5,36.0,660.5,462.38,333.3
2017,8,14,16,0,798.0,96.0,3.5,36.0,615.0,401.99,285.65
2017,8,14,16,15,778.5,93.0,3.4,35.5,565.5,343.86,238.83
2017,8,14,16,30,759.0,90.0,3.3,35.0,516.0,287.09,192.05
2017,8,14,16,45,732.0,86.5,3.25,35.0,462.5,229.86,144.82
2017,8,14,17,0,705.0,83.0,3.2,35.0,409.0,175.44,101.53
2017,8,14,17,15,668.0,78.0,2.8,34.0,354.5,117.64,61.05
2017,8,14,17,30,631.0,73.0,2.4,33.0,300.0,68.18,36.51
2017,8,14,17,45,574.5,66.5,2.05,32.5,246.0,45.41,32.33
2017,8,14,18,0,518.0,60.0,1.7,32.0,192.0,42.79,30.18
2017,8,14,18,15,434.0,51.0,1.6,31.0,142.0,37.82,25.94
2017,8,14,18,30,350.0,42.0,1.5,30.0,92.0,32.61,21.22
2017,8,14,18,45,214.0,28.0,1.45,29.5,54.5,21.81,10.93
2017,8,14,19,0,78.0,14.0,1.4,29.0,17.0,13.34,0.0
2017,8,14,19,15,39.0,7.0,1.55,29.0,8.5,0.0,0.0
2017,8,14,19,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,1.85,29.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,15,5,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,15,6,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,15,6,15,75.5,19.0,3.95,24.5,26.5,44.34,0.0
2017,8,15,6,30,151.0,38.0,4.1,25.0,53.0,100.21,67.69
2017,8,15,6,45,271.0,51.5,4.35,25.5,100.0,174.41,130.14
2017,8,15,7,0,391.0,65.0,4.6,26.0,147.0,256.97,198.93
2017,8,15,7,15,459.5,75.0,4.6,26.5,199.5,326.74,257.14
2017,8,15,7,30,528.0,85.0,4.6,27.0,252.0,401.12,317.32
2017,8,15,7,45,596.5,86.0,4.7,27.5,310.0,471.45,372.91
2017,8,15,8,0,665.0,87.0,4.8,28.0,368.0,546.89,430.71
2017,8,15,8,15,453.0,153.0,4.8,28.5,356.5,500.42,391.23
2017,8,15,8,30,241.0,219.0,4.8,29.0,345.0,426.12,329.83
2017,8,15,8,45,519.0,157.5,4.85,29.5,465.5,595.46,460.49
2017,8,15,9,0,797.0,96.0,4.9,30.0,586.0,777.07,589.94
2017,8,15,9,15,813.5,99.0,4.9,30.5,634.0,822.26,617.51
2017,8,15,9,30,830.0,102.0,4.9,31.0,682.0,858.88,639.48
2017,8,15,9,45,846.0,102.5,4.9,31.5,725.5,896.65,662.01
2017,8,15,10,0,862.0,103.0,4.9,32.0,769.0,932.08,682.7
2017,8,15,10,15,870.5,104.5,4.85,32.5,805.5,958.76,697.06
2017,8,15,10,30,879.0,106.0,4.8,33.0,842.0,982.29,709.3
2017,8,15,10,45,886.5,107.0,4.75,33.5,871.5,1000.98,718.34
2017,8,15,11,0,894.0,108.0,4.7,34.0,901.0,1016.19,725.41
2017,8,15,11,15,898.0,108.5,4.65,34.0,922.5,1023.75,729.13
2017,8,15,11,30,902.0,109.0,4.6,34.0,944.0,1027.61,730.65
2017,8,15,11,45,898.0,114.5,4.6,34.5,956.0,1024.8,726.83
2017,8,15,12,0,894.0,120.0,4.6,35.0,968.0,1018.22,720.79
2017,8,15,12,15,894.5,120.0,4.55,35.0,973.5,1006.95,713.15
2017,8,15,12,30,895.0,120.0,4.5,35.0,979.0,992.15,703.39
2017,8,15,12,45,893.5,120.0,4.5,35.5,975.5,971.99,689.14
2017,8,15,13,0,892.0,120.0,4.5,36.0,972.0,948.54,672.91
2017,8,15,13,15,889.0,119.5,4.5,36.0,960.5,920.08,654.91
2017,8,15,13,30,886.0,119.0,4.5,36.0,949.0,888.64,634.97
2017,8,15,13,45,880.5,118.5,4.5,36.5,929.0,852.25,610.45
2017,8,15,14,0,875.0,118.0,4.5,37.0,909.0,813.32,584.25
2017,8,15,14,15,868.5,116.5,4.5,37.0,882.0,770.36,556.45
2017,8,15,14,30,862.0,115.0,4.5,37.0,855.0,725.33,527.02
2017,8,15,14,45,846.0,117.5,4.5,37.0,819.0,675.69,492.37
2017,8,15,15,0,830.0,120.0,4.5,37.0,783.0,625.24,456.02
2017,8,15,15,15,818.0,117.5,4.5,37.0,742.5,570.45,415.88
2017,8,15,15,30,806.0,115.0,4.5,37.0,702.0,516.12,374.92
2017,8,15,15,45,783.5,114.5,4.5,37.0,654.5,458.52,330.47
2017,8,15,16,0,761.0,114.0,4.5,37.0,607.0,402.09,285.71
2017,8,15,16,15,739.5,110.0,4.45,36.5,557.0,344.41,239.51
2017,8,15,16,30,718.0,106.0,4.4,36.0,507.0,284.58,190.88
2017,8,15,16,45,675.5,105.5,4.35,35.5,451.5,228.42,145.62
2017,8,15,17,0,633.0,105.0,4.3,35.0,396.0,177.0,105.78
2017,8,15,17,15,591.5,98.0,4.0,34.5,342.0,125.38,70.1
2017,8,15,17,30,550.0,91.0,3.7,34.0,288.0,78.95,46.93
2017,8,15,17,45,475.0,84.5,3.45,33.5,233.5,60.18,44.41
2017,8,15,18,0,400.0,78.0,3.2,33.0,179.0,57.12,41.9
2017,8,15,18,15,314.0,64.5,3.25,32.0,131.0,48.39,34.52
2017,8,15,18,30,228.0,51.0,3.3,31.0,83.0,39.23,26.46
2017,8,15,18,45,124.0,31.5,3.35,30.5,48.0,25.87,13.57
2017,8,15,19,0,20.0,12.0,3.4,30.0,13.0,11.44,0.0
2017,8,15,19,15,10.0,6.0,3.6,29.5,6.5,0.0,0.0
2017,8,15,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,16,5,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,16,6,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,16,6,15,31.0,18.5,4.15,25.5,21.5,29.57,0.0
2017,8,16,6,30,62.0,37.0,4.4,26.0,43.0,65.64,42.82
2017,8,16,6,45,130.5,58.0,4.7,26.5,81.5,123.36,91.12
2017,8,16,7,0,199.0,79.0,5.0,27.0,120.0,183.42,141.1
2017,8,16,7,15,266.0,92.0,5.1,27.5,165.5,240.43,188.5
2017,8,16,7,30,333.0,105.0,5.2,28.0,211.0,314.11,248.1
2017,8,16,7,45,362.0,123.5,5.35,28.5,259.0,369.56,291.9
2017,8,16,8,0,391.0,142.0,5.5,29.0,307.0,427.05,336.07
2017,8,16,8,15,457.5,148.0,5.5,29.5,367.0,498.38,390.1
2017,8,16,8,30,524.0,154.0,5.5,30.0,427.0,574.49,446.25
2017,8,16,8,45,508.5,178.5,5.5,30.5,466.5,611.26,470.59
2017,8,16,9,0,493.0,203.0,5.5,31.0,506.0,644.8,492.11
2017,8,16,9,15,614.0,170.5,5.45,31.0,578.5,735.35,558.31
2017,8,16,9,30,735.0,138.0,5.4,31.0,651.0,825.84,619.84
2017,8,16,9,45,759.0,136.5,5.35,31.5,695.5,862.36,641.5
2017,8,16,10,0,783.0,135.0,5.3,32.0,740.0,901.1,664.65
2017,8,16,10,15,794.0,137.5,5.25,32.5,776.0,929.61,680.62
2017,8,16,10,30,805.0,140.0,5.2,33.0,812.0,955.26,694.6
2017,8,16,10,45,817.0,139.5,5.2,33.5,842.5,975.59,705.37
2017,8,16,11,0,829.0,139.0,5.2,34.0,873.0,983.79,708.24
2017,8,16,11,15,623.0,266.0,5.15,34.0,826.0,925.84,668.07
2017,8,16,11,30,417.0,393.0,5.1,34.0,779.0,842.98,605.65
2017,8,16,11,45,633.0,267.0,5.1,34.5,862.5,929.37,668.66
2017,8,16,12,0,849.0,141.0,5.1,35.0,946.0,994.42,709.51
2017,8,16,12,15,850.5,141.0,5.05,35.0,951.5,984.36,702.02
2017,8,16,12,30,852.0,141.0,5.0,35.0,957.0,970.91,692.91
2017,8,16,12,45,582.0,300.5,5.0,35.5,857.5,863.67,618.77
2017,8,16,13,0,312.0,460.0,5.0,36.0,758.0,744.47,530.26
2017,8,16,13,15,580.5,298.5,4.95,36.0,844.0,822.12,590.78
2017,8,16,13,30,849.0,137.0,4.9,36.0,930.0,873.05,627.21
2017,8,16,13,45,846.0,135.0,4.9,36.0,911.5,838.4,604.43
2017,8,16,14,0,843.0,133.0,4.9,36.0,893.0,801.17,580.31
2017,8,16,14,15,836.0,131.5,4.85,36.0,866.0,758.94,552.42
2017,8,16,14,30,829.0,130.0,4.8,36.0,839.0,714.77,522.78
2017,8,16,14,45,821.0,127.0,4.8,36.0,805.5,666.86,488.88
2017,8,16,15,0,813.0,124.0,4.8,36.0,772.0,616.72,452.64
2017,8,16,15,15,800.5,121.5,4.7,36.0,731.5,563.39,412.92
2017,8,16,15,30,788.0,119.0,4.6,36.0,691.0,509.64,371.98
2017,8,16,15,45,769.5,117.0,4.6,36.0,645.0,453.44,328.32
2017,8,16,16,0,751.0,115.0,4.6,36.0,599.0,398.01,284.06
2017,8,16,16,15,728.5,111.0,4.45,35.5,549.0,340.53,237.76
2017,8,16,16,30,706.0,107.0,4.3,35.0,499.0,280.99,189.17
2017,8,16,16,45,672.5,103.5,4.2,34.5,445.5,225.03,143.64
2017,8,16,17,0,639.0,100.0,4.1,34.0,392.0,172.72,102.66
2017,8,16,17,15,597.5,93.5,3.85,33.5,338.0,121.16,67.08
2017,8,16,17,30,556.0,87.0,3.6,33.0,284.0,74.78,44.34
2017,8,16,17,45,495.0,78.5,3.4,32.5,231.0,55.35,40.6
2017,8,16,18,0,434.0,70.0,3.2,32.0,178.0,51.62,37.51
2017,8,16,18,15,345.5,58.0,3.2,31.5,130.0,43.48,30.51
2017,8,16,18,30,257.0,46.0,3.2,31.0,82.0,35.34,23.23
2017,8,16,18,45,143.0,28.5,3.25,30.5,47.0,22.28,10.53
2017,8,16,19,0,29.0,11.0,3.3,30.0,12.0,10.48,0.0
2017,8,16,19,15,14.5,5.5,3.45,29.5,6.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,3.75,29.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,17,5,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,17,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,17,6,15,47.0,18.5,2.85,25.0,23.0,36.34,0.0
2017,8,17,6,30,94.0,37.0,3.0,25.0,46.0,81.54,54.02
2017,8,17,6,45,203.0,54.0,3.15,25.5,90.5,145.7,108.08
2017,8,17,7,0,312.0,71.0,3.3,26.0,135.0,230.43,177.88
2017,8,17,7,15,384.0,79.5,3.45,26.5,183.0,292.41,229.57
2017,8,17,7,30,456.0,88.0,3.6,27.0,231.0,361.84,285.88
2017,8,17,7,45,471.5,105.5,3.75,27.5,279.0,414.85,327.43
2017,8,17,8,0,487.0,123.0,3.9,28.0,327.0,468.2,367.83
2017,8,17,8,15,573.5,118.5,3.95,28.0,391.5,551.68,431.24
2017,8,17,8,30,660.0,114.0,4.0,28.0,456.0,636.55,494.09
2017,8,17,8,45,696.0,114.0,4.05,28.5,509.0,692.08,531.47
2017,8,17,9,0,732.0,114.0,4.1,29.0,562.0,745.06,566.14
2017,8,17,9,15,751.0,118.0,4.1,29.5,609.5,791.26,595.26
2017,8,17,9,30,770.0,122.0,4.1,30.0,657.0,835.97,622.91
2017,8,17,9,45,790.0,121.5,4.1,30.5,701.0,874.79,646.15
2017,8,17,10,0,810.0,121.0,4.1,31.0,745.0,911.55,667.78
2017,8,17,10,15,820.5,123.0,4.05,31.5,781.5,931.54,677.86
2017,8,17,10,30,831.0,125.0,4.0,32.0,818.0,956.48,691.26
2017,8,17,10,45,841.5,125.0,3.95,32.5,848.5,976.22,701.19
2017,8,17,11,0,852.0,125.0,3.9,33.0,879.0,992.72,709.05
2017,8,17,11,15,857.5,126.0,3.8,33.0,901.0,1001.83,713.39
2017,8,17,11,30,863.0,127.0,3.7,33.0,923.0,1007.39,715.6
2017,8,17,11,45,855.5,134.5,3.65,33.5,934.0,1002.82,710.37
2017,8,17,12,0,848.0,142.0,3.6,34.0,945.0,994.59,703.05
2017,8,17,12,15,658.5,277.0,3.55,34.0,903.0,945.45,670.48
2017,8,17,12,30,469.0,412.0,3.5,34.0,861.0,879.1,621.11
2017,8,17,12,45,661.0,276.5,3.45,34.5,906.5,916.04,650.22
2017,8,17,13,0,853.0,141.0,3.4,35.0,952.0,932.19,659.73
2017,8,17,13,15,850.5,140.0,3.35,35.0,941.0,904.42,641.76
2017,8,17,13,30,848.0,139.0,3.3,35.0,930.0,873.78,622.25
2017,8,17,13,45,844.5,137.0,3.25,35.5,911.0,838.65,598.56
2017,8,17,14,0,841.0,135.0,3.2,36.0,892.0,800.97,573.23
2017,8,17,14,15,834.5,133.5,3.15,36.0,865.5,759.1,546.23
2017,8,17,14,30,828.0,132.0,3.1,36.0,839.0,715.25,517.37
2017,8,17,14,45,811.5,134.0,3.1,36.0,803.0,666.3,483.28
2017,8,17,15,0,795.0,136.0,3.1,36.0,767.0,615.85,447.39
2017,8,17,15,15,782.0,133.0,3.05,36.0,727.0,562.54,408.58
2017,8,17,15,30,769.0,130.0,3.0,36.0,687.0,508.93,368.49
2017,8,17,15,45,752.5,126.5,3.0,36.0,641.5,453.22,325.88
2017,8,17,16,0,736.0,123.0,3.0,36.0,596.0,398.14,282.49
2017,8,17,16,15,713.5,118.5,2.95,35.5,546.0,337.31,234.41
2017,8,17,16,30,691.0,114.0,2.9,35.0,496.0,281.6,189.16
2017,8,17,16,45,652.0,109.5,2.85,35.0,440.0,224.48,143.12
2017,8,17,17,0,613.0,105.0,2.8,35.0,384.0,171.76,102.33
2017,8,17,17,15,579.5,97.5,2.5,34.0,333.0,121.72,68.14
2017,8,17,17,30,546.0,90.0,2.2,33.0,282.0,75.9,45.99
2017,8,17,17,45,485.5,81.0,1.9,32.5,228.5,57.68,42.52
2017,8,17,18,0,425.0,72.0,1.6,32.0,175.0,52.85,38.51
2017,8,17,18,15,335.0,59.0,1.55,31.0,127.0,44.34,31.26
2017,8,17,18,30,245.0,46.0,1.5,30.0,79.0,35.41,23.35
2017,8,17,18,45,132.5,28.0,1.45,29.5,45.0,21.93,9.88
2017,8,17,19,0,20.0,10.0,1.4,29.0,11.0,9.53,0.0
2017,8,17,19,15,10.0,5.0,1.45,29.0,5.5,0.0,0.0
2017,8,17,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,1.8,28.5,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,5,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,18,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,18,6,15,86.5,17.0,2.75,24.5,25.5,38.54,0.0
2017,8,18,6,30,173.0,34.0,3.0,25.0,51.0,109.14,72.59
2017,8,18,6,45,286.0,47.5,3.3,25.5,97.0,176.07,130.8
2017,8,18,7,0,399.0,61.0,3.6,26.0,143.0,256.61,198.08
2017,8,18,7,15,468.5,70.5,3.65,26.5,196.0,327.23,256.9
2017,8,18,7,30,538.0,80.0,3.7,27.0,249.0,402.15,317.36
2017,8,18,7,45,599.0,83.5,3.8,27.5,306.0,471.31,371.65
2017,8,18,8,0,660.0,87.0,3.9,28.0,363.0,545.02,427.58
2017,8,18,8,15,692.0,92.0,3.9,28.5,417.5,604.4,470.71
2017,8,18,8,30,724.0,97.0,3.9,29.0,472.0,662.09,510.45
2017,8,18,8,45,755.5,98.0,3.9,29.5,525.5,718.01,547.28
2017,8,18,9,0,787.0,99.0,3.9,30.0,579.0,773.88,583.24
2017,8,18,9,15,804.0,102.0,3.85,30.5,627.0,819.17,610.97
2017,8,18,9,30,821.0,105.0,3.8,31.0,675.0,862.68,637.04
2017,8,18,9,45,837.0,105.5,3.75,32.0,718.5,893.2,652.72
2017,8,18,10,0,853.0,106.0,3.7,33.0,762.0,928.34,671.25
2017,8,18,10,15,862.5,108.0,3.55,33.5,798.5,956.26,685.52
2017,8,18,10,30,872.0,110.0,3.4,34.0,835.0,981.06,697.64
2017,8,18,10,45,880.0,110.5,3.3,34.5,865.0,999.47,705.93
2017,8,18,11,0,888.0,111.0,3.2,35.0,895.0,1014.44,712.08
2017,8,18,11,15,892.5,112.0,3.1,35.0,917.0,1022.83,715.64
2017,8,18,11,30,897.0,113.0,3.0,35.0,939.0,1027.52,717.04
2017,8,18,11,45,894.5,117.5,2.9,35.5,951.5,1025.01,712.63
2017,8,18,12,0,892.0,122.0,2.8,36.0,964.0,1018.73,706.1
2017,8,18,12,15,892.5,122.0,2.7,36.0,969.5,1007.28,698.0
2017,8,18,12,30,893.0,122.0,2.6,36.0,975.0,992.29,687.87
2017,8,18,12,45,892.0,122.0,2.55,36.5,972.0,972.4,673.89
2017,8,18,13,0,891.0,122.0,2.5,37.0,969.0,949.19,658.03
2017,8,18,13,15,888.5,121.5,2.45,37.0,957.5,920.94,640.5
2017,8,18,13,30,886.0,121.0,2.4,37.0,946.0,889.67,621.11
2017,8,18,13,45,880.5,120.5,2.4,37.0,926.0,852.99,598.66
2017,8,18,14,0,875.0,120.0,2.4,37.0,906.0,813.78,574.46
2017,8,18,14,15,868.5,119.0,2.4,37.0,878.5,770.99,547.75
2017,8,18,14,30,862.0,118.0,2.4,37.0,851.0,726.12,519.41
2017,8,18,14,45,851.5,116.5,2.4,37.0,816.0,676.27,485.57
2017,8,18,15,0,841.0,115.0,2.4,37.0,781.0,625.15,449.85
2017,8,18,15,15,829.0,113.0,2.4,37.0,740.5,571.73,411.53
2017,8,18,15,30,817.0,111.0,2.4,37.0,700.0,515.3,370.0
2017,8,18,15,45,800.5,108.0,2.45,37.0,653.5,457.43,326.23
2017,8,18,16,0,784.0,105.0,2.5,37.0,607.0,400.06,281.42
2017,8,18,16,15,762.5,101.5,2.55,36.5,556.0,341.36,234.95
2017,8,18,16,30,741.0,98.0,2.6,36.0,505.0,284.32,188.69
2017,8,18,16,45,713.0,93.5,2.65,36.0,451.5,223.07,139.13
2017,8,18,17,0,685.0,89.0,2.7,36.0,398.0,168.31,96.34
2017,8,18,17,15,645.0,83.0,2.4,35.0,343.0,114.51,60.07
2017,8,18,17,30,605.0,77.0,2.1,34.0,288.0,65.64,37.53
2017,8,18,17,45,549.0,69.5,1.85,33.5,234.0,48.45,34.7
2017,8,18,18,0,493.0,62.0,1.6,33.0,180.0,45.18,31.98
2017,8,18,18,15,403.0,51.0,1.55,32.0,130.5,38.54,26.3
2017,8,18,18,30,313.0,40.0,1.5,31.0,81.0,31.5,20.0
2017,8,18,18,45,180.0,25.0,1.45,30.5,46.0,19.58,7.61
2017,8,18,19,0,47.0,10.0,1.4,30.0,11.0,9.53,0.0
2017,8,18,19,15,23.5,5.0,1.45,29.5,5.5,0.0,0.0
2017,8,18,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,1.55,29.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,1.7,28.5,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,19,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,8,19,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,19,6,15,95.5,16.5,2.45,24.5,25.0,40.41,0.0
2017,8,19,6,30,191.0,33.0,2.7,25.0,50.0,113.93,75.17
2017,8,19,6,45,314.0,44.5,2.95,25.5,97.5,183.16,135.82
2017,8,19,7,0,437.0,56.0,3.2,26.0,145.0,270.49,208.49
2017,8,19,7,15,505.0,65.0,3.2,26.5,198.0,339.44,266.05
2017,8,19,7,30,573.0,74.0,3.2,27.0,251.0,414.89,326.73
2017,8,19,7,45,632.0,76.5,3.25,28.0,308.5,483.33,379.42
2017,8,19,8,0,691.0,79.0,3.3,29.0,366.0,556.09,433.24
2017,8,19,8,15,721.5,83.5,3.15,29.5,421.0,613.15,473.74
2017,8,19,8,30,752.0,88.0,3.0,30.0,476.0,673.13,513.31
2017,8,19,8,45,778.0,90.0,2.95,31.0,529.0,726.95,546.54
2017,8,19,9,0,804.0,92.0,2.9,32.0,582.0,780.28,578.44
2017,8,19,9,15,820.5,95.0,2.7,32.5,630.0,825.74,604.49
2017,8,19,9,30,837.0,98.0,2.5,33.0,678.0,862.62,624.15
2017,8,19,9,45,851.0,99.5,2.35,33.5,721.5,899.86,643.92
2017,8,19,10,0,865.0,101.0,2.2,34.0,765.0,934.6,661.58
2017,8,19,10,15,874.0,102.5,2.1,34.5,801.5,961.75,674.6
2017,8,19,10,30,883.0,104.0,2.0,35.0,838.0,985.74,685.51
2017,8,19,10,45,890.5,105.0,1.95,35.5,868.0,1004.36,693.62
2017,8,19,11,0,898.0,106.0,1.9,36.0,898.0,1019.47,699.64
2017,8,19,11,15,902.5,107.0,1.95,36.0,920.0,1027.92,704.43
2017,8,19,11,30,907.0,108.0,2.0,36.0,942.0,1032.62,707.17
2017,8,19,11,45,914.5,105.0,2.05,36.5,957.0,1032.43,705.65
2017,8,19,12,0,922.0,102.0,2.1,37.0,972.0,1028.46,702.04
2017,8,19,12,15,923.0,102.5,2.2,37.0,977.5,1017.82,696.56
2017,8,19,12,30,924.0,103.0,2.3,37.0,983.0,1003.47,688.94
2017,8,19,12,45,923.0,102.5,2.4,37.5,979.5,982.61,675.94
2017,8,19,13,0,922.0,102.0,2.5,38.0,976.0,958.3,660.86
2017,8,19,13,15,919.5,101.5,2.55,38.0,964.5,929.29,643.81
2017,8,19,13,30,917.0,101.0,2.6,38.0,953.0,897.14,624.73
2017,8,19,13,45,913.0,100.0,2.7,38.0,933.0,860.25,602.87
2017,8,19,14,0,909.0,99.0,2.8,38.0,913.0,820.6,578.99
2017,8,19,14,15,903.0,98.0,2.85,38.0,885.5,776.87,551.87
2017,8,19,14,30,897.0,97.0,2.9,38.0,858.0,730.91,522.96
2017,8,19,14,45,879.5,100.5,2.95,38.0,821.5,679.46,488.59
2017,8,19,15,0,862.0,104.0,3.0,38.0,785.0,627.24,451.92
2017,8,19,15,15,850.5,102.0,3.05,37.5,744.0,573.02,413.79
2017,8,19,15,30,839.0,100.0,3.1,37.0,703.0,518.1,373.74
2017,8,19,15,45,824.5,97.0,3.15,37.0,656.5,460.51,329.62
2017,8,19,16,0,810.0,94.0,3.2,37.0,610.0,399.37,281.59
2017,8,19,16,15,789.5,91.0,3.2,36.5,559.0,339.93,233.97
2017,8,19,16,30,769.0,88.0,3.2,36.0,508.0,281.99,186.47
2017,8,19,16,45,741.5,84.0,3.25,36.0,454.0,223.47,138.54
2017,8,19,17,0,714.0,80.0,3.3,36.0,400.0,167.84,94.93
2017,8,19,17,15,676.0,74.5,3.0,35.0,344.5,109.13,55.07
2017,8,19,17,30,638.0,69.0,2.7,34.0,289.0,58.82,32.52
2017,8,19,17,45,580.5,62.5,2.4,33.5,234.5,43.08,30.26
2017,8,19,18,0,523.0,56.0,2.1,33.0,180.0,40.32,27.95
2017,8,19,18,15,433.5,46.5,2.0,32.0,130.0,34.77,23.17
2017,8,19,18,30,344.0,37.0,1.9,31.0,80.0,28.92,17.84
2017,8,19,18,45,172.0,18.5,1.85,30.5,40.0,14.17,3.42
2017,8,19,19,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2017,8,19,19,15,0.0,0.0,1.9,29.5,0.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,20,5,45,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,8,20,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,20,6,15,114.5,15.5,2.25,24.5,25.5,44.4,0.0
2017,8,20,6,30,229.0,31.0,2.5,25.0,51.0,123.72,80.89
2017,8,20,6,45,345.5,42.0,2.75,25.5,98.0,194.61,144.15
2017,8,20,7,0,462.0,53.0,3.0,26.0,145.0,278.38,214.33
2017,8,20,7,15,529.0,61.0,3.0,26.5,199.0,347.04,271.75
2017,8,20,7,30,596.0,69.0,3.0,27.0,253.0,422.06,332.09
2017,8,20,7,45,649.0,72.5,3.05,28.0,310.0,489.18,383.63
2017,8,20,8,0,702.0,76.0,3.1,29.0,367.0,557.99,434.39
2017,8,20,8,15,732.0,80.5,3.05,29.5,422.0,617.48,476.72
2017,8,20,8,30,762.0,85.0,3.0,30.0,477.0,677.57,516.5
2017,8,20,8,45,787.5,87.0,2.95,30.5,529.5,731.41,550.77
2017,8,20,9,0,813.0,89.0,2.9,31.0,582.0,784.68,583.82
2017,8,20,9,15,829.0,91.5,2.85,31.5,630.0,823.1,606.12
2017,8,20,9,30,845.0,94.0,2.8,32.0,678.0,865.71,630.91
2017,8,20,9,45,857.5,96.0,2.8,33.0,721.0,902.37,650.38
2017,8,20,10,0,870.0,98.0,2.8,34.0,764.0,936.42,667.87
2017,8,20,10,15,879.0,99.5,2.85,34.0,801.0,963.68,684.02
2017,8,20,10,30,888.0,101.0,2.9,34.0,838.0,987.75,698.22
2017,8,20,10,45,895.0,102.0,2.95,34.5,867.5,1005.93,707.35
2017,8,20,11,0,902.0,103.0,3.0,35.0,897.0,1020.57,714.37
2017,8,20,11,15,906.5,104.0,3.1,35.5,919.0,1029.02,718.07
2017,8,20,11,30,911.0,105.0,3.2,36.0,941.0,1033.71,719.59
2017,8,20,11,45,904.0,112.0,3.3,36.5,952.5,1029.21,715.56
2017,8,20,12,0,897.0,119.0,3.4,37.0,964.0,1020.87,709.34
2017,8,20,12,15,898.0,119.0,3.45,37.0,969.5,1009.76,702.63
2017,8,20,12,30,899.0,119.0,3.5,37.0,975.0,995.05,693.79
2017,8,20,12,45,899.0,118.5,3.6,37.0,972.0,975.38,682.25
2017,8,20,13,0,899.0,118.0,3.7,37.0,969.0,952.32,668.58
2017,8,20,13,15,896.5,117.5,3.7,37.0,957.5,923.71,650.81
2017,8,20,13,30,894.0,117.0,3.7,37.0,946.0,892.04,631.07
2017,8,20,13,45,612.5,269.0,3.75,37.5,831.5,774.63,551.42
2017,8,20,14,0,331.0,421.0,3.8,38.0,717.0,661.69,468.75
2017,8,20,14,15,602.5,266.5,3.8,38.0,784.5,708.06,506.99
2017,8,20,14,30,874.0,112.0,3.8,38.0,852.0,727.64,524.85
2017,8,20,14,45,864.0,111.0,3.85,38.0,816.5,677.88,490.33
2017,8,20,15,0,854.0,110.0,3.9,38.0,781.0,626.78,454.06
2017,8,20,15,15,842.0,107.5,3.9,37.5,740.0,572.11,415.07
2017,8,20,15,30,830.0,105.0,3.9,37.0,699.0,516.83,374.3
2017,8,20,15,45,814.0,102.5,3.9,37.0,652.0,456.32,327.74
2017,8,20,16,0,798.0,100.0,3.9,37.0,605.0,398.72,281.9
2017,8,20,16,15,777.0,96.5,3.85,36.5,554.0,339.3,234.1
2017,8,20,16,30,756.0,93.0,3.8,36.0,503.0,281.46,186.6
2017,8,20,16,45,726.0,89.0,3.75,36.0,448.5,223.18,138.9
2017,8,20,17,0,696.0,85.0,3.7,36.0,394.0,164.03,92.81
2017,8,20,17,15,656.0,79.0,3.35,35.0,339.0,109.6,56.48
2017,8,20,17,30,616.0,73.0,3.0,34.0,284.0,60.11,34.73
2017,8,20,17,45,555.5,66.0,2.7,33.5,229.5,46.0,32.67
2017,8,20,18,0,495.0,59.0,2.4,33.0,175.0,43.01,30.15
2017,8,20,18,15,403.5,48.5,2.15,32.0,125.5,36.7,24.73
2017,8,20,18,30,312.0,38.0,1.9,31.0,76.0,30.04,18.67
2017,8,20,18,45,156.0,19.0,1.65,30.5,38.0,14.73,3.07
2017,8,20,19,0,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,1.45,30.0,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,1.5,30.0,0.0,0.0,0.0
