Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,20,19,45,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,1.85,29.5,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,2.5,28.5,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,21,5,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,21,6,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,21,6,15,91.5,15.5,1.9,24.5,23.5,38.47,0.0
2017,8,21,6,30,183.0,31.0,2.1,25.0,47.0,109.51,70.69
2017,8,21,6,45,295.5,44.0,2.35,25.5,92.5,176.25,130.29
2017,8,21,7,0,408.0,57.0,2.6,26.0,138.0,259.46,199.61
2017,8,21,7,15,476.0,66.0,2.6,26.5,190.0,326.96,255.82
2017,8,21,7,30,544.0,75.0,2.6,27.0,242.0,400.94,315.19
2017,8,21,7,45,598.0,79.5,2.65,28.0,297.5,467.34,366.11
2017,8,21,8,0,652.0,84.0,2.7,29.0,353.0,537.67,417.91
2017,8,21,8,15,684.0,89.0,2.7,29.5,407.0,596.72,460.09
2017,8,21,8,30,716.0,94.0,2.7,30.0,461.0,654.21,498.87
2017,8,21,8,45,742.5,96.5,2.7,30.5,513.0,707.59,533.21
2017,8,21,9,0,769.0,99.0,2.7,31.0,565.0,760.58,566.5
2017,8,21,9,15,786.0,102.5,2.65,31.5,612.5,805.8,593.53
2017,8,21,9,30,803.0,106.0,2.6,32.0,660.0,849.29,618.91
2017,8,21,9,45,436.5,226.0,2.6,32.5,530.0,665.26,488.84
2017,8,21,10,0,70.0,346.0,2.6,33.0,400.0,420.16,306.62
2017,8,21,10,15,185.5,365.5,2.55,33.5,517.5,565.09,410.88
2017,8,21,10,30,301.0,385.0,2.5,34.0,635.0,713.35,510.84
2017,8,21,10,45,581.5,251.5,2.5,34.5,755.5,867.89,617.35
2017,8,21,11,0,862.0,118.0,2.5,35.0,876.0,996.64,696.43
2017,8,21,11,15,867.0,119.5,2.5,35.0,897.5,1005.71,700.1
2017,8,21,11,30,872.0,121.0,2.5,35.0,919.0,1011.15,702.76
2017,8,21,11,45,870.5,124.5,2.5,35.5,932.0,1008.43,699.11
2017,8,21,12,0,869.0,128.0,2.5,36.0,945.0,1002.05,693.43
2017,8,21,12,15,870.5,128.0,2.5,36.0,950.5,991.59,686.84
2017,8,21,12,30,872.0,128.0,2.5,36.0,956.0,977.63,678.24
2017,8,21,12,45,871.0,128.5,2.55,36.5,953.0,958.34,665.5
2017,8,21,13,0,870.0,129.0,2.6,37.0,950.0,935.8,650.84
2017,8,21,13,15,867.5,128.0,2.65,37.0,938.5,907.33,633.85
2017,8,21,13,30,865.0,127.0,2.7,37.0,927.0,875.91,614.95
2017,8,21,13,45,860.5,126.5,2.8,37.0,907.5,840.47,593.67
2017,8,21,14,0,856.0,126.0,2.9,37.0,888.0,802.49,570.51
2017,8,21,14,15,849.0,124.5,2.95,37.0,861.0,759.33,543.42
2017,8,21,14,30,842.0,123.0,3.0,37.0,834.0,714.2,514.52
2017,8,21,14,45,833.5,120.5,3.05,37.0,799.5,665.41,480.99
2017,8,21,15,0,825.0,118.0,3.1,37.0,765.0,615.23,445.6
2017,8,21,15,15,813.0,115.5,3.1,37.0,724.5,560.3,405.76
2017,8,21,15,30,801.0,113.0,3.1,37.0,684.0,505.81,365.04
2017,8,21,15,45,784.0,110.0,3.15,37.0,637.5,448.4,321.09
2017,8,21,16,0,767.0,107.0,3.2,37.0,591.0,391.6,276.26
2017,8,21,16,15,745.0,103.5,3.2,36.5,540.5,333.61,229.93
2017,8,21,16,30,723.0,100.0,3.2,36.0,490.0,277.37,184.04
2017,8,21,16,45,691.0,95.5,3.25,35.5,436.0,216.2,134.96
2017,8,21,17,0,659.0,91.0,3.3,35.0,382.0,162.17,93.26
2017,8,21,17,15,617.0,85.0,3.1,34.5,327.5,109.88,58.5
2017,8,21,17,30,575.0,79.0,2.9,34.0,273.0,62.82,38.24
2017,8,21,17,45,509.0,71.5,2.75,33.5,219.0,50.62,36.5
2017,8,21,18,0,443.0,64.0,2.6,33.0,165.0,47.5,33.86
2017,8,21,18,15,350.0,51.5,2.35,32.5,117.5,38.89,26.43
2017,8,21,18,30,257.0,39.0,2.1,32.0,70.0,30.15,18.57
2017,8,21,18,45,128.5,19.5,1.9,31.5,35.0,15.24,2.35
2017,8,21,19,0,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,22,5,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,8,22,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,22,6,15,86.5,15.5,2.2,24.5,23.0,37.2,0.0
2017,8,22,6,30,173.0,31.0,2.4,25.0,46.0,106.77,68.11
2017,8,22,6,45,293.0,43.5,2.6,25.5,91.5,175.02,129.32
2017,8,22,7,0,413.0,56.0,2.8,26.0,137.0,260.86,200.74
2017,8,22,7,15,482.5,65.0,2.7,26.5,189.5,329.38,257.79
2017,8,22,7,30,552.0,74.0,2.6,27.0,242.0,404.58,318.01
2017,8,22,7,45,610.5,77.5,2.55,28.0,299.0,472.93,370.22
2017,8,22,8,0,669.0,81.0,2.5,29.0,356.0,545.62,423.37
2017,8,22,8,15,700.5,85.5,2.3,29.5,410.0,604.52,464.45
2017,8,22,8,30,732.0,90.0,2.1,30.0,464.0,662.02,501.56
2017,8,22,8,45,759.0,92.5,1.9,31.0,517.0,716.43,533.68
2017,8,22,9,0,786.0,95.0,1.7,32.0,570.0,770.45,564.07
2017,8,22,9,15,803.0,98.0,1.5,32.5,617.5,815.7,588.48
2017,8,22,9,30,820.0,101.0,1.3,33.0,665.0,852.23,606.34
2017,8,22,9,45,833.5,103.0,1.1,33.5,708.0,889.01,623.56
2017,8,22,10,0,847.0,105.0,0.9,34.0,751.0,923.29,638.31
2017,8,22,10,15,856.5,107.0,0.95,34.5,787.5,950.97,652.85
2017,8,22,10,30,866.0,109.0,1.0,35.0,824.0,975.55,665.57
2017,8,22,10,45,873.5,110.0,1.05,35.5,854.0,993.77,674.57
2017,8,22,11,0,881.0,111.0,1.1,36.0,884.0,1008.53,681.64
2017,8,22,11,15,603.5,271.5,1.25,36.0,807.0,913.88,625.27
2017,8,22,11,30,326.0,432.0,1.4,36.0,730.0,784.6,539.27
2017,8,22,11,45,609.0,274.5,1.6,36.5,842.0,914.41,630.25
2017,8,22,12,0,892.0,117.0,1.8,37.0,954.0,1013.9,691.12
2017,8,22,12,15,893.5,117.5,1.9,37.0,960.0,1003.71,684.97
2017,8,22,12,30,895.0,118.0,2.0,37.0,966.0,989.92,677.83
2017,8,22,12,45,895.5,117.0,2.15,37.5,963.0,970.16,666.2
2017,8,22,13,0,896.0,116.0,2.3,38.0,960.0,947.01,652.43
2017,8,22,13,15,893.5,115.5,2.4,38.0,948.5,918.32,636.05
2017,8,22,13,30,891.0,115.0,2.5,38.0,937.0,886.58,617.63
2017,8,22,13,45,888.5,113.5,2.6,38.0,918.0,850.96,596.58
2017,8,22,14,0,886.0,112.0,2.7,38.0,899.0,812.58,573.49
2017,8,22,14,15,879.5,110.5,2.75,38.0,871.5,768.57,546.18
2017,8,22,14,30,873.0,109.0,2.8,38.0,844.0,722.45,517.16
2017,8,22,14,45,857.5,111.0,2.9,38.0,807.5,671.71,482.93
2017,8,22,15,0,842.0,113.0,3.0,38.0,771.0,620.1,446.84
2017,8,22,15,15,830.0,110.5,3.0,37.5,730.0,565.88,408.51
2017,8,22,15,30,818.0,108.0,3.0,37.0,689.0,508.68,366.78
2017,8,22,15,45,801.5,105.0,3.0,37.0,642.5,450.52,322.17
2017,8,22,16,0,785.0,102.0,3.0,37.0,596.0,392.87,276.6
2017,8,22,16,15,763.5,98.5,2.95,36.5,544.5,333.96,229.46
2017,8,22,16,30,742.0,95.0,2.9,36.0,493.0,276.72,182.7
2017,8,22,16,45,711.0,91.0,2.9,36.0,439.0,215.23,132.99
2017,8,22,17,0,680.0,87.0,2.9,36.0,385.0,160.53,90.71
2017,8,22,17,15,638.5,81.0,2.6,35.5,329.5,107.01,55.53
2017,8,22,17,30,597.0,75.0,2.3,35.0,274.0,58.65,35.5
2017,8,22,17,45,533.0,67.5,2.05,34.5,220.0,47.57,33.81
2017,8,22,18,0,469.0,60.0,1.8,34.0,166.0,44.25,31.0
2017,8,22,18,15,374.0,48.5,1.6,33.0,117.5,37.09,24.86
2017,8,22,18,30,279.0,37.0,1.4,32.0,69.0,28.65,17.28
2017,8,22,18,45,139.5,18.5,1.2,31.5,34.5,14.48,0.7
2017,8,22,19,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,1.0,30.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,1.0,29.5,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,1.0,28.5,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,23,5,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,23,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,23,6,15,91.0,14.5,1.9,24.5,22.5,37.44,0.0
2017,8,23,6,30,182.0,29.0,2.0,25.0,45.0,107.03,67.22
2017,8,23,6,45,291.5,42.5,2.1,26.0,89.5,173.53,127.67
2017,8,23,7,0,401.0,56.0,2.2,27.0,134.0,255.89,195.73
2017,8,23,7,15,470.0,65.5,1.9,27.5,186.5,324.11,251.78
2017,8,23,7,30,539.0,75.0,1.6,28.0,239.0,398.98,310.48
2017,8,23,7,45,588.5,81.5,1.35,29.0,294.0,464.83,358.95
2017,8,23,8,0,638.0,88.0,1.1,30.0,349.0,534.22,407.04
2017,8,23,8,15,670.5,93.0,0.95,30.5,403.0,593.02,446.28
2017,8,23,8,30,703.0,98.0,0.8,31.0,457.0,652.83,483.55
2017,8,23,8,45,725.0,103.5,0.7,32.0,508.0,702.73,511.35
2017,8,23,9,0,747.0,109.0,0.6,33.0,559.0,754.78,539.39
2017,8,23,9,15,765.0,112.5,0.7,33.5,606.5,800.09,566.28
2017,8,23,9,30,783.0,116.0,0.8,34.0,654.0,843.77,591.86
2017,8,23,9,45,794.0,120.0,0.95,34.5,695.5,879.64,613.14
2017,8,23,10,0,805.0,124.0,1.1,35.0,737.0,912.93,632.77
2017,8,23,10,15,815.5,126.5,1.1,35.0,773.5,941.28,648.35
2017,8,23,10,30,826.0,129.0,1.1,35.0,810.0,958.06,656.98
2017,8,23,10,45,834.0,130.0,1.15,35.5,839.0,976.02,665.99
2017,8,23,11,0,842.0,131.0,1.2,36.0,868.0,990.68,673.07
2017,8,23,11,15,621.0,263.0,1.2,36.0,814.0,923.22,630.94
2017,8,23,11,30,400.0,395.0,1.2,36.0,760.0,820.88,561.92
2017,8,23,11,45,628.5,265.0,1.3,36.5,849.0,924.69,632.99
2017,8,23,12,0,857.0,135.0,1.4,37.0,938.0,997.09,675.65
2017,8,23,12,15,858.0,135.0,1.45,37.0,943.0,986.06,668.79
2017,8,23,12,30,859.0,135.0,1.5,37.0,948.0,971.59,660.88
2017,8,23,12,45,610.0,282.5,1.6,37.5,859.0,873.7,599.81
2017,8,23,13,0,361.0,430.0,1.7,38.0,770.0,761.76,523.37
2017,8,23,13,15,185.5,318.0,1.8,38.0,493.0,481.05,340.0
2017,8,23,13,30,10.0,206.0,1.9,38.0,216.0,201.7,142.69
2017,8,23,13,45,26.0,294.0,2.0,38.0,318.0,299.55,213.55
2017,8,23,14,0,42.0,382.0,2.1,38.0,420.0,391.75,277.83
2017,8,23,14,15,227.5,365.0,2.15,37.5,557.5,514.0,366.46
2017,8,23,14,30,413.0,348.0,2.2,37.0,695.0,615.64,438.1
2017,8,23,14,45,601.0,241.0,2.3,37.0,722.0,619.74,443.81
2017,8,23,15,0,789.0,134.0,2.4,37.0,749.0,605.11,436.08
2017,8,23,15,15,469.0,233.5,2.45,36.5,594.0,470.57,339.96
2017,8,23,15,30,149.0,333.0,2.5,36.0,439.0,369.35,266.95
2017,8,23,15,45,179.5,307.5,2.6,36.0,426.0,348.9,252.58
2017,8,23,16,0,210.0,282.0,2.7,36.0,413.0,325.0,234.65
2017,8,23,16,15,208.5,256.0,2.75,35.5,377.0,286.77,206.42
2017,8,23,16,30,207.0,230.0,2.8,35.0,341.0,248.85,177.89
2017,8,23,16,45,185.0,205.5,2.85,35.0,296.5,208.27,147.53
2017,8,23,17,0,163.0,181.0,2.9,35.0,252.0,170.65,119.91
2017,8,23,17,15,150.0,156.5,2.9,34.5,214.5,136.74,96.11
2017,8,23,17,30,137.0,132.0,2.9,34.0,177.0,104.84,76.08
2017,8,23,17,45,113.5,108.0,2.95,33.5,140.5,85.74,65.4
2017,8,23,18,0,90.0,84.0,3.0,33.0,104.0,68.04,50.73
2017,8,23,18,15,60.5,61.0,3.0,32.5,72.5,50.46,35.81
2017,8,23,18,30,31.0,38.0,3.0,32.0,41.0,33.5,20.99
2017,8,23,18,45,15.5,19.0,3.05,31.5,20.5,17.29,0.0
2017,8,23,19,0,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,1.85,26.5,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,24,6,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,24,6,15,0.0,5.0,0.45,24.5,5.0,4.77,0.0
2017,8,24,6,30,0.0,10.0,0.5,25.0,10.0,9.26,0.91
2017,8,24,6,45,0.0,22.0,0.55,25.5,22.0,20.4,10.72
2017,8,24,7,0,0.0,34.0,0.6,26.0,34.0,31.56,20.09
2017,8,24,7,15,0.0,48.0,0.55,26.5,48.0,44.61,30.87
2017,8,24,7,30,0.0,62.0,0.5,27.0,62.0,57.69,41.47
2017,8,24,7,45,0.0,85.0,0.5,27.5,85.0,80.33,59.47
2017,8,24,8,0,0.0,108.0,0.5,28.0,108.0,103.01,77.08
2017,8,24,8,15,0.0,110.0,0.55,28.5,110.0,104.21,77.52
2017,8,24,8,30,0.0,112.0,0.6,29.0,112.0,105.68,78.21
2017,8,24,8,45,7.0,158.5,0.7,29.5,162.5,157.45,117.89
2017,8,24,9,0,14.0,205.0,0.8,30.0,213.0,210.28,157.2
2017,8,24,9,15,83.5,262.5,0.9,30.5,319.0,341.51,254.78
2017,8,24,9,30,153.0,320.0,1.0,31.0,425.0,480.5,352.77
2017,8,24,9,45,211.5,336.0,1.15,31.5,491.5,554.03,402.94
2017,8,24,10,0,270.0,352.0,1.3,32.0,558.0,642.96,462.53
2017,8,24,10,15,188.5,374.5,1.4,32.0,522.0,578.86,416.45
2017,8,24,10,30,107.0,397.0,1.5,32.0,486.0,510.68,367.86
2017,8,24,10,45,261.0,381.5,1.6,32.5,608.0,672.18,480.58
2017,8,24,11,0,415.0,366.0,1.7,33.0,730.0,820.62,578.28
2017,8,24,11,15,373.0,397.5,1.8,33.0,730.5,799.68,562.47
2017,8,24,11,30,331.0,429.0,1.9,33.0,731.0,787.14,553.35
2017,8,24,11,45,339.0,432.5,2.0,33.0,745.5,793.75,558.24
2017,8,24,12,0,347.0,436.0,2.1,33.0,760.0,798.55,561.83
2017,8,24,12,15,311.0,451.0,2.2,33.0,743.5,769.78,542.59
2017,8,24,12,30,275.0,466.0,2.3,33.0,727.0,740.16,522.89
2017,8,24,12,45,510.0,336.0,2.4,33.5,816.0,830.9,588.9
2017,8,24,13,0,745.0,206.0,2.5,34.0,905.0,904.98,639.93
2017,8,24,13,15,741.5,205.0,2.6,34.0,893.5,876.62,622.21
2017,8,24,13,30,738.0,204.0,2.7,34.0,882.0,845.78,603.61
2017,8,24,13,45,424.0,320.0,2.8,34.0,707.5,665.14,478.76
2017,8,24,14,0,110.0,436.0,2.9,34.0,533.0,495.89,356.43
2017,8,24,14,15,407.5,317.0,2.95,33.5,660.5,606.72,442.05
2017,8,24,14,30,705.0,198.0,3.0,33.0,788.0,685.35,501.6
2017,8,24,14,45,600.0,240.5,3.15,33.0,728.0,618.04,452.72
2017,8,24,15,0,495.0,283.0,3.3,33.0,668.0,557.87,408.98
2017,8,24,15,15,331.5,307.5,3.35,33.0,559.0,459.08,337.15
2017,8,24,15,30,168.0,332.0,3.4,33.0,450.0,377.79,277.62
2017,8,24,15,45,137.5,306.0,3.45,33.0,398.5,328.83,242.09
2017,8,24,16,0,107.0,280.0,3.5,33.0,347.0,286.57,211.15
2017,8,24,16,15,140.5,255.5,3.5,32.5,335.5,263.97,193.96
2017,8,24,16,30,174.0,231.0,3.5,32.0,324.0,240.48,175.14
2017,8,24,16,45,210.5,201.5,3.55,31.5,301.0,209.88,150.2
2017,8,24,17,0,247.0,172.0,3.6,31.0,278.0,170.55,118.53
2017,8,24,17,15,216.5,152.5,3.4,30.5,236.0,133.55,93.08
2017,8,24,17,30,186.0,133.0,3.2,30.0,194.0,105.36,82.67
2017,8,24,17,45,152.0,109.5,3.05,30.0,153.0,86.7,67.18
2017,8,24,18,0,118.0,86.0,2.9,30.0,112.0,69.32,52.43
2017,8,24,18,15,79.0,61.5,2.65,29.5,77.0,50.72,36.45
2017,8,24,18,30,40.0,37.0,2.4,29.0,42.0,31.52,19.57
2017,8,24,18,45,20.0,18.5,2.15,28.5,21.0,16.24,0.0
2017,8,24,19,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,25,5,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,8,25,6,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,25,6,15,0.0,11.5,2.95,23.0,11.5,10.96,0.0
2017,8,25,6,30,0.0,23.0,3.2,23.0,23.0,21.75,9.58
2017,8,25,6,45,15.5,45.5,3.45,23.5,48.5,54.62,38.03
2017,8,25,7,0,31.0,68.0,3.7,24.0,74.0,86.19,64.6
2017,8,25,7,15,49.0,91.0,3.85,24.5,104.5,120.82,93.47
2017,8,25,7,30,67.0,114.0,4.0,25.0,135.0,157.08,123.23
2017,8,25,7,45,52.0,134.0,4.2,26.0,152.5,171.55,134.16
2017,8,25,8,0,37.0,154.0,4.4,27.0,170.0,184.39,143.26
2017,8,25,8,15,99.0,186.0,4.45,27.5,235.0,263.49,205.89
2017,8,25,8,30,161.0,218.0,4.5,28.0,300.0,358.53,278.99
2017,8,25,8,45,143.5,243.5,4.55,28.5,322.5,378.17,291.7
2017,8,25,9,0,126.0,269.0,4.6,29.0,345.0,395.8,302.82
2017,8,25,9,15,131.5,294.0,4.6,29.0,379.0,430.77,327.86
2017,8,25,9,30,137.0,319.0,4.6,29.0,413.0,465.46,352.37
2017,8,25,9,45,171.5,340.5,4.7,29.5,466.0,522.58,393.24
2017,8,25,10,0,206.0,362.0,4.8,30.0,519.0,580.68,434.06
2017,8,25,10,15,186.5,383.0,4.85,30.0,530.0,586.6,436.53
2017,8,25,10,30,167.0,404.0,4.9,30.0,541.0,590.79,438.03
2017,8,25,10,45,192.5,418.0,4.95,30.5,582.0,630.65,465.3
2017,8,25,11,0,218.0,432.0,5.0,31.0,623.0,670.02,491.78
2017,8,25,11,15,230.5,442.0,5.05,31.0,648.0,691.19,506.16
2017,8,25,11,30,243.0,452.0,5.1,31.0,673.0,711.2,519.81
2017,8,25,11,45,178.5,460.0,5.2,31.5,623.5,650.46,474.7
2017,8,25,12,0,114.0,468.0,5.3,32.0,574.0,589.45,429.37
2017,8,25,12,15,121.0,472.5,5.4,32.0,586.0,595.7,434.23
2017,8,25,12,30,128.0,477.0,5.5,32.0,598.0,600.97,438.21
2017,8,25,12,45,83.5,439.5,5.65,32.0,518.5,506.98,371.23
2017,8,25,13,0,39.0,402.0,5.8,32.0,439.0,424.21,311.22
2017,8,25,13,15,74.0,429.0,5.9,31.5,497.5,478.03,352.01
2017,8,25,13,30,109.0,456.0,6.0,31.0,556.0,528.8,390.07
2017,8,25,13,45,70.5,407.0,6.1,31.0,471.5,443.35,328.0
2017,8,25,14,0,32.0,358.0,6.2,31.0,387.0,361.6,267.96
2017,8,25,14,15,19.5,273.5,6.2,31.0,291.0,269.1,199.8
2017,8,25,14,30,7.0,189.0,6.2,31.0,195.0,180.81,133.54
2017,8,25,14,45,45.0,274.0,6.2,31.0,309.5,282.47,211.1
2017,8,25,15,0,83.0,359.0,6.2,31.0,424.0,376.52,281.3
2017,8,25,15,15,105.0,343.5,6.1,30.5,420.5,367.46,275.35
2017,8,25,15,30,127.0,328.0,6.0,30.0,417.0,353.86,265.89
2017,8,25,15,45,88.5,292.5,5.95,30.0,352.5,298.41,224.29
2017,8,25,16,0,50.0,257.0,5.9,30.0,288.0,245.88,184.94
2017,8,25,16,15,49.0,234.5,5.8,29.5,263.0,220.97,166.43
2017,8,25,16,30,48.0,212.0,5.7,29.0,238.0,196.35,147.88
2017,8,25,16,45,87.0,195.0,5.6,28.5,235.0,184.08,137.28
2017,8,25,17,0,126.0,178.0,5.5,28.0,232.0,162.48,119.11
2017,8,25,17,15,120.0,152.0,5.25,27.5,197.5,130.42,95.43
2017,8,25,17,30,114.0,126.0,5.0,27.0,163.0,99.6,78.98
2017,8,25,17,45,99.5,102.0,4.8,27.0,130.0,81.53,63.73
2017,8,25,18,0,85.0,78.0,4.6,27.0,97.0,63.72,48.38
2017,8,25,18,15,59.0,56.0,4.5,26.5,67.0,46.7,33.54
2017,8,25,18,30,33.0,34.0,4.4,26.0,37.0,30.24,18.65
2017,8,25,18,45,16.5,17.0,4.3,26.0,18.5,15.52,0.0
2017,8,25,19,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,5.35,24.5,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,5.5,24.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,5.65,24.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,5.8,24.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,5.9,24.0,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,6.0,24.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,6.15,24.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,6.3,24.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,6.4,23.5,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,6.5,23.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,6.6,23.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,6.7,23.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,6.8,23.0,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,6.9,23.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,7.05,23.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,7.2,23.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,7.25,23.0,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,7.3,23.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,7.35,23.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,7.4,23.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,7.35,22.5,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,7.35,22.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,7.4,22.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,7.45,22.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,7.5,22.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,7.55,22.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,7.6,22.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,7.65,22.0,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,7.7,22.0,0.0,0.0,0.0
2017,8,26,5,45,0.0,0.0,7.8,22.0,0.0,0.0,0.0
2017,8,26,6,0,0.0,0.0,7.9,22.0,0.0,0.0,0.0
2017,8,26,6,15,0.0,3.5,7.95,22.0,3.5,3.34,0.0
2017,8,26,6,30,0.0,7.0,8.0,22.0,7.0,6.48,0.0
2017,8,26,6,45,0.0,16.0,8.05,22.5,16.0,14.82,6.29
2017,8,26,7,0,0.0,25.0,8.1,23.0,25.0,23.18,13.41
2017,8,26,7,15,0.0,35.5,8.1,23.0,35.5,32.95,21.66
2017,8,26,7,30,0.0,46.0,8.1,23.0,46.0,42.73,29.82
2017,8,26,7,45,0.0,29.5,8.15,23.0,29.5,27.37,17.07
2017,8,26,8,0,0.0,13.0,8.2,23.0,13.0,12.05,4.33
2017,8,26,8,15,6.5,93.5,8.25,23.0,97.0,92.28,70.35
2017,8,26,8,30,13.0,174.0,8.3,23.0,181.0,179.13,140.42
2017,8,26,8,45,13.0,188.5,8.4,23.5,196.0,193.34,150.94
2017,8,26,9,0,13.0,203.0,8.5,24.0,211.0,207.57,161.42
2017,8,26,9,15,20.5,233.0,8.5,24.0,246.5,244.32,190.1
2017,8,26,9,30,28.0,263.0,8.5,24.0,282.0,293.53,228.18
2017,8,26,9,45,20.0,249.5,8.55,24.5,264.0,259.74,200.64
2017,8,26,10,0,12.0,236.0,8.6,25.0,246.0,238.15,182.77
2017,8,26,10,15,29.5,296.0,8.65,25.0,320.5,327.68,252.07
2017,8,26,10,30,47.0,356.0,8.7,25.0,395.0,407.9,313.12
2017,8,26,10,45,25.0,255.0,8.8,25.0,276.0,278.71,213.55
2017,8,26,11,0,3.0,154.0,8.9,25.0,157.0,148.28,111.48
2017,8,26,11,15,7.5,194.0,9.0,25.0,201.0,191.33,145.13
2017,8,26,11,30,12.0,234.0,9.1,25.0,245.0,234.45,178.5
2017,8,26,11,45,12.0,233.5,9.2,25.0,245.0,233.62,177.72
2017,8,26,12,0,12.0,233.0,9.3,25.0,245.0,232.73,176.95
2017,8,26,12,15,9.0,198.5,9.4,25.0,207.0,196.23,148.62
2017,8,26,12,30,6.0,164.0,9.5,25.0,169.0,160.12,120.49
2017,8,26,12,45,6.5,169.0,9.65,25.0,175.0,165.05,124.37
2017,8,26,13,0,7.0,174.0,9.8,25.0,181.0,169.89,128.18
2017,8,26,13,15,5.0,161.0,9.85,25.0,166.0,155.45,116.9
2017,8,26,13,30,3.0,148.0,9.9,25.0,151.0,141.17,105.76
2017,8,26,13,45,1.5,141.5,10.0,25.0,143.5,133.59,99.86
2017,8,26,14,0,0.0,135.0,10.1,25.0,136.0,126.14,94.07
2017,8,26,14,15,0.5,137.0,10.1,25.0,138.0,128.25,95.87
2017,8,26,14,30,1.0,139.0,10.1,25.0,140.0,130.3,97.64
2017,8,26,14,45,0.5,118.0,10.1,25.0,118.5,110.35,82.07
2017,8,26,15,0,0.0,97.0,10.1,25.0,97.0,90.52,66.53
2017,8,26,15,15,0.0,110.5,10.05,24.5,110.5,102.94,76.71
2017,8,26,15,30,0.0,124.0,10.0,24.0,124.0,115.22,86.85
2017,8,26,15,45,0.0,121.5,10.0,24.0,121.5,112.77,85.14
2017,8,26,16,0,0.0,119.0,10.0,24.0,119.0,110.3,83.42
2017,8,26,16,15,0.0,119.0,10.05,24.0,119.0,110.0,83.48
2017,8,26,16,30,0.0,119.0,10.1,24.0,119.0,109.57,83.44
2017,8,26,16,45,0.0,91.0,10.2,24.0,91.0,84.42,63.36
2017,8,26,17,0,0.0,63.0,10.3,24.0,63.0,58.6,42.5
2017,8,26,17,15,0.0,53.5,10.4,24.0,53.5,49.73,35.37
2017,8,26,17,30,0.0,44.0,10.5,24.0,44.0,40.87,29.68
2017,8,26,17,45,0.0,34.5,10.6,24.0,34.5,32.02,22.02
2017,8,26,18,0,0.0,25.0,10.7,24.0,25.0,23.18,14.28
2017,8,26,18,15,0.0,17.0,10.75,24.0,17.0,15.75,7.68
2017,8,26,18,30,0.0,9.0,10.8,24.0,9.0,8.33,1.02
2017,8,26,18,45,0.0,4.5,10.85,24.0,4.5,4.16,0.0
2017,8,26,19,0,0.0,0.0,10.9,24.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,10.85,23.5,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,10.8,23.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,10.75,23.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,10.7,23.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,10.6,23.0,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,10.5,23.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,10.4,23.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,10.3,23.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,10.25,23.0,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,10.2,23.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,10.15,23.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,10.15,23.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,10.2,23.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,10.25,23.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,10.3,23.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,10.4,23.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,10.5,23.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,10.5,23.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,10.5,23.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,10.55,23.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,10.6,23.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,10.45,23.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,10.3,23.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,10.25,23.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,10.2,23.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,10.0,23.0,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,9.8,23.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,9.65,23.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,9.5,23.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,9.4,23.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,9.3,23.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,9.2,23.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,9.1,23.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,9.05,23.0,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,9.0,23.0,0.0,0.0,0.0
2017,8,27,5,45,0.0,0.0,8.95,23.0,0.0,0.0,0.0
2017,8,27,6,0,0.0,0.0,8.9,23.0,0.0,0.0,0.0
2017,8,27,6,15,0.0,5.0,8.75,23.0,5.0,4.77,0.0
2017,8,27,6,30,0.0,10.0,8.6,23.0,10.0,9.26,0.55
2017,8,27,6,45,0.0,21.0,8.5,23.0,21.0,19.47,9.99
2017,8,27,7,0,0.0,32.0,8.4,23.0,32.0,29.7,18.74
2017,8,27,7,15,0.0,45.0,8.3,23.0,45.0,41.81,28.97
2017,8,27,7,30,0.0,58.0,8.2,23.0,58.0,53.93,39.09
2017,8,27,7,45,0.0,63.0,8.15,23.0,63.0,58.59,42.88
2017,8,27,8,0,0.0,68.0,8.1,23.0,68.0,63.26,46.59
2017,8,27,8,15,0.0,45.0,8.1,23.0,45.0,41.82,28.82
2017,8,27,8,30,0.0,22.0,8.1,23.0,22.0,20.43,11.15
2017,8,27,8,45,0.0,85.5,8.15,23.0,85.5,79.65,59.37
2017,8,27,9,0,0.0,149.0,8.2,23.0,149.0,141.79,109.15
2017,8,27,9,15,6.5,187.5,8.25,23.0,192.5,185.59,143.9
2017,8,27,9,30,13.0,226.0,8.3,23.0,236.0,229.98,178.74
2017,8,27,9,45,6.5,166.5,8.35,23.5,171.5,164.03,125.8
2017,8,27,10,0,0.0,107.0,8.4,24.0,107.0,100.17,74.51
2017,8,27,10,15,0.0,111.5,8.5,24.0,111.5,104.51,77.81
2017,8,27,10,30,0.0,116.0,8.6,24.0,116.0,108.84,81.09
2017,8,27,10,45,0.0,121.5,8.7,24.0,121.5,114.12,85.13
2017,8,27,11,0,0.0,127.0,8.8,24.0,127.0,119.39,89.16
2017,8,27,11,15,5.0,168.0,8.85,24.0,173.0,163.72,124.07
2017,8,27,11,30,10.0,209.0,8.9,24.0,219.0,208.2,158.79
2017,8,27,11,45,10.0,209.5,9.0,24.0,219.0,208.43,158.84
2017,8,27,12,0,10.0,210.0,9.1,24.0,219.0,208.6,158.9
2017,8,27,12,15,13.5,256.5,9.15,24.0,269.0,256.37,195.88
2017,8,27,12,30,17.0,303.0,9.2,24.0,319.0,303.86,232.36
2017,8,27,12,45,22.0,334.5,9.3,24.0,355.5,337.85,258.45
2017,8,27,13,0,27.0,366.0,9.4,24.0,392.0,378.14,289.24
2017,8,27,13,15,19.5,303.5,9.5,24.0,322.0,303.17,232.0
2017,8,27,13,30,12.0,241.0,9.6,24.0,252.0,236.37,180.53
2017,8,27,13,45,8.0,199.5,9.7,24.0,207.0,193.27,147.11
2017,8,27,14,0,4.0,158.0,9.8,24.0,162.0,150.75,113.91
2017,8,27,14,15,3.0,153.5,9.75,24.0,156.5,145.46,109.87
2017,8,27,14,30,2.0,149.0,9.7,24.0,151.0,140.27,105.91
2017,8,27,14,45,2.5,155.0,9.7,24.0,157.5,145.86,110.5
2017,8,27,15,0,3.0,161.0,9.7,24.0,164.0,151.31,115.02
2017,8,27,15,15,2.5,163.5,9.6,23.5,166.0,152.86,116.7
2017,8,27,15,30,2.0,166.0,9.5,23.0,168.0,154.36,118.39
2017,8,27,15,45,1.0,126.0,9.4,23.0,127.0,117.29,89.09
2017,8,27,16,0,0.0,86.0,9.3,23.0,86.0,80.15,59.46
2017,8,27,16,15,0.0,83.5,9.2,23.0,83.5,77.79,57.77
2017,8,27,16,30,0.0,81.0,9.1,23.0,81.0,75.43,56.08
2017,8,27,16,45,0.0,75.0,9.0,23.0,75.0,69.81,51.7
2017,8,27,17,0,0.0,69.0,8.9,23.0,69.0,64.2,47.3
2017,8,27,17,15,0.0,58.5,8.7,22.5,58.5,54.39,39.46
2017,8,27,17,30,0.0,48.0,8.5,22.0,48.0,44.59,33.18
2017,8,27,17,45,0.0,37.5,8.35,22.0,37.5,34.81,24.66
2017,8,27,18,0,0.0,27.0,8.2,22.0,27.0,25.04,16.03
2017,8,27,18,15,0.0,18.5,8.05,22.0,18.5,17.14,8.95
2017,8,27,18,30,0.0,10.0,7.9,22.0,10.0,9.26,1.74
2017,8,27,18,45,0.0,5.0,7.75,22.0,5.0,4.63,0.0
2017,8,27,19,0,0.0,0.0,7.6,22.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,7.5,21.5,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,7.4,21.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,7.3,21.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,7.2,21.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,7.1,21.0,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,7.0,21.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,6.95,21.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,6.9,21.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,6.8,21.0,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,6.7,21.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,6.65,21.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,6.6,21.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,6.55,20.5,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,6.55,20.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,6.6,20.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,6.65,20.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,6.7,20.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,6.8,20.0,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,6.9,20.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,7.0,20.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,7.1,20.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,7.15,20.0,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,7.2,20.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,7.25,20.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,7.3,20.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,7.25,20.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,7.2,20.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,7.2,20.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,7.2,20.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,7.25,20.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,7.3,20.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,7.35,20.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,7.4,20.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,7.4,20.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,7.4,20.0,0.0,0.0,0.0
2017,8,28,5,45,0.0,0.0,7.45,20.0,0.0,0.0,0.0
2017,8,28,6,0,0.0,0.0,7.5,20.0,0.0,0.0,0.0
2017,8,28,6,15,0.0,8.0,7.5,20.0,8.0,7.63,0.0
2017,8,28,6,30,0.0,16.0,7.5,20.0,16.0,14.84,4.16
2017,8,28,6,45,0.0,34.5,7.55,20.5,34.5,32.7,20.81
2017,8,28,7,0,0.0,53.0,7.6,21.0,53.0,51.15,36.6
2017,8,28,7,15,0.0,74.5,7.75,21.0,74.5,72.67,54.84
2017,8,28,7,30,0.0,96.0,7.9,21.0,96.0,93.95,72.63
2017,8,28,7,45,0.0,92.5,8.05,21.5,92.5,88.29,67.73
2017,8,28,8,0,0.0,89.0,8.2,22.0,89.0,83.77,63.69
2017,8,28,8,15,71.0,153.0,8.25,22.0,188.5,206.65,165.52
2017,8,28,8,30,142.0,217.0,8.3,22.0,288.0,344.29,276.7
2017,8,28,8,45,100.0,233.5,8.45,22.5,286.5,322.07,256.56
2017,8,28,9,0,58.0,250.0,8.6,23.0,285.0,307.05,242.13
2017,8,28,9,15,119.5,283.5,8.6,23.0,362.5,409.59,323.35
2017,8,28,9,30,181.0,317.0,8.6,23.0,440.0,503.63,396.5
2017,8,28,9,45,146.5,337.0,8.6,23.5,441.0,496.74,388.12
2017,8,28,10,0,112.0,357.0,8.6,24.0,442.0,474.02,368.06
2017,8,28,10,15,86.0,362.5,8.6,24.0,429.5,454.63,351.71
2017,8,28,10,30,60.0,368.0,8.6,24.0,417.0,434.11,334.54
2017,8,28,10,45,41.0,343.5,8.6,24.5,378.0,387.66,297.6
2017,8,28,11,0,22.0,319.0,8.6,25.0,339.0,329.47,251.77
2017,8,28,11,15,17.5,284.5,8.55,25.0,300.5,289.99,221.31
2017,8,28,11,30,13.0,250.0,8.5,25.0,262.0,251.1,191.19
2017,8,28,11,45,19.0,301.0,8.5,25.5,318.5,306.49,233.19
2017,8,28,12,0,25.0,352.0,8.5,26.0,375.0,372.14,282.24
2017,8,28,12,15,12.5,224.5,8.4,26.0,236.0,224.61,169.79
2017,8,28,12,30,0.0,97.0,8.3,26.0,97.0,90.91,65.86
2017,8,28,12,45,0.0,74.0,8.25,26.5,74.0,69.25,48.84
2017,8,28,13,0,0.0,51.0,8.2,27.0,51.0,47.69,31.87
2017,8,28,13,15,106.5,254.0,8.05,26.5,351.5,343.5,263.83
2017,8,28,13,30,213.0,457.0,7.9,26.0,652.0,624.1,473.96
2017,8,28,13,45,127.5,416.5,7.8,26.0,532.5,503.45,382.53
2017,8,28,14,0,42.0,376.0,7.7,26.0,413.0,386.51,293.3
2017,8,28,14,15,109.0,391.5,7.6,26.0,483.0,448.18,341.62
2017,8,28,14,30,176.0,407.0,7.5,26.0,553.0,499.88,381.45
2017,8,28,14,45,294.5,359.0,7.4,26.0,590.0,521.63,399.83
2017,8,28,15,0,413.0,311.0,7.3,26.0,627.0,530.83,407.83
2017,8,28,15,15,415.5,292.0,7.1,25.5,594.5,489.15,376.15
2017,8,28,15,30,418.0,273.0,6.9,25.0,562.0,446.62,343.17
2017,8,28,15,45,501.5,222.5,6.75,25.0,545.0,411.71,314.31
2017,8,28,16,0,585.0,172.0,6.6,25.0,528.0,367.46,276.19
2017,8,28,16,15,643.5,135.0,6.4,25.0,494.0,315.54,230.26
2017,8,28,16,30,702.0,98.0,6.2,25.0,460.0,256.6,177.13
2017,8,28,16,45,611.5,107.5,6.05,25.0,397.0,200.93,131.88
2017,8,28,17,0,521.0,117.0,5.9,25.0,334.0,156.22,98.95
2017,8,28,17,15,494.0,102.0,5.6,24.5,283.0,106.41,65.14
2017,8,28,17,30,467.0,87.0,5.3,24.0,232.0,61.77,47.65
2017,8,28,17,45,453.5,70.5,5.05,24.0,187.5,51.37,38.68
2017,8,28,18,0,440.0,54.0,4.8,24.0,143.0,40.29,28.92
2017,8,28,18,15,337.0,41.5,4.65,23.5,97.0,31.97,21.38
2017,8,28,18,30,234.0,29.0,4.5,23.0,51.0,23.13,12.5
2017,8,28,18,45,117.0,14.5,4.35,23.0,25.5,13.82,0.0
2017,8,28,19,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,4.05,22.5,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,3.45,21.5,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,5,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2017,8,29,6,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,8,29,6,15,99.0,12.0,4.75,20.5,19.0,37.36,0.0
2017,8,29,6,30,198.0,24.0,4.9,21.0,38.0,105.81,58.55
2017,8,29,6,45,312.0,36.5,5.1,21.5,82.5,178.34,133.17
2017,8,29,7,0,426.0,49.0,5.3,22.0,127.0,261.05,204.69
2017,8,29,7,15,497.5,57.5,5.45,22.5,180.0,330.76,265.13
2017,8,29,7,30,569.0,66.0,5.6,23.0,233.0,407.44,329.43
2017,8,29,7,45,616.5,72.5,5.8,23.5,288.0,473.66,383.53
2017,8,29,8,0,664.0,79.0,6.0,24.0,343.0,543.21,438.48
2017,8,29,8,15,521.5,131.5,6.1,24.5,358.0,530.04,424.96
2017,8,29,8,30,379.0,184.0,6.2,25.0,373.0,494.34,393.44
2017,8,29,8,45,296.0,223.5,6.3,25.5,381.5,488.52,385.34
2017,8,29,9,0,213.0,263.0,6.4,26.0,390.0,462.29,361.5
2017,8,29,9,15,511.5,183.0,6.4,26.0,521.0,661.04,517.85
2017,8,29,9,30,810.0,103.0,6.4,26.0,652.0,855.45,659.35
2017,8,29,9,45,822.0,106.0,6.45,26.5,694.0,884.27,676.24
2017,8,29,10,0,834.0,109.0,6.5,27.0,736.0,917.68,697.01
2017,8,29,10,15,844.0,111.0,6.45,27.0,772.5,945.25,714.5
2017,8,29,10,30,854.0,113.0,6.4,27.0,809.0,969.73,729.86
2017,8,29,10,45,859.5,115.5,6.35,27.5,837.5,987.01,738.78
2017,8,29,11,0,865.0,118.0,6.3,28.0,866.0,1000.77,745.37
2017,8,29,11,15,550.0,284.0,6.2,28.0,764.0,871.64,652.36
2017,8,29,11,30,235.0,450.0,6.1,28.0,662.0,702.04,522.4
2017,8,29,11,45,344.0,420.5,6.1,28.5,736.0,787.42,584.84
2017,8,29,12,0,453.0,391.0,6.1,29.0,810.0,867.34,641.23
2017,8,29,12,15,648.5,269.5,6.05,29.0,873.0,928.98,689.38
2017,8,29,12,30,844.0,148.0,6.0,29.0,936.0,968.02,716.12
2017,8,29,12,45,640.5,271.0,5.95,29.0,867.5,890.67,661.62
2017,8,29,13,0,437.0,394.0,5.9,29.0,799.0,801.94,593.78
2017,8,29,13,15,259.5,415.5,5.85,29.0,655.0,642.18,477.65
2017,8,29,13,30,82.0,437.0,5.8,29.0,511.0,487.65,362.27
2017,8,29,13,45,49.5,363.0,5.75,29.0,407.5,384.61,287.12
2017,8,29,14,0,17.0,289.0,5.7,29.0,304.0,283.15,211.48
2017,8,29,14,15,415.0,213.5,5.6,29.0,555.0,514.96,393.35
2017,8,29,14,30,813.0,138.0,5.5,29.0,806.0,700.95,532.02
2017,8,29,14,45,542.5,246.0,5.45,29.0,683.5,581.79,439.75
2017,8,29,15,0,272.0,354.0,5.4,29.0,561.0,483.88,363.71
2017,8,29,15,15,516.0,241.0,5.3,28.5,606.5,498.88,377.54
2017,8,29,15,30,760.0,128.0,5.2,28.0,652.0,489.05,369.69
2017,8,29,15,45,745.0,122.5,5.1,28.0,605.5,432.06,323.07
2017,8,29,16,0,730.0,117.0,5.0,28.0,559.0,372.42,273.47
2017,8,29,16,15,705.0,112.5,4.8,27.5,508.0,314.08,224.42
2017,8,29,16,30,680.0,108.0,4.6,27.0,457.0,257.97,176.66
2017,8,29,16,45,650.0,101.0,4.4,27.0,403.5,201.33,129.16
2017,8,29,17,0,620.0,94.0,4.2,27.0,350.0,148.11,87.41
2017,8,29,17,15,573.0,87.0,3.85,26.5,295.5,97.48,55.19
2017,8,29,17,30,526.0,80.0,3.5,26.0,241.0,56.24,42.53
2017,8,29,17,45,456.0,70.0,3.15,25.5,188.5,51.22,38.29
2017,8,29,18,0,386.0,60.0,2.8,25.0,136.0,44.94,32.72
2017,8,29,18,15,282.5,45.5,2.65,24.5,91.0,34.84,23.64
2017,8,29,18,30,179.0,31.0,2.5,24.0,46.0,24.26,12.96
2017,8,29,18,45,89.5,15.5,2.45,24.0,23.0,14.77,0.0
2017,8,29,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,3.0,21.5,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,8,30,5,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,8,30,6,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,8,30,6,15,80.0,12.5,3.75,20.0,18.0,32.9,0.0
2017,8,30,6,30,160.0,25.0,3.9,20.0,36.0,93.52,49.56
2017,8,30,6,45,278.5,39.5,4.05,20.5,81.0,167.43,125.11
2017,8,30,7,0,397.0,54.0,4.2,21.0,126.0,254.01,199.38
2017,8,30,7,15,470.0,64.0,4.35,21.5,179.0,324.87,260.45
2017,8,30,7,30,543.0,74.0,4.5,22.0,232.0,402.8,325.43
2017,8,30,7,45,596.0,80.0,4.7,23.0,288.0,470.61,379.81
2017,8,30,8,0,649.0,86.0,4.9,24.0,344.0,542.24,435.16
2017,8,30,8,15,683.0,91.5,4.95,24.5,399.0,603.29,481.03
2017,8,30,8,30,717.0,97.0,5.0,25.0,454.0,665.42,525.4
2017,8,30,8,45,744.0,100.5,5.05,25.5,507.0,717.38,560.67
2017,8,30,9,0,771.0,104.0,5.1,26.0,560.0,771.98,597.21
2017,8,30,9,15,789.5,107.5,5.05,26.5,608.5,818.46,626.78
2017,8,30,9,30,808.0,111.0,5.0,27.0,657.0,863.21,654.64
2017,8,30,9,45,823.0,113.0,5.0,27.5,700.5,901.0,677.55
2017,8,30,10,0,838.0,115.0,5.0,28.0,744.0,928.33,693.12
2017,8,30,10,15,848.5,117.0,4.95,28.0,780.5,956.35,710.22
2017,8,30,10,30,859.0,119.0,4.9,28.0,817.0,981.28,725.2
2017,8,30,10,45,868.0,119.5,4.9,28.5,847.5,999.82,734.82
2017,8,30,11,0,877.0,120.0,4.9,29.0,878.0,1014.93,742.24
2017,8,30,11,15,882.5,121.0,4.8,29.0,899.5,1023.46,746.13
2017,8,30,11,30,888.0,122.0,4.7,29.0,921.0,1028.28,747.72
2017,8,30,11,45,695.0,251.5,4.65,29.5,882.5,978.22,712.41
2017,8,30,12,0,502.0,381.0,4.6,30.0,844.0,906.13,656.72
2017,8,30,12,15,338.5,428.0,4.5,30.0,741.5,774.35,563.72
2017,8,30,12,30,175.0,475.0,4.4,30.0,639.0,645.25,470.51
2017,8,30,12,45,537.5,298.0,4.35,30.0,796.0,818.72,601.42
2017,8,30,13,0,900.0,121.0,4.3,30.0,953.0,951.41,692.58
2017,8,30,13,15,897.5,120.5,4.2,30.0,940.5,921.82,671.88
2017,8,30,13,30,895.0,120.0,4.1,30.0,928.0,889.13,650.26
2017,8,30,13,45,890.5,118.5,4.1,30.0,907.5,850.9,625.35
2017,8,30,14,0,886.0,117.0,4.1,30.0,887.0,810.04,598.52
2017,8,30,14,15,879.5,115.5,4.05,30.0,858.5,765.24,568.61
2017,8,30,14,30,873.0,114.0,4.0,30.0,830.0,718.35,536.67
2017,8,30,14,45,864.5,111.5,3.95,30.0,794.0,667.37,499.65
2017,8,30,15,0,856.0,109.0,3.9,30.0,758.0,614.94,460.68
2017,8,30,15,15,626.0,193.0,3.85,30.0,653.0,515.82,385.4
2017,8,30,15,30,396.0,277.0,3.8,30.0,548.0,439.13,326.78
2017,8,30,15,45,599.5,186.5,3.75,30.0,563.5,421.77,311.72
2017,8,30,16,0,803.0,96.0,3.7,30.0,579.0,382.43,276.39
2017,8,30,16,15,780.5,92.5,3.45,29.5,527.0,321.87,225.74
2017,8,30,16,30,758.0,89.0,3.2,29.0,475.0,263.15,175.98
2017,8,30,16,45,729.5,83.5,2.95,28.5,420.0,203.67,126.63
2017,8,30,17,0,701.0,78.0,2.7,28.0,365.0,143.45,79.92
2017,8,30,17,15,657.5,72.0,2.4,27.0,309.0,88.86,45.94
2017,8,30,17,30,614.0,66.0,2.1,26.0,253.0,45.31,33.22
2017,8,30,17,45,550.5,57.5,1.85,25.5,198.5,41.0,29.57
2017,8,30,18,0,487.0,49.0,1.6,25.0,144.0,36.42,25.47
2017,8,30,18,15,376.5,37.5,1.55,24.5,96.0,28.8,18.54
2017,8,30,18,30,266.0,26.0,1.5,24.0,48.0,20.72,9.84
2017,8,30,18,45,133.0,13.0,1.45,23.5,24.0,12.39,0.0
2017,8,30,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
