Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,30,19,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,8,31,5,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,8,31,6,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,31,6,15,92.0,12.0,2.5,18.5,18.0,35.62,0.0
2017,8,31,6,30,184.0,24.0,2.8,19.0,36.0,99.71,50.71
2017,8,31,6,45,294.0,38.5,3.1,20.0,80.5,174.1,130.09
2017,8,31,7,0,404.0,53.0,3.4,21.0,125.0,256.32,200.8
2017,8,31,7,15,476.5,63.0,3.3,21.5,178.5,327.33,261.64
2017,8,31,7,30,549.0,73.0,3.2,22.0,232.0,405.36,325.96
2017,8,31,7,45,593.5,81.5,3.1,22.5,287.5,471.27,378.35
2017,8,31,8,0,638.0,90.0,3.0,23.0,343.0,540.18,430.87
2017,8,31,8,15,672.5,96.0,3.0,24.0,398.0,601.7,475.2
2017,8,31,8,30,707.0,102.0,3.0,25.0,453.0,664.35,518.02
2017,8,31,8,45,728.5,108.0,3.0,26.0,505.0,717.44,551.83
2017,8,31,9,0,750.0,114.0,3.0,27.0,557.0,766.25,581.76
2017,8,31,9,15,769.0,118.0,2.95,27.0,605.0,812.99,611.68
2017,8,31,9,30,788.0,122.0,2.9,27.0,653.0,858.08,640.02
2017,8,31,9,45,799.5,126.5,2.85,27.5,695.5,894.85,661.09
2017,8,31,10,0,811.0,131.0,2.8,28.0,738.0,928.99,680.18
2017,8,31,10,15,821.5,133.5,2.7,28.0,774.5,957.1,696.08
2017,8,31,10,30,832.0,136.0,2.6,28.0,811.0,982.12,709.92
2017,8,31,10,45,615.0,252.5,2.55,28.5,761.5,905.02,655.91
2017,8,31,11,0,398.0,369.0,2.5,29.0,712.0,797.71,576.99
2017,8,31,11,15,626.5,256.5,2.45,29.0,812.0,923.48,666.12
2017,8,31,11,30,855.0,144.0,2.4,29.0,912.0,1017.52,724.6
2017,8,31,11,45,833.0,161.5,2.35,29.5,919.0,1017.22,721.01
2017,8,31,12,0,811.0,179.0,2.3,30.0,926.0,1003.78,710.29
2017,8,31,12,15,812.0,179.5,2.25,30.0,930.5,992.35,702.52
2017,8,31,12,30,813.0,180.0,2.2,30.0,935.0,977.5,692.71
2017,8,31,12,45,815.5,177.0,2.15,30.0,932.0,957.28,679.64
2017,8,31,13,0,818.0,174.0,2.1,30.0,929.0,933.8,664.64
2017,8,31,13,15,814.5,173.5,2.05,30.0,916.0,904.23,645.82
2017,8,31,13,30,811.0,173.0,2.0,30.0,903.0,871.91,625.28
2017,8,31,13,45,808.0,169.5,1.95,30.0,883.0,834.55,601.43
2017,8,31,14,0,805.0,166.0,1.9,30.0,863.0,794.77,575.91
2017,8,31,14,15,796.5,163.5,1.85,30.0,834.0,749.6,546.12
2017,8,31,14,30,788.0,161.0,1.8,30.0,805.0,702.82,513.94
2017,8,31,14,45,563.0,247.5,1.8,30.0,697.0,594.88,436.25
2017,8,31,15,0,338.0,334.0,1.8,30.0,589.0,504.91,370.38
2017,8,31,15,15,537.5,240.0,1.8,30.0,619.0,507.97,374.2
2017,8,31,15,30,737.0,146.0,1.8,30.0,649.0,488.84,359.22
2017,8,31,15,45,722.5,139.0,1.8,30.0,602.0,431.32,314.38
2017,8,31,16,0,708.0,132.0,1.8,30.0,555.0,374.39,268.8
2017,8,31,16,15,681.5,126.5,1.7,30.0,503.5,315.87,220.99
2017,8,31,16,30,655.0,121.0,1.6,30.0,452.0,259.87,174.71
2017,8,31,16,45,622.5,113.0,1.55,30.0,398.0,203.42,129.14
2017,8,31,17,0,590.0,105.0,1.5,30.0,344.0,150.79,89.42
2017,8,31,17,15,541.5,95.5,1.35,29.0,289.0,100.04,58.42
2017,8,31,17,30,493.0,86.0,1.2,28.0,234.0,61.9,46.89
2017,8,31,17,45,425.0,73.5,1.1,27.5,181.5,53.94,40.21
2017,8,31,18,0,357.0,61.0,1.0,27.0,129.0,45.91,33.18
2017,8,31,18,15,256.5,44.5,1.0,26.5,84.5,34.21,22.77
2017,8,31,18,30,156.0,28.0,1.0,26.0,40.0,21.96,10.05
2017,8,31,18,45,78.0,14.0,1.0,25.5,20.0,13.34,0.0
2017,8,31,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,5,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,6,15,53.0,11.5,1.1,19.5,15.0,24.91,0.0
2017,9,1,6,30,106.0,23.0,1.3,20.0,30.0,73.1,33.92
2017,9,1,6,45,201.0,43.0,1.5,20.5,73.0,143.4,106.34
2017,9,1,7,0,296.0,63.0,1.7,21.0,116.0,219.32,171.0
2017,9,1,7,15,366.5,78.0,1.55,21.5,167.5,287.67,228.42
2017,9,1,7,30,437.0,93.0,1.4,22.0,219.0,363.4,289.55
2017,9,1,7,45,489.5,103.5,1.25,23.0,273.5,429.65,340.14
2017,9,1,8,0,542.0,114.0,1.1,24.0,328.0,500.18,391.28
2017,9,1,8,15,579.5,122.5,0.9,24.5,382.0,566.76,437.02
2017,9,1,8,30,617.0,131.0,0.7,25.0,436.0,630.59,478.34
2017,9,1,8,45,645.0,137.5,0.5,26.0,488.0,685.81,510.38
2017,9,1,9,0,673.0,144.0,0.3,27.0,540.0,740.94,539.61
2017,9,1,9,15,694.5,149.5,0.35,27.5,588.0,788.87,567.86
2017,9,1,9,30,716.0,155.0,0.4,28.0,636.0,835.53,594.92
2017,9,1,9,45,730.5,160.0,0.45,28.5,679.0,873.57,616.24
2017,9,1,10,0,745.0,165.0,0.5,29.0,722.0,909.35,636.07
2017,9,1,10,15,757.5,168.5,0.5,29.0,758.5,939.01,652.32
2017,9,1,10,30,770.0,172.0,0.5,29.0,795.0,960.0,663.38
2017,9,1,10,45,779.5,174.5,0.55,29.5,824.5,979.8,673.65
2017,9,1,11,0,789.0,177.0,0.6,30.0,854.0,996.35,682.06
2017,9,1,11,15,500.0,313.0,0.6,30.0,746.0,852.14,589.9
2017,9,1,11,30,211.0,449.0,0.6,30.0,638.0,677.5,472.78
2017,9,1,11,45,510.0,315.5,0.6,30.5,781.5,855.95,594.58
2017,9,1,12,0,809.0,182.0,0.6,31.0,925.0,1004.54,683.89
2017,9,1,12,15,810.0,182.5,0.65,31.0,929.5,993.03,675.8
2017,9,1,12,30,811.0,183.0,0.7,31.0,934.0,978.1,668.11
2017,9,1,12,45,815.0,179.5,0.75,31.0,931.5,958.73,657.83
2017,9,1,13,0,819.0,176.0,0.8,31.0,929.0,936.04,645.56
2017,9,1,13,15,815.5,175.5,0.85,31.0,916.5,906.34,628.99
2017,9,1,13,30,812.0,175.0,0.9,31.0,904.0,873.88,610.62
2017,9,1,13,45,810.0,171.0,1.0,31.0,884.0,836.72,589.83
2017,9,1,14,0,808.0,167.0,1.1,31.0,864.0,797.07,567.03
2017,9,1,14,15,799.5,164.5,1.2,31.0,835.0,751.68,539.41
2017,9,1,14,30,791.0,162.0,1.3,31.0,806.0,704.67,509.13
2017,9,1,14,45,780.0,159.0,1.4,31.0,770.0,654.21,475.46
2017,9,1,15,0,769.0,156.0,1.5,31.0,734.0,602.86,439.97
2017,9,1,15,15,754.0,152.0,1.55,31.0,691.5,545.79,399.0
2017,9,1,15,30,739.0,148.0,1.6,31.0,649.0,490.2,357.65
2017,9,1,15,45,721.0,142.0,1.7,31.0,602.0,431.9,313.09
2017,9,1,16,0,703.0,136.0,1.8,31.0,555.0,374.57,267.74
2017,9,1,16,15,676.5,130.0,1.75,30.5,503.0,315.88,220.55
2017,9,1,16,30,650.0,124.0,1.7,30.0,451.0,259.74,174.71
2017,9,1,16,45,616.5,116.0,1.7,30.0,396.5,203.44,129.4
2017,9,1,17,0,583.0,108.0,1.7,30.0,342.0,151.11,90.13
2017,9,1,17,15,533.5,98.5,1.6,29.0,287.0,100.87,59.85
2017,9,1,17,30,484.0,89.0,1.5,28.0,232.0,63.9,48.59
2017,9,1,17,45,415.5,75.5,1.4,27.0,179.5,55.58,41.68
2017,9,1,18,0,347.0,62.0,1.3,26.0,127.0,46.81,34.04
2017,9,1,18,15,247.0,44.5,1.3,25.5,82.0,34.31,22.88
2017,9,1,18,30,147.0,27.0,1.3,25.0,37.0,21.21,8.81
2017,9,1,18,45,73.5,13.5,1.35,24.5,18.5,12.87,0.0
2017,9,1,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,2,5,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,9,2,6,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,2,6,15,56.0,11.5,1.85,19.5,15.0,25.73,0.0
2017,9,2,6,30,112.0,23.0,2.1,20.0,30.0,74.91,32.35
2017,9,2,6,45,212.5,42.0,2.4,21.0,73.0,146.88,108.69
2017,9,2,7,0,313.0,61.0,2.7,22.0,116.0,224.73,174.97
2017,9,2,7,15,385.5,74.5,2.65,22.5,167.5,293.28,233.09
2017,9,2,7,30,458.0,88.0,2.6,23.0,219.0,369.43,295.45
2017,9,2,7,45,510.0,98.0,2.55,24.0,273.5,435.93,347.42
2017,9,2,8,0,562.0,108.0,2.5,25.0,328.0,511.49,403.86
2017,9,2,8,15,599.0,115.5,2.5,25.5,382.5,573.19,448.78
2017,9,2,8,30,636.0,123.0,2.5,26.0,437.0,636.32,493.28
2017,9,2,8,45,661.5,130.0,2.5,27.0,488.5,690.83,528.76
2017,9,2,9,0,687.0,137.0,2.5,28.0,540.0,745.03,562.37
2017,9,2,9,15,707.5,141.5,2.35,28.5,587.5,791.4,589.9
2017,9,2,9,30,728.0,146.0,2.2,29.0,635.0,836.39,615.77
2017,9,2,9,45,741.0,151.5,2.1,29.5,677.0,873.92,636.45
2017,9,2,10,0,754.0,157.0,2.0,30.0,719.0,909.08,655.22
2017,9,2,10,15,765.5,160.5,1.95,30.0,755.0,932.57,668.07
2017,9,2,10,30,777.0,164.0,1.9,30.0,791.0,958.54,682.57
2017,9,2,10,45,783.0,167.5,1.9,30.5,819.5,975.97,690.83
2017,9,2,11,0,789.0,171.0,1.9,31.0,848.0,990.05,697.14
2017,9,2,11,15,794.5,172.5,1.95,31.0,869.0,998.1,701.84
2017,9,2,11,30,800.0,174.0,2.0,31.0,890.0,1002.66,704.56
2017,9,2,11,45,794.0,181.5,2.05,31.0,900.5,998.32,701.93
2017,9,2,12,0,788.0,189.0,2.1,31.0,911.0,990.44,697.31
2017,9,2,12,15,789.0,189.5,2.15,31.0,915.5,979.06,690.63
2017,9,2,12,30,790.0,190.0,2.2,31.0,920.0,964.35,681.97
2017,9,2,12,45,788.0,190.0,2.3,31.5,915.5,943.07,668.36
2017,9,2,13,0,786.0,190.0,2.4,32.0,911.0,918.79,652.88
2017,9,2,13,15,782.5,189.0,2.45,32.0,898.0,889.34,634.94
2017,9,2,13,30,779.0,188.0,2.5,32.0,885.0,857.26,615.24
2017,9,2,13,45,773.0,186.0,2.6,32.0,864.0,819.73,592.16
2017,9,2,14,0,767.0,184.0,2.7,32.0,843.0,780.09,567.26
2017,9,2,14,15,758.0,181.5,2.7,31.5,814.5,736.54,538.85
2017,9,2,14,30,749.0,179.0,2.7,31.0,786.0,690.21,507.87
2017,9,2,14,45,719.5,185.0,2.75,31.0,746.5,637.34,470.44
2017,9,2,15,0,690.0,191.0,2.8,31.0,707.0,585.38,432.8
2017,9,2,15,15,673.0,185.5,2.8,31.0,665.0,531.14,392.69
2017,9,2,15,30,656.0,180.0,2.8,31.0,623.0,477.41,351.86
2017,9,2,15,45,635.0,173.5,2.8,31.0,576.0,421.88,308.64
2017,9,2,16,0,614.0,167.0,2.8,31.0,529.0,367.89,265.5
2017,9,2,16,15,546.0,164.0,2.65,30.5,464.0,303.59,215.26
2017,9,2,16,30,478.0,161.0,2.5,30.0,399.0,247.41,171.41
2017,9,2,16,45,480.0,145.0,2.45,29.5,360.0,201.17,133.61
2017,9,2,17,0,482.0,129.0,2.4,29.0,321.0,154.57,97.64
2017,9,2,17,15,432.0,116.0,2.2,28.5,267.5,107.37,68.59
2017,9,2,17,30,382.0,103.0,2.0,28.0,214.0,74.29,57.33
2017,9,2,17,45,316.5,85.5,1.8,27.5,164.0,63.23,48.0
2017,9,2,18,0,251.0,68.0,1.6,27.0,114.0,51.55,37.81
2017,9,2,18,15,168.0,46.0,1.6,26.5,72.0,37.17,25.01
2017,9,2,18,30,85.0,24.0,1.6,26.0,30.0,19.94,6.92
2017,9,2,18,45,42.5,12.0,1.6,25.5,15.0,11.44,0.0
2017,9,2,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,6,15,27.5,10.0,1.4,20.5,12.0,16.8,0.0
2017,9,3,6,30,55.0,20.0,1.6,21.0,24.0,46.23,16.16
2017,9,3,6,45,130.5,44.0,1.8,21.5,64.0,111.42,81.4
2017,9,3,7,0,206.0,68.0,2.0,22.0,104.0,179.46,139.17
2017,9,3,7,15,270.5,88.0,1.9,22.5,153.5,244.64,193.87
2017,9,3,7,30,335.0,108.0,1.8,23.0,203.0,325.35,259.11
2017,9,3,7,45,361.0,119.5,1.7,24.0,242.5,371.4,294.7
2017,9,3,8,0,387.0,131.0,1.6,25.0,282.0,419.24,330.14
2017,9,3,8,15,465.5,135.0,1.6,25.5,344.0,496.82,387.97
2017,9,3,8,30,544.0,139.0,1.6,26.0,406.0,580.25,447.85
2017,9,3,8,45,558.5,159.0,1.6,27.0,460.0,636.69,484.36
2017,9,3,9,0,573.0,179.0,1.6,28.0,514.0,692.17,519.13
2017,9,3,9,15,596.0,186.5,1.6,28.0,560.5,744.7,553.35
2017,9,3,9,30,619.0,194.0,1.6,28.0,607.0,791.88,583.46
2017,9,3,9,45,522.5,244.5,1.65,28.5,609.0,769.61,563.58
2017,9,3,10,0,426.0,295.0,1.7,29.0,611.0,744.02,542.02
2017,9,3,10,15,484.5,290.5,1.75,29.0,667.5,802.79,581.86
2017,9,3,10,30,543.0,286.0,1.8,29.0,724.0,861.41,620.24
2017,9,3,10,45,510.5,311.0,1.9,29.5,734.5,860.05,616.47
2017,9,3,11,0,478.0,336.0,2.0,30.0,745.0,855.21,611.11
2017,9,3,11,15,593.0,282.5,2.05,30.0,802.5,916.04,653.46
2017,9,3,11,30,708.0,229.0,2.1,30.0,860.0,973.91,691.47
2017,9,3,11,45,707.0,234.0,2.2,30.5,872.0,971.76,688.74
2017,9,3,12,0,706.0,239.0,2.3,31.0,884.0,966.34,684.64
2017,9,3,12,15,707.5,239.5,2.35,31.0,888.5,955.61,678.2
2017,9,3,12,30,709.0,240.0,2.4,31.0,893.0,941.76,669.91
2017,9,3,12,45,708.0,239.0,2.45,31.0,888.5,921.04,657.31
2017,9,3,13,0,707.0,238.0,2.5,31.0,884.0,897.51,642.97
2017,9,3,13,15,703.0,236.5,2.55,31.0,871.5,868.18,624.66
2017,9,3,13,30,699.0,235.0,2.6,31.0,859.0,836.52,604.42
2017,9,3,13,45,523.5,313.5,2.65,31.0,774.5,737.53,534.92
2017,9,3,14,0,348.0,392.0,2.7,31.0,690.0,645.86,469.4
2017,9,3,14,15,352.5,377.5,2.7,31.0,670.5,616.13,449.79
2017,9,3,14,30,357.0,363.0,2.7,31.0,651.0,585.22,428.67
2017,9,3,14,45,427.0,315.0,2.75,31.0,644.0,565.83,416.56
2017,9,3,15,0,497.0,267.0,2.8,31.0,637.0,538.06,397.64
2017,9,3,15,15,539.0,234.5,2.75,30.5,614.5,501.13,371.26
2017,9,3,15,30,581.0,202.0,2.7,30.0,592.0,459.0,339.83
2017,9,3,15,45,550.5,199.5,2.7,30.0,547.0,406.92,299.27
2017,9,3,16,0,520.0,197.0,2.7,30.0,502.0,357.42,259.93
2017,9,3,16,15,518.0,179.5,2.6,29.5,459.5,306.83,219.03
2017,9,3,16,30,516.0,162.0,2.5,29.0,417.0,256.17,177.39
2017,9,3,16,45,480.0,149.5,2.45,29.0,364.5,203.59,135.68
2017,9,3,17,0,444.0,137.0,2.4,29.0,312.0,155.34,99.91
2017,9,3,17,15,395.5,122.0,2.15,28.0,259.5,109.02,71.5
2017,9,3,17,30,347.0,107.0,1.9,27.0,207.0,77.45,60.23
2017,9,3,17,45,286.0,87.5,1.7,26.5,157.5,67.93,52.15
2017,9,3,18,0,225.0,68.0,1.5,26.0,108.0,53.72,39.74
2017,9,3,18,15,148.0,44.5,1.5,25.5,67.0,35.99,24.05
2017,9,3,18,30,71.0,21.0,1.5,25.0,26.0,17.56,4.28
2017,9,3,18,45,35.5,10.5,1.5,24.5,13.0,10.01,0.0
2017,9,3,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,9,4,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,4,6,15,29.5,9.5,1.35,20.5,11.5,16.87,0.0
2017,9,4,6,30,59.0,19.0,1.6,21.0,23.0,46.05,13.96
2017,9,4,6,45,134.5,43.0,1.85,21.5,63.0,111.94,81.59
2017,9,4,7,0,210.0,67.0,2.1,22.0,103.0,180.31,139.8
2017,9,4,7,15,274.5,86.5,2.05,22.5,152.5,245.12,194.35
2017,9,4,7,30,339.0,106.0,2.0,23.0,202.0,325.65,259.68
2017,9,4,7,45,392.0,120.5,1.95,24.0,255.0,391.68,311.08
2017,9,4,8,0,445.0,135.0,1.9,25.0,308.0,462.22,363.81
2017,9,4,8,15,483.5,146.5,1.85,25.5,361.0,523.09,407.94
2017,9,4,8,30,522.0,158.0,1.8,26.0,414.0,586.05,452.06
2017,9,4,8,45,557.0,165.0,1.75,26.5,465.5,642.73,490.33
2017,9,4,9,0,592.0,172.0,1.7,27.0,517.0,705.29,531.34
2017,9,4,9,15,615.0,179.0,1.7,27.5,564.0,753.48,561.66
2017,9,4,9,30,638.0,186.0,1.7,28.0,611.0,800.65,590.55
2017,9,4,9,45,656.0,191.0,1.75,28.5,653.5,839.73,613.72
2017,9,4,10,0,674.0,196.0,1.8,29.0,696.0,876.9,635.45
2017,9,4,10,15,687.5,200.0,1.85,29.0,732.0,906.47,653.41
2017,9,4,10,30,701.0,204.0,1.9,29.0,768.0,933.46,669.78
2017,9,4,10,45,713.0,206.0,2.0,29.5,797.0,954.02,681.31
2017,9,4,11,0,725.0,208.0,2.1,30.0,826.0,971.58,691.03
2017,9,4,11,15,731.5,210.0,2.15,30.0,847.5,980.45,696.24
2017,9,4,11,30,738.0,212.0,2.2,30.0,869.0,986.01,699.57
2017,9,4,11,45,778.0,189.5,2.3,30.0,890.5,989.85,702.51
2017,9,4,12,0,818.0,167.0,2.4,30.0,912.0,997.0,707.66
2017,9,4,12,15,819.5,167.0,2.45,30.0,917.0,985.25,700.47
2017,9,4,12,30,821.0,167.0,2.5,30.0,922.0,970.04,691.35
2017,9,4,12,45,823.0,165.0,2.6,30.5,918.5,949.92,678.24
2017,9,4,13,0,825.0,163.0,2.7,31.0,915.0,926.52,663.07
2017,9,4,13,15,822.0,162.0,2.75,31.0,902.5,896.47,644.54
2017,9,4,13,30,819.0,161.0,2.8,31.0,890.0,863.62,624.13
2017,9,4,13,45,816.5,157.5,2.85,31.0,869.5,826.12,600.5
2017,9,4,14,0,814.0,154.0,2.9,31.0,849.0,786.13,575.02
2017,9,4,14,15,806.0,152.0,2.9,31.0,820.0,741.2,545.3
2017,9,4,14,30,798.0,150.0,2.9,31.0,791.0,694.59,512.82
2017,9,4,14,45,781.5,150.0,2.9,31.0,754.0,642.95,475.99
2017,9,4,15,0,765.0,150.0,2.9,31.0,717.0,590.92,437.98
2017,9,4,15,15,750.0,146.0,2.85,30.5,675.0,533.99,396.23
2017,9,4,15,30,735.0,142.0,2.8,30.0,633.0,478.55,354.16
2017,9,4,15,45,719.5,135.0,2.8,30.0,586.0,420.59,308.34
2017,9,4,16,0,704.0,128.0,2.8,30.0,539.0,363.35,261.76
2017,9,4,16,15,677.5,122.5,2.65,29.5,487.5,305.09,213.92
2017,9,4,16,30,651.0,117.0,2.5,29.0,436.0,249.39,167.69
2017,9,4,16,45,620.0,108.0,2.45,29.0,382.5,192.73,121.63
2017,9,4,17,0,589.0,99.0,2.4,29.0,329.0,139.73,81.9
2017,9,4,17,15,538.5,90.0,2.15,28.0,274.0,89.73,52.83
2017,9,4,17,30,488.0,81.0,1.9,27.0,219.0,58.82,44.51
2017,9,4,17,45,420.0,68.0,1.65,26.5,167.5,50.28,37.22
2017,9,4,18,0,352.0,55.0,1.4,26.0,116.0,41.69,29.6
2017,9,4,18,15,243.5,38.0,1.4,25.0,72.5,29.38,18.56
2017,9,4,18,30,135.0,21.0,1.4,24.0,29.0,16.5,2.17
2017,9,4,18,45,67.5,10.5,1.4,23.5,14.5,10.01,0.0
2017,9,4,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,6,15,53.0,10.5,1.5,20.5,14.0,24.07,0.0
2017,9,5,6,30,106.0,21.0,1.8,21.0,28.0,69.8,20.23
2017,9,5,6,45,213.5,39.0,2.1,22.0,69.5,144.53,105.71
2017,9,5,7,0,321.0,57.0,2.4,23.0,111.0,224.46,173.69
2017,9,5,7,15,396.5,69.5,2.35,23.5,162.5,293.81,232.32
2017,9,5,7,30,472.0,82.0,2.3,24.0,214.0,371.12,295.38
2017,9,5,7,45,526.0,90.5,2.25,25.0,268.5,442.48,350.71
2017,9,5,8,0,580.0,99.0,2.2,26.0,323.0,514.47,404.13
2017,9,5,8,15,616.5,106.0,2.0,26.5,377.0,575.95,447.7
2017,9,5,8,30,653.0,113.0,1.8,27.0,431.0,638.8,490.3
2017,9,5,8,45,678.5,119.0,1.65,27.5,482.5,692.76,524.11
2017,9,5,9,0,704.0,125.0,1.5,28.0,534.0,746.36,556.29
2017,9,5,9,15,724.5,129.5,1.35,28.5,581.5,793.18,582.74
2017,9,5,9,30,745.0,134.0,1.2,29.0,629.0,838.58,607.32
2017,9,5,9,45,757.0,139.5,1.1,29.5,671.0,871.03,623.44
2017,9,5,10,0,769.0,145.0,1.0,30.0,713.0,905.42,640.49
2017,9,5,10,15,780.5,147.5,1.1,30.0,749.0,933.35,657.72
2017,9,5,10,30,792.0,150.0,1.2,30.0,785.0,958.34,673.25
2017,9,5,10,45,797.5,154.0,1.3,30.5,813.0,975.86,682.9
2017,9,5,11,0,803.0,158.0,1.4,31.0,841.0,989.98,690.6
2017,9,5,11,15,808.5,159.5,1.5,31.0,862.0,997.94,696.04
2017,9,5,11,30,814.0,161.0,1.6,31.0,883.0,1002.36,699.48
2017,9,5,11,45,810.5,166.5,1.7,31.5,894.0,998.36,696.47
2017,9,5,12,0,807.0,172.0,1.8,32.0,905.0,990.79,691.43
2017,9,5,12,15,642.0,277.0,1.85,32.0,862.0,928.32,651.98
2017,9,5,12,30,477.0,382.0,1.9,32.0,819.0,858.12,603.33
2017,9,5,12,45,641.0,277.0,2.0,32.0,861.5,894.37,633.11
2017,9,5,13,0,805.0,172.0,2.1,32.0,904.0,916.36,649.33
2017,9,5,13,15,801.5,171.0,2.15,32.0,891.0,886.28,630.74
2017,9,5,13,30,798.0,170.0,2.2,32.0,878.0,853.5,610.78
2017,9,5,13,45,789.5,170.0,2.25,32.0,856.0,815.07,586.98
2017,9,5,14,0,781.0,170.0,2.3,32.0,834.0,774.63,561.63
2017,9,5,14,15,772.0,167.5,2.3,32.0,805.0,729.7,531.59
2017,9,5,14,30,763.0,165.0,2.3,32.0,776.0,683.29,499.71
2017,9,5,14,45,736.5,169.5,2.3,32.0,737.0,630.23,462.27
2017,9,5,15,0,710.0,174.0,2.3,32.0,698.0,577.94,424.52
2017,9,5,15,15,693.0,169.5,2.25,31.5,656.0,523.56,385.12
2017,9,5,15,30,676.0,165.0,2.2,31.0,614.0,469.63,344.8
2017,9,5,15,45,659.0,154.0,2.2,31.0,564.5,410.67,299.1
2017,9,5,16,0,642.0,143.0,2.2,31.0,515.0,352.79,252.94
2017,9,5,16,15,598.0,143.5,2.1,30.5,464.0,298.3,209.2
2017,9,5,16,30,554.0,144.0,2.0,30.0,413.0,247.76,168.5
2017,9,5,16,45,505.0,136.5,1.95,30.0,359.0,194.94,127.2
2017,9,5,17,0,456.0,129.0,1.9,30.0,305.0,147.94,93.4
2017,9,5,17,15,404.5,114.5,1.75,29.0,252.0,101.41,65.81
2017,9,5,17,30,353.0,100.0,1.6,28.0,199.0,72.56,55.85
2017,9,5,17,45,278.5,82.0,1.5,27.5,148.5,60.97,46.02
2017,9,5,18,0,204.0,64.0,1.4,27.0,98.0,50.74,36.97
2017,9,5,18,15,129.0,40.5,1.4,26.5,59.0,32.91,21.14
2017,9,5,18,30,54.0,17.0,1.4,26.0,20.0,14.33,0.0
2017,9,5,18,45,27.0,8.5,1.4,25.5,10.0,8.1,0.0
2017,9,5,19,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,4.9,21.5,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,4.8,20.5,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,6,5,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,9,6,6,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,6,6,15,14.0,6.5,3.55,18.0,7.0,9.92,0.0
2017,9,6,6,30,28.0,13.0,3.7,18.0,14.0,23.76,1.93
2017,9,6,6,45,81.0,39.5,3.9,18.5,51.0,80.66,58.06
2017,9,6,7,0,134.0,66.0,4.1,19.0,88.0,146.34,114.41
2017,9,6,7,15,186.0,92.5,4.2,19.5,136.5,209.8,168.57
2017,9,6,7,30,238.0,119.0,4.3,20.0,185.0,278.22,225.81
2017,9,6,7,45,130.0,129.5,4.45,20.5,167.0,225.38,182.26
2017,9,6,8,0,22.0,140.0,4.6,21.0,149.0,152.96,121.03
2017,9,6,8,15,42.0,169.5,4.65,21.5,189.0,207.35,164.94
2017,9,6,8,30,62.0,199.0,4.7,22.0,229.0,255.36,202.78
2017,9,6,8,45,279.5,205.5,4.8,22.5,364.0,457.68,365.06
2017,9,6,9,0,497.0,212.0,4.9,23.0,499.0,667.15,524.6
2017,9,6,9,15,521.5,221.5,4.9,23.5,546.0,715.44,557.05
2017,9,6,9,30,546.0,231.0,4.9,24.0,593.0,763.27,589.27
2017,9,6,9,45,577.5,232.5,4.95,24.5,638.0,807.92,619.29
2017,9,6,10,0,609.0,234.0,5.0,25.0,683.0,855.6,650.91
2017,9,6,10,15,624.0,239.5,4.95,25.0,719.5,886.91,671.16
2017,9,6,10,30,639.0,245.0,4.9,25.0,756.0,915.83,689.7
2017,9,6,10,45,659.5,243.5,4.85,25.5,787.5,940.39,704.06
2017,9,6,11,0,680.0,242.0,4.8,26.0,819.0,962.22,716.12
2017,9,6,11,15,688.0,244.0,4.7,26.0,840.5,972.15,721.13
2017,9,6,11,30,696.0,246.0,4.6,26.0,862.0,978.89,724.15
2017,9,6,11,45,750.0,216.5,4.6,26.5,889.0,995.65,733.32
2017,9,6,12,0,804.0,187.0,4.6,27.0,916.0,1002.58,735.97
2017,9,6,12,15,806.0,187.0,4.55,27.0,920.5,991.16,727.85
2017,9,6,12,30,808.0,187.0,4.5,27.0,925.0,976.31,717.73
2017,9,6,12,45,816.0,181.0,4.45,27.5,923.5,957.8,703.91
2017,9,6,13,0,824.0,175.0,4.4,28.0,922.0,935.78,687.9
2017,9,6,13,15,821.5,174.0,4.3,28.0,909.0,905.91,667.86
2017,9,6,13,30,819.0,173.0,4.2,28.0,896.0,873.21,645.96
2017,9,6,13,45,822.5,166.0,4.15,28.0,877.5,836.95,621.85
2017,9,6,14,0,826.0,159.0,4.1,28.0,859.0,797.77,595.64
2017,9,6,14,15,818.0,156.5,4.0,28.0,829.5,751.65,563.69
2017,9,6,14,30,810.0,154.0,3.9,28.0,800.0,703.83,529.17
2017,9,6,14,45,809.5,146.0,3.85,28.0,766.0,654.18,492.94
2017,9,6,15,0,809.0,138.0,3.8,28.0,732.0,602.58,454.35
2017,9,6,15,15,794.0,134.5,3.7,28.0,688.5,545.68,410.6
2017,9,6,15,30,779.0,131.0,3.6,28.0,645.0,488.77,365.66
2017,9,6,15,45,771.0,122.0,3.55,28.0,598.5,430.03,318.17
2017,9,6,16,0,763.0,113.0,3.5,28.0,552.0,371.05,269.07
2017,9,6,16,15,737.0,108.0,3.25,27.5,498.5,306.81,215.54
2017,9,6,16,30,711.0,103.0,3.0,27.0,445.0,248.08,165.92
2017,9,6,16,45,687.5,93.5,2.75,26.5,391.0,188.65,116.87
2017,9,6,17,0,664.0,84.0,2.5,26.0,337.0,131.88,73.99
2017,9,6,17,15,613.5,76.5,2.2,25.0,280.0,78.55,43.96
2017,9,6,17,30,563.0,69.0,1.9,24.0,223.0,49.26,36.9
2017,9,6,17,45,497.5,57.5,1.6,23.0,170.0,42.5,31.08
2017,9,6,18,0,432.0,46.0,1.3,22.0,117.0,35.29,24.59
2017,9,6,18,15,306.0,32.0,1.25,21.5,72.0,25.18,15.14
2017,9,6,18,30,180.0,18.0,1.2,21.0,27.0,14.41,0.0
2017,9,6,18,45,90.0,9.0,1.2,20.5,13.5,8.58,0.0
2017,9,6,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,7,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,7,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,7,6,15,103.0,9.5,1.2,13.5,15.0,36.51,0.0
2017,9,7,6,30,206.0,19.0,1.4,14.0,30.0,100.61,19.22
2017,9,7,6,45,327.5,32.5,1.65,15.0,75.0,182.49,136.55
2017,9,7,7,0,449.0,46.0,1.9,16.0,120.0,270.74,214.39
2017,9,7,7,15,525.0,55.0,1.8,16.5,175.0,344.82,278.65
2017,9,7,7,30,601.0,64.0,1.7,17.0,230.0,426.31,346.12
2017,9,7,7,45,645.5,71.5,1.65,18.0,286.5,493.71,398.95
2017,9,7,8,0,690.0,79.0,1.6,19.0,343.0,564.02,451.31
2017,9,7,8,15,724.5,84.5,1.9,20.0,399.5,627.27,498.04
2017,9,7,8,30,759.0,90.0,2.2,21.0,456.0,688.65,540.37
2017,9,7,8,45,780.0,95.0,2.5,22.0,509.0,742.2,576.05
2017,9,7,9,0,801.0,100.0,2.8,23.0,562.0,794.71,610.3
2017,9,7,9,15,819.5,103.5,2.85,23.5,611.5,841.95,639.96
2017,9,7,9,30,838.0,107.0,2.9,24.0,661.0,887.31,667.91
2017,9,7,9,45,848.0,111.5,2.95,24.5,703.5,923.8,689.51
2017,9,7,10,0,858.0,116.0,3.0,25.0,746.0,957.38,709.06
2017,9,7,10,15,868.0,118.0,3.0,25.0,783.0,976.64,720.07
2017,9,7,10,30,878.0,120.0,3.0,25.0,820.0,1000.84,734.53
2017,9,7,10,45,883.5,123.0,3.05,25.5,849.0,1018.24,743.51
2017,9,7,11,0,889.0,126.0,3.1,26.0,878.0,1031.97,750.25
2017,9,7,11,15,893.5,127.0,3.1,26.0,899.5,1038.84,753.76
2017,9,7,11,30,898.0,128.0,3.1,26.0,921.0,1041.91,755.03
2017,9,7,11,45,898.0,130.5,3.15,26.5,933.0,1038.22,751.08
2017,9,7,12,0,898.0,133.0,3.2,27.0,945.0,1030.73,744.88
2017,9,7,12,15,899.0,133.0,3.2,27.0,949.0,1017.95,736.51
2017,9,7,12,30,900.0,133.0,3.2,27.0,953.0,1001.51,725.92
2017,9,7,12,45,899.0,132.5,3.25,27.0,948.0,979.11,711.96
2017,9,7,13,0,898.0,132.0,3.3,27.0,943.0,953.31,695.82
2017,9,7,13,15,894.5,131.5,3.35,27.0,929.5,922.01,676.02
2017,9,7,13,30,891.0,131.0,3.4,27.0,916.0,887.69,654.15
2017,9,7,13,45,886.0,129.5,3.45,27.0,893.5,848.35,628.75
2017,9,7,14,0,881.0,128.0,3.5,27.0,871.0,806.43,601.39
2017,9,7,14,15,873.0,126.5,3.5,27.0,841.0,759.93,570.37
2017,9,7,14,30,865.0,125.0,3.5,27.0,811.0,711.52,536.35
2017,9,7,14,45,850.5,124.0,3.5,27.0,772.5,657.97,497.18
2017,9,7,15,0,836.0,123.0,3.5,27.0,734.0,602.72,455.8
2017,9,7,15,15,821.0,120.0,3.45,27.0,690.0,544.9,411.29
2017,9,7,15,30,806.0,117.0,3.4,27.0,646.0,486.99,365.42
2017,9,7,15,45,787.5,113.0,3.4,27.0,597.0,426.92,316.69
2017,9,7,16,0,769.0,109.0,3.4,27.0,548.0,367.77,267.3
2017,9,7,16,15,742.5,104.0,3.25,26.5,494.5,303.16,213.28
2017,9,7,16,30,716.0,99.0,3.1,26.0,441.0,244.03,163.13
2017,9,7,16,45,680.5,92.5,3.0,25.5,385.0,184.87,114.65
2017,9,7,17,0,645.0,86.0,2.9,25.0,329.0,129.85,73.7
2017,9,7,17,15,593.5,78.0,2.55,24.0,272.5,77.37,44.48
2017,9,7,17,30,542.0,70.0,2.2,23.0,216.0,50.33,37.97
2017,9,7,17,45,466.0,59.0,1.9,22.0,163.0,44.03,32.51
2017,9,7,18,0,390.0,48.0,1.6,21.0,110.0,37.35,26.41
2017,9,7,18,15,267.5,32.0,1.6,20.5,66.5,25.38,15.2
2017,9,7,18,30,145.0,16.0,1.6,20.0,23.0,12.67,0.0
2017,9,7,18,45,72.5,8.0,1.6,19.5,11.5,7.63,0.0
2017,9,7,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,9,8,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,6,15,80.0,9.5,1.25,14.5,13.5,30.43,0.0
2017,9,8,6,30,160.0,19.0,1.5,15.0,27.0,85.4,8.51
2017,9,8,6,45,279.0,34.5,1.75,15.5,71.0,166.23,123.78
2017,9,8,7,0,398.0,50.0,2.0,16.0,115.0,252.74,200.25
2017,9,8,7,15,474.5,60.5,2.05,16.5,169.0,326.21,264.17
2017,9,8,7,30,551.0,71.0,2.1,17.0,223.0,407.13,331.85
2017,9,8,7,45,605.5,78.0,2.2,18.0,280.0,477.55,388.13
2017,9,8,8,0,660.0,85.0,2.3,19.0,337.0,551.89,445.02
2017,9,8,8,15,695.5,90.5,2.5,20.0,392.5,614.46,491.15
2017,9,8,8,30,731.0,96.0,2.7,21.0,448.0,678.16,535.46
2017,9,8,8,45,756.5,100.5,2.95,22.0,501.5,730.16,569.96
2017,9,8,9,0,782.0,105.0,3.2,23.0,555.0,784.91,605.74
2017,9,8,9,15,801.0,108.5,3.15,23.5,604.0,831.89,634.97
2017,9,8,9,30,820.0,112.0,3.1,24.0,653.0,877.07,662.42
2017,9,8,9,45,834.0,115.0,3.1,24.5,696.0,914.96,684.79
2017,9,8,10,0,848.0,118.0,3.1,25.0,739.0,950.19,705.19
2017,9,8,10,15,858.0,120.0,3.05,25.0,776.0,969.08,715.62
2017,9,8,10,30,868.0,122.0,3.0,25.0,813.0,993.02,729.56
2017,9,8,10,45,876.0,123.5,2.95,25.5,842.0,1011.07,738.16
2017,9,8,11,0,884.0,125.0,2.9,26.0,871.0,1025.56,744.52
2017,9,8,11,15,889.0,126.0,2.85,26.0,892.5,1032.84,747.82
2017,9,8,11,30,894.0,127.0,2.8,26.0,914.0,1036.34,748.89
2017,9,8,11,45,902.0,124.5,2.75,26.5,928.0,1035.4,745.82
2017,9,8,12,0,910.0,122.0,2.7,27.0,942.0,1030.63,740.49
2017,9,8,12,15,910.5,122.5,2.65,27.0,946.0,1017.74,731.64
2017,9,8,12,30,911.0,123.0,2.6,27.0,950.0,1001.14,720.62
2017,9,8,12,45,910.0,122.5,2.6,27.5,945.0,978.51,704.94
2017,9,8,13,0,909.0,122.0,2.6,28.0,940.0,952.43,687.18
2017,9,8,13,15,906.0,121.5,2.55,28.0,926.5,921.25,667.13
2017,9,8,13,30,903.0,121.0,2.5,28.0,913.0,886.97,645.06
2017,9,8,13,45,897.0,120.5,2.5,28.0,891.0,847.33,619.77
2017,9,8,14,0,891.0,120.0,2.5,28.0,869.0,805.14,592.61
2017,9,8,14,15,883.0,118.5,2.45,27.5,839.0,758.2,562.8
2017,9,8,14,30,875.0,117.0,2.4,27.0,809.0,709.32,530.08
2017,9,8,14,45,863.5,115.5,2.4,27.0,771.0,656.52,492.09
2017,9,8,15,0,852.0,114.0,2.4,27.0,733.0,601.86,451.73
2017,9,8,15,15,837.5,111.0,2.4,27.0,689.0,543.47,407.46
2017,9,8,15,30,823.0,108.0,2.4,27.0,645.0,484.9,361.64
2017,9,8,15,45,802.0,105.5,2.4,27.0,595.5,424.23,312.81
2017,9,8,16,0,781.0,103.0,2.4,27.0,546.0,364.71,263.45
2017,9,8,16,15,755.5,98.5,2.25,26.5,492.5,303.57,212.21
2017,9,8,16,30,730.0,94.0,2.1,26.0,439.0,241.11,159.67
2017,9,8,16,45,692.0,88.5,2.0,25.5,383.0,181.59,111.25
2017,9,8,17,0,654.0,83.0,1.9,25.0,327.0,126.51,70.79
2017,9,8,17,15,601.5,75.5,1.75,24.0,270.5,73.95,42.32
2017,9,8,17,30,549.0,68.0,1.6,23.0,214.0,48.92,36.75
2017,9,8,17,45,468.0,57.5,1.5,22.5,160.5,42.97,31.5
2017,9,8,18,0,387.0,47.0,1.4,22.0,107.0,36.7,25.68
2017,9,8,18,15,193.5,34.5,1.45,21.5,64.5,26.89,16.13
2017,9,8,18,30,0.0,22.0,1.5,21.0,22.0,19.39,0.0
2017,9,8,18,45,0.0,11.0,1.6,21.0,11.0,10.48,0.0
2017,9,8,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,9,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,9,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,9,6,15,0.0,11.0,1.35,15.5,11.0,10.48,0.0
2017,9,9,6,30,0.0,22.0,1.6,16.0,22.0,22.83,0.0
2017,9,9,6,45,151.5,39.0,1.9,16.5,64.0,114.86,84.24
2017,9,9,7,0,303.0,56.0,2.2,17.0,106.0,216.85,171.3
2017,9,9,7,15,377.0,71.0,2.15,17.5,157.5,287.5,232.28
2017,9,9,7,30,451.0,86.0,2.1,18.0,209.0,365.92,297.63
2017,9,9,7,45,512.0,95.0,2.05,19.0,265.0,440.09,356.49
2017,9,9,8,0,573.0,104.0,2.0,20.0,321.0,516.71,414.65
2017,9,9,8,15,610.5,112.0,2.15,21.0,376.0,579.79,460.86
2017,9,9,8,30,648.0,120.0,2.3,22.0,431.0,644.29,506.59
2017,9,9,8,45,680.5,124.5,2.45,23.0,484.0,701.84,545.2
2017,9,9,9,0,713.0,129.0,2.6,24.0,537.0,759.48,582.51
2017,9,9,9,15,733.5,133.5,2.6,24.0,585.0,806.47,613.01
2017,9,9,9,30,754.0,138.0,2.6,24.0,633.0,851.96,642.14
2017,9,9,9,45,775.5,138.5,2.65,24.5,677.5,887.31,663.17
2017,9,9,10,0,797.0,139.0,2.7,25.0,722.0,925.43,685.94
2017,9,9,10,15,808.5,142.0,2.75,25.5,758.5,954.21,702.31
2017,9,9,10,30,820.0,145.0,2.8,26.0,795.0,979.92,716.69
2017,9,9,10,45,834.0,143.5,2.85,26.5,825.5,999.96,727.41
2017,9,9,11,0,848.0,142.0,2.9,27.0,856.0,1016.64,736.05
2017,9,9,11,15,853.5,143.5,2.95,27.0,877.0,1024.53,740.62
2017,9,9,11,30,859.0,145.0,3.0,27.0,898.0,1019.39,737.05
2017,9,9,11,45,863.5,144.5,3.05,27.5,911.0,1016.96,734.01
2017,9,9,12,0,868.0,144.0,3.1,28.0,924.0,1010.86,728.74
2017,9,9,12,15,869.0,144.5,3.15,28.0,928.0,998.69,721.16
2017,9,9,12,30,870.0,145.0,3.2,28.0,932.0,982.96,711.42
2017,9,9,12,45,870.0,144.0,3.25,28.5,927.5,961.36,696.55
2017,9,9,13,0,870.0,143.0,3.3,29.0,923.0,936.42,679.62
2017,9,9,13,15,866.5,142.0,3.3,29.0,909.0,905.17,659.6
2017,9,9,13,30,863.0,141.0,3.3,29.0,895.0,871.02,637.64
2017,9,9,13,45,856.5,140.0,3.35,29.0,873.0,831.69,612.38
2017,9,9,14,0,850.0,139.0,3.4,29.0,851.0,792.99,587.35
2017,9,9,14,15,841.5,137.0,3.45,29.0,821.0,745.91,556.2
2017,9,9,14,30,833.0,135.0,3.5,29.0,791.0,697.1,521.71
2017,9,9,14,45,817.5,134.5,3.55,29.0,752.5,643.81,483.1
2017,9,9,15,0,802.0,134.0,3.6,29.0,714.0,589.95,443.04
2017,9,9,15,15,786.5,130.5,3.6,28.5,670.5,533.06,400.38
2017,9,9,15,30,771.0,127.0,3.6,28.0,627.0,476.25,356.3
2017,9,9,15,45,749.0,123.0,3.6,28.0,577.5,413.87,306.08
2017,9,9,16,0,727.0,119.0,3.6,28.0,528.0,355.23,257.37
2017,9,9,16,15,699.0,113.5,3.45,27.5,475.5,295.26,207.27
2017,9,9,16,30,671.0,108.0,3.3,27.0,423.0,238.02,159.14
2017,9,9,16,45,630.5,101.0,3.2,26.5,367.0,180.51,112.77
2017,9,9,17,0,590.0,94.0,3.1,26.0,311.0,127.87,74.53
2017,9,9,17,15,535.5,84.5,2.75,25.0,256.0,77.8,47.49
2017,9,9,17,30,481.0,75.0,2.4,24.0,201.0,55.16,41.93
2017,9,9,17,45,400.0,62.0,2.05,23.5,149.0,46.29,34.16
2017,9,9,18,0,319.0,49.0,1.7,23.0,97.0,37.48,26.16
2017,9,9,18,15,204.0,31.0,1.7,22.0,56.5,24.14,13.61
2017,9,9,18,30,89.0,13.0,1.7,21.0,16.0,12.39,0.0
2017,9,9,18,45,44.5,6.5,1.7,20.5,8.0,0.0,0.0
2017,9,9,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
