Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,19,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,6,15,14.5,5.5,3.25,24.0,6.0,0.0,0.0
2017,9,20,6,30,29.0,11.0,3.4,24.0,12.0,19.99,0.0
2017,9,20,6,45,131.5,30.5,3.6,24.5,47.5,107.66,70.22
2017,9,20,7,0,234.0,50.0,3.8,25.0,83.0,182.61,138.57
2017,9,20,7,15,318.5,65.0,3.95,25.5,132.0,254.43,199.65
2017,9,20,7,30,403.0,80.0,4.1,26.0,181.0,335.38,266.67
2017,9,20,7,45,467.0,89.0,4.35,26.5,234.0,404.76,322.92
2017,9,20,8,0,531.0,98.0,4.6,27.0,287.0,484.6,385.42
2017,9,20,8,15,396.5,141.5,4.65,27.5,296.0,460.58,363.93
2017,9,20,8,30,262.0,185.0,4.7,28.0,305.0,415.24,325.57
2017,9,20,8,45,154.0,204.5,4.8,28.5,277.5,349.04,271.59
2017,9,20,9,0,46.0,224.0,4.9,29.0,250.0,273.21,209.4
2017,9,20,9,15,388.0,176.0,4.85,29.0,420.0,551.25,427.42
2017,9,20,9,30,730.0,128.0,4.8,29.0,590.0,818.13,620.26
2017,9,20,9,45,751.0,129.0,4.8,29.5,632.0,852.4,639.62
2017,9,20,10,0,772.0,130.0,4.8,30.0,674.0,889.16,661.79
2017,9,20,10,15,783.5,132.5,4.75,30.5,709.0,916.09,676.74
2017,9,20,10,30,795.0,135.0,4.7,31.0,744.0,940.03,689.63
2017,9,20,10,45,805.5,136.0,4.7,31.5,772.0,958.15,699.02
2017,9,20,11,0,816.0,137.0,4.7,32.0,800.0,972.93,706.28
2017,9,20,11,15,821.5,138.0,4.65,32.0,820.0,979.27,709.38
2017,9,20,11,30,827.0,139.0,4.6,32.0,840.0,982.02,710.29
2017,9,20,11,45,831.5,138.5,4.6,32.5,851.5,978.52,706.09
2017,9,20,12,0,836.0,138.0,4.6,33.0,863.0,963.15,694.35
2017,9,20,12,15,837.0,138.5,4.55,33.0,865.5,950.55,685.81
2017,9,20,12,30,838.0,139.0,4.5,33.0,868.0,934.52,675.11
2017,9,20,12,45,835.5,139.0,4.5,33.5,862.0,911.42,658.76
2017,9,20,13,0,833.0,139.0,4.5,34.0,856.0,891.21,644.47
2017,9,20,13,15,829.0,138.0,4.45,34.0,841.5,859.03,623.39
2017,9,20,13,30,825.0,137.0,4.4,34.0,827.0,824.1,600.5
2017,9,20,13,45,817.0,136.5,4.4,34.0,804.0,783.94,574.18
2017,9,20,14,0,809.0,136.0,4.4,34.0,781.0,741.7,546.27
2017,9,20,14,15,799.5,134.0,4.4,33.5,751.0,695.08,515.01
2017,9,20,14,30,790.0,132.0,4.4,33.0,721.0,646.99,481.45
2017,9,20,14,45,626.0,192.5,4.4,33.0,644.5,562.5,418.21
2017,9,20,15,0,462.0,253.0,4.4,33.0,568.0,489.54,363.03
2017,9,20,15,15,591.5,188.0,4.35,32.5,563.0,467.29,346.85
2017,9,20,15,30,721.0,123.0,4.3,32.0,558.0,427.95,315.6
2017,9,20,15,45,696.0,118.5,4.3,32.0,509.5,369.34,268.05
2017,9,20,16,0,671.0,114.0,4.3,32.0,461.0,312.65,221.06
2017,9,20,16,15,638.0,108.0,4.15,31.5,409.0,254.81,173.31
2017,9,20,16,30,605.0,102.0,4.0,31.0,357.0,200.49,128.82
2017,9,20,16,45,559.0,94.5,3.85,31.0,303.5,146.97,87.78
2017,9,20,17,0,513.0,87.0,3.7,31.0,250.0,99.19,56.94
2017,9,20,17,15,446.0,76.5,3.5,30.0,198.0,55.59,41.21
2017,9,20,17,30,379.0,66.0,3.3,29.0,146.0,49.21,35.8
2017,9,20,17,45,281.5,50.5,3.1,28.5,100.0,38.5,26.39
2017,9,20,18,0,184.0,35.0,2.9,28.0,54.0,27.28,15.89
2017,9,20,18,15,92.0,17.5,2.95,27.5,27.0,13.85,0.0
2017,9,20,18,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,6,15,6.0,4.5,2.6,24.0,5.0,0.0,0.0
2017,9,21,6,30,12.0,9.0,2.7,24.0,10.0,12.51,0.0
2017,9,21,6,45,116.5,30.0,2.8,24.5,46.0,92.56,58.69
2017,9,21,7,0,221.0,51.0,2.9,25.0,82.0,178.5,135.09
2017,9,21,7,15,308.5,66.0,3.05,25.0,130.5,250.98,196.83
2017,9,21,7,30,396.0,81.0,3.2,25.0,179.0,332.98,265.07
2017,9,21,7,45,472.0,87.5,3.4,25.5,234.0,406.13,324.31
2017,9,21,8,0,548.0,94.0,3.6,26.0,289.0,491.39,390.79
2017,9,21,8,15,274.0,84.0,3.7,26.0,181.5,305.0,244.15
2017,9,21,8,30,0.0,74.0,3.8,26.0,74.0,68.87,50.19
2017,9,21,8,45,25.5,150.0,3.9,26.5,164.0,173.27,133.9
2017,9,21,9,0,51.0,226.0,4.0,27.0,254.0,279.94,216.36
2017,9,21,9,15,41.5,237.5,4.0,27.5,262.0,283.74,217.57
2017,9,21,9,30,32.0,249.0,4.0,28.0,270.0,287.0,218.6
2017,9,21,9,45,144.5,287.0,4.0,28.5,388.0,445.18,339.08
2017,9,21,10,0,257.0,325.0,4.0,29.0,506.0,608.75,457.68
2017,9,21,10,15,536.5,225.5,3.95,29.0,627.0,781.8,585.5
2017,9,21,10,30,816.0,126.0,3.9,29.0,748.0,949.7,698.61
2017,9,21,10,45,826.5,126.0,3.9,29.5,776.5,966.86,706.25
2017,9,21,11,0,837.0,126.0,3.9,30.0,805.0,971.84,707.07
2017,9,21,11,15,842.5,127.5,3.9,30.0,824.5,978.87,710.89
2017,9,21,11,30,848.0,129.0,3.9,30.0,844.0,982.29,712.48
2017,9,21,11,45,849.0,130.5,3.95,30.5,855.0,977.64,707.84
2017,9,21,12,0,850.0,132.0,4.0,31.0,866.0,969.4,701.06
2017,9,21,12,15,850.5,132.0,4.0,31.0,868.5,955.58,691.93
2017,9,21,12,30,851.0,132.0,4.0,31.0,871.0,938.31,680.68
2017,9,21,12,45,567.5,274.0,4.05,31.5,765.5,810.39,591.88
2017,9,21,13,0,284.0,416.0,4.1,32.0,660.0,674.11,490.5
2017,9,21,13,15,561.0,273.5,4.15,32.0,744.5,763.65,560.68
2017,9,21,13,30,838.0,131.0,4.2,32.0,829.0,822.91,604.53
2017,9,21,13,45,587.5,246.5,4.3,32.0,729.5,711.16,524.95
2017,9,21,14,0,337.0,362.0,4.4,32.0,630.0,601.18,443.02
2017,9,21,14,15,264.0,360.0,4.45,32.0,565.0,528.95,391.25
2017,9,21,14,30,191.0,358.0,4.5,32.0,500.0,460.22,341.18
2017,9,21,14,45,461.5,250.5,4.55,32.0,568.5,514.43,384.38
2017,9,21,15,0,732.0,143.0,4.6,32.0,637.0,536.84,401.55
2017,9,21,15,15,505.5,202.0,4.6,31.5,532.5,434.85,324.62
2017,9,21,15,30,279.0,261.0,4.6,31.0,428.0,355.64,265.27
2017,9,21,15,45,299.5,233.0,4.6,31.0,398.5,318.81,236.31
2017,9,21,16,0,320.0,205.0,4.6,31.0,369.0,279.6,204.46
2017,9,21,16,15,441.0,159.5,4.5,30.5,358.5,246.87,173.94
2017,9,21,16,30,562.0,114.0,4.4,30.0,348.0,201.26,131.58
2017,9,21,16,45,508.5,106.0,4.3,30.0,294.5,148.37,91.46
2017,9,21,17,0,455.0,98.0,4.2,30.0,241.0,102.51,62.14
2017,9,21,17,15,385.0,85.5,3.85,29.0,189.5,62.41,47.11
2017,9,21,17,30,315.0,73.0,3.5,28.0,138.0,54.71,40.54
2017,9,21,17,45,214.5,55.0,3.15,27.5,92.5,42.15,29.47
2017,9,21,18,0,114.0,37.0,2.8,27.0,47.0,30.1,17.87
2017,9,21,18,15,57.0,18.5,2.75,26.5,23.5,17.63,0.0
2017,9,21,18,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,22,6,15,11.0,5.0,2.35,22.0,5.5,0.0,0.0
2017,9,22,6,30,22.0,10.0,2.5,22.0,11.0,16.75,0.0
2017,9,22,6,45,134.0,29.0,2.65,22.5,46.5,105.84,67.11
2017,9,22,7,0,246.0,48.0,2.8,23.0,82.0,186.0,141.77
2017,9,22,7,15,336.0,61.5,2.95,23.5,131.0,259.27,204.5
2017,9,22,7,30,426.0,75.0,3.1,24.0,180.0,342.36,273.59
2017,9,22,7,45,490.5,83.0,3.3,25.0,233.5,416.38,332.87
2017,9,22,8,0,555.0,91.0,3.5,26.0,287.0,492.66,391.7
2017,9,22,8,15,596.0,98.0,3.55,26.5,340.0,555.65,438.8
2017,9,22,8,30,637.0,105.0,3.6,27.0,393.0,620.37,485.66
2017,9,22,8,45,398.0,174.0,3.65,27.5,361.5,531.31,413.17
2017,9,22,9,0,159.0,243.0,3.7,28.0,330.0,402.01,309.7
2017,9,22,9,15,206.0,262.5,3.7,28.5,385.0,467.47,358.36
2017,9,22,9,30,253.0,282.0,3.7,29.0,440.0,548.83,416.49
2017,9,22,9,45,204.0,308.0,3.75,29.5,441.0,523.98,395.08
2017,9,22,10,0,155.0,334.0,3.8,30.0,442.0,509.39,381.38
2017,9,22,10,15,222.0,344.0,3.85,30.0,508.0,584.64,436.36
2017,9,22,10,30,289.0,354.0,3.9,30.0,574.0,675.33,500.44
2017,9,22,10,45,554.5,243.5,3.95,30.5,685.0,828.34,611.5
2017,9,22,11,0,820.0,133.0,4.0,31.0,796.0,970.77,705.24
2017,9,22,11,15,825.5,134.5,4.0,31.0,815.5,977.52,707.87
2017,9,22,11,30,831.0,136.0,4.0,31.0,835.0,980.65,709.27
2017,9,22,11,45,455.0,274.0,4.05,31.5,657.5,752.38,551.45
2017,9,22,12,0,79.0,412.0,4.1,32.0,480.0,490.44,357.84
2017,9,22,12,15,436.0,288.5,4.1,32.0,665.5,730.69,537.23
2017,9,22,12,30,793.0,165.0,4.1,32.0,851.0,923.98,670.71
2017,9,22,12,45,434.5,285.5,4.2,32.5,661.0,700.06,512.91
2017,9,22,13,0,76.0,406.0,4.3,33.0,471.0,464.26,338.26
2017,9,22,13,15,170.0,404.5,4.3,32.5,546.5,544.8,399.44
2017,9,22,13,30,264.0,403.0,4.3,32.0,622.0,616.38,452.25
2017,9,22,13,45,154.0,371.5,4.35,32.0,498.5,480.44,354.29
2017,9,22,14,0,44.0,340.0,4.4,32.0,375.0,355.07,262.08
2017,9,22,14,15,194.0,333.0,4.4,32.0,477.5,451.56,335.89
2017,9,22,14,30,344.0,326.0,4.4,32.0,580.0,531.76,395.14
2017,9,22,14,45,197.5,306.5,4.45,32.0,451.0,403.59,300.6
2017,9,22,15,0,51.0,287.0,4.5,32.0,322.0,291.76,217.16
2017,9,22,15,15,379.0,206.0,4.5,31.5,434.0,375.41,281.43
2017,9,22,15,30,707.0,125.0,4.5,31.0,546.0,420.06,311.33
2017,9,22,15,45,353.5,93.0,4.55,31.0,303.5,215.23,157.56
2017,9,22,16,0,0.0,61.0,4.6,31.0,61.0,56.75,39.42
2017,9,22,16,15,10.0,105.5,4.55,30.5,109.5,99.88,73.56
2017,9,22,16,30,20.0,150.0,4.5,30.0,158.0,138.13,103.63
2017,9,22,16,45,13.5,128.5,4.5,29.5,134.0,116.18,86.98
2017,9,22,17,0,7.0,107.0,4.5,29.0,110.0,95.24,70.98
2017,9,22,17,15,186.0,85.5,4.2,28.5,123.5,66.26,50.44
2017,9,22,17,30,365.0,64.0,3.9,28.0,137.0,47.93,34.81
2017,9,22,17,45,264.0,48.0,3.65,27.5,92.0,36.74,24.91
2017,9,22,18,0,163.0,32.0,3.4,27.0,47.0,25.02,13.54
2017,9,22,18,15,81.5,16.0,3.2,26.5,23.5,15.25,0.0
2017,9,22,18,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,6,15,28.0,5.0,1.3,20.5,5.5,0.0,0.0
2017,9,23,6,30,56.0,10.0,1.6,21.0,11.0,27.92,0.0
2017,9,23,6,45,189.5,26.5,1.9,22.0,48.5,123.2,77.03
2017,9,23,7,0,323.0,43.0,2.2,23.0,86.0,214.92,163.64
2017,9,23,7,15,412.0,54.0,2.35,23.5,136.5,290.95,228.93
2017,9,23,7,30,501.0,65.0,2.5,24.0,187.0,375.84,299.27
2017,9,23,7,45,561.0,72.0,2.65,24.5,241.5,446.68,356.37
2017,9,23,8,0,621.0,79.0,2.8,25.0,296.0,521.96,414.7
2017,9,23,8,15,369.5,135.0,2.9,25.5,270.5,434.44,343.86
2017,9,23,8,30,118.0,191.0,3.0,26.0,245.0,303.94,237.85
2017,9,23,8,45,69.5,195.0,3.2,27.0,228.0,260.03,201.8
2017,9,23,9,0,21.0,199.0,3.4,28.0,211.0,213.31,163.05
2017,9,23,9,15,139.0,239.5,3.45,28.5,326.0,383.19,294.73
2017,9,23,9,30,257.0,280.0,3.5,29.0,441.0,550.24,417.7
2017,9,23,9,45,247.5,303.0,3.55,29.5,466.5,572.16,430.32
2017,9,23,10,0,238.0,326.0,3.6,30.0,492.0,578.19,432.5
2017,9,23,10,15,126.5,291.0,3.65,30.0,380.0,433.92,325.6
2017,9,23,10,30,15.0,256.0,3.7,30.0,268.0,262.27,195.47
2017,9,23,10,45,442.0,183.5,3.75,30.5,539.0,657.87,495.44
2017,9,23,11,0,869.0,111.0,3.8,31.0,810.0,985.21,714.94
2017,9,23,11,15,582.0,256.0,3.85,31.0,729.5,871.67,635.58
2017,9,23,11,30,295.0,401.0,3.9,31.0,649.0,723.8,527.23
2017,9,23,11,45,570.0,269.5,3.95,31.5,755.5,859.46,626.96
2017,9,23,12,0,845.0,138.0,4.0,32.0,862.0,968.24,698.58
2017,9,23,12,15,845.0,138.5,4.0,32.0,864.0,954.31,688.56
2017,9,23,12,30,845.0,139.0,4.0,32.0,866.0,936.95,677.3
2017,9,23,12,45,842.0,139.0,4.05,32.5,859.5,919.63,665.08
2017,9,23,13,0,839.0,139.0,4.1,33.0,853.0,891.94,646.11
2017,9,23,13,15,835.0,138.0,4.1,33.0,838.0,859.37,625.06
2017,9,23,13,30,831.0,137.0,4.1,33.0,823.0,824.04,602.11
2017,9,23,13,45,824.0,135.5,4.15,33.0,799.5,783.28,575.57
2017,9,23,14,0,817.0,134.0,4.2,33.0,776.0,740.37,547.33
2017,9,23,14,15,807.0,132.0,4.2,32.5,745.0,692.95,515.23
2017,9,23,14,30,797.0,130.0,4.2,32.0,714.0,644.09,480.96
2017,9,23,14,45,765.0,136.0,4.25,32.0,672.5,588.57,439.89
2017,9,23,15,0,733.0,142.0,4.3,32.0,631.0,532.89,397.79
2017,9,23,15,15,714.0,138.0,4.35,31.5,587.5,476.75,355.17
2017,9,23,15,30,695.0,134.0,4.4,31.0,544.0,421.32,311.69
2017,9,23,15,45,669.5,128.5,4.45,31.0,495.5,363.13,264.4
2017,9,23,16,0,644.0,123.0,4.5,31.0,447.0,307.02,217.79
2017,9,23,16,15,609.5,116.0,4.45,30.5,395.0,249.73,170.54
2017,9,23,16,30,575.0,109.0,4.4,30.0,343.0,196.24,126.96
2017,9,23,16,45,525.5,100.0,4.35,30.0,289.5,143.26,86.91
2017,9,23,17,0,476.0,91.0,4.3,30.0,236.0,95.51,56.81
2017,9,23,17,15,408.0,78.5,4.0,29.5,184.5,57.5,42.86
2017,9,23,17,30,340.0,66.0,3.7,29.0,133.0,49.6,36.01
2017,9,23,17,45,241.5,48.5,3.45,28.5,88.0,37.23,25.13
2017,9,23,18,0,143.0,31.0,3.2,28.0,43.0,24.28,12.45
2017,9,23,18,15,71.5,15.5,3.15,27.5,21.5,14.77,0.0
2017,9,23,18,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,24,6,15,13.0,4.5,1.95,21.5,5.0,0.0,0.0
2017,9,24,6,30,26.0,9.0,2.2,22.0,10.0,17.12,0.0
2017,9,24,6,45,144.5,27.5,2.45,22.5,45.5,107.09,64.69
2017,9,24,7,0,263.0,46.0,2.7,23.0,81.0,191.56,145.63
2017,9,24,7,15,354.0,59.0,2.9,23.5,130.5,265.57,209.26
2017,9,24,7,30,445.0,72.0,3.1,24.0,180.0,352.46,281.45
2017,9,24,7,45,526.5,76.5,3.3,24.5,236.0,431.04,345.21
2017,9,24,8,0,608.0,81.0,3.5,25.0,292.0,515.84,411.6
2017,9,24,8,15,647.0,86.5,3.6,25.5,345.5,577.81,458.08
2017,9,24,8,30,686.0,92.0,3.7,26.0,399.0,641.23,503.37
2017,9,24,8,45,401.0,165.5,3.8,26.5,350.5,524.02,410.0
2017,9,24,9,0,116.0,239.0,3.9,27.0,302.0,362.34,280.16
2017,9,24,9,15,168.5,261.5,3.9,27.5,361.5,434.56,334.85
2017,9,24,9,30,221.0,284.0,3.9,28.0,421.0,509.36,389.38
2017,9,24,9,45,141.5,295.5,3.9,28.5,386.0,452.8,343.66
2017,9,24,10,0,62.0,307.0,3.9,29.0,351.0,377.89,284.74
2017,9,24,10,15,42.5,294.5,3.85,29.5,325.0,343.9,258.11
2017,9,24,10,30,23.0,282.0,3.8,30.0,299.0,296.82,221.73
2017,9,24,10,45,89.5,339.5,3.8,30.5,411.0,436.09,325.07
2017,9,24,11,0,156.0,397.0,3.8,31.0,523.0,576.56,424.7
2017,9,24,11,15,247.0,392.0,3.75,31.0,596.5,671.11,491.72
2017,9,24,11,30,338.0,387.0,3.7,31.0,670.0,750.86,547.49
2017,9,24,11,45,581.0,267.5,3.7,31.5,761.0,870.25,633.03
2017,9,24,12,0,824.0,148.0,3.7,32.0,852.0,965.56,695.14
2017,9,24,12,15,469.5,287.5,3.7,32.0,689.0,760.28,553.95
2017,9,24,12,30,115.0,427.0,3.7,32.0,526.0,541.43,393.69
2017,9,24,12,45,470.5,285.5,3.75,32.0,685.0,731.37,536.83
2017,9,24,13,0,826.0,144.0,3.8,32.0,844.0,884.03,643.45
2017,9,24,13,15,821.5,143.0,3.8,32.0,828.5,851.33,621.03
2017,9,24,13,30,817.0,142.0,3.8,32.0,813.0,815.94,598.0
2017,9,24,13,45,408.5,98.0,3.85,32.0,433.5,421.64,320.22
2017,9,24,14,0,0.0,54.0,3.9,32.0,54.0,50.36,33.37
2017,9,24,14,15,395.0,92.5,3.95,32.0,380.0,367.73,282.04
2017,9,24,14,30,790.0,131.0,4.0,32.0,706.0,638.67,478.21
2017,9,24,14,45,536.5,214.5,4.05,32.0,596.0,522.64,389.9
2017,9,24,15,0,283.0,298.0,4.1,32.0,486.0,428.12,318.44
2017,9,24,15,15,208.5,282.0,4.1,31.5,415.5,357.83,266.99
2017,9,24,15,30,134.0,266.0,4.1,31.0,345.0,296.51,221.76
2017,9,24,15,45,407.0,186.0,4.2,31.0,395.5,314.89,231.81
2017,9,24,16,0,680.0,106.0,4.3,31.0,446.0,301.17,212.4
2017,9,24,16,15,468.0,132.5,4.25,30.5,354.0,227.1,157.48
2017,9,24,16,30,256.0,159.0,4.2,30.0,262.0,179.79,126.68
2017,9,24,16,45,235.5,137.0,4.2,29.5,221.0,139.57,96.26
2017,9,24,17,0,215.0,115.0,4.2,29.0,180.0,102.19,70.44
2017,9,24,17,15,292.5,87.0,3.95,28.5,155.0,63.93,48.44
2017,9,24,17,30,370.0,59.0,3.7,28.0,130.0,44.32,31.7
2017,9,24,17,45,261.5,44.0,3.45,27.5,85.5,33.77,22.31
2017,9,24,18,0,153.0,29.0,3.2,27.0,41.0,22.74,10.78
2017,9,24,18,15,76.5,14.5,3.15,26.5,20.5,13.82,0.0
2017,9,24,18,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,25,6,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,25,6,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,25,6,45,123.5,22.5,2.35,21.5,38.5,90.9,52.71
2017,9,25,7,0,247.0,45.0,2.6,22.0,77.0,183.44,139.7
2017,9,25,7,15,340.0,58.0,2.75,22.5,126.0,257.51,203.52
2017,9,25,7,30,433.0,71.0,2.9,23.0,175.0,341.76,273.92
2017,9,25,7,45,502.5,77.5,3.05,23.5,228.5,417.65,335.64
2017,9,25,8,0,572.0,84.0,3.2,24.0,282.0,495.76,396.99
2017,9,25,8,15,351.0,137.0,3.25,24.5,265.0,424.0,337.67
2017,9,25,8,30,130.0,190.0,3.3,25.0,248.0,312.27,245.92
2017,9,25,8,45,65.0,162.0,3.4,25.5,191.0,218.49,170.86
2017,9,25,9,0,0.0,134.0,3.5,26.0,134.0,127.87,96.82
2017,9,25,9,15,88.5,210.0,3.5,26.5,265.0,293.38,228.03
2017,9,25,9,30,177.0,286.0,3.5,27.0,396.0,472.87,362.82
2017,9,25,9,45,258.5,294.0,3.55,27.5,466.5,572.12,434.73
2017,9,25,10,0,340.0,302.0,3.6,28.0,537.0,660.59,497.48
2017,9,25,10,15,315.0,325.5,3.6,28.0,552.5,666.91,499.47
2017,9,25,10,30,290.0,349.0,3.6,28.0,568.0,670.71,500.2
2017,9,25,10,45,220.5,372.0,3.65,28.0,542.0,614.21,457.92
2017,9,25,11,0,151.0,395.0,3.7,28.0,516.0,569.56,423.72
2017,9,25,11,15,127.0,401.0,3.75,28.0,504.5,549.51,408.52
2017,9,25,11,30,103.0,407.0,3.8,28.0,493.0,515.92,383.67
2017,9,25,11,45,269.0,380.5,3.85,28.5,608.5,670.44,497.01
2017,9,25,12,0,435.0,354.0,3.9,29.0,724.0,805.6,592.08
2017,9,25,12,15,385.0,377.5,3.9,29.0,705.5,762.33,560.18
2017,9,25,12,30,335.0,401.0,3.9,29.0,687.0,728.61,535.57
2017,9,25,12,45,281.0,410.5,3.95,29.5,649.0,677.11,497.88
2017,9,25,13,0,227.0,420.0,4.0,30.0,611.0,618.98,455.55
2017,9,25,13,15,277.0,400.5,4.0,30.0,629.5,637.9,470.44
2017,9,25,13,30,327.0,381.0,4.0,30.0,648.0,645.01,476.69
2017,9,25,13,45,199.0,370.5,4.05,30.0,531.5,513.75,381.67
2017,9,25,14,0,71.0,360.0,4.1,30.0,415.0,393.97,293.04
2017,9,25,14,15,121.5,355.0,4.05,29.5,445.0,421.35,315.26
2017,9,25,14,30,172.0,350.0,4.0,29.0,475.0,439.39,329.9
2017,9,25,14,45,201.5,327.0,4.0,29.0,466.0,423.28,318.51
2017,9,25,15,0,231.0,304.0,4.0,29.0,457.0,404.02,304.44
2017,9,25,15,15,296.0,269.5,3.9,29.0,451.0,388.66,292.64
2017,9,25,15,30,361.0,235.0,3.8,29.0,445.0,365.07,273.46
2017,9,25,15,45,205.5,218.0,3.75,29.0,335.5,269.83,201.82
2017,9,25,16,0,50.0,201.0,3.7,29.0,226.0,193.99,146.17
2017,9,25,16,15,45.5,178.5,3.5,28.5,199.0,168.26,126.7
2017,9,25,16,30,41.0,156.0,3.3,28.0,172.0,143.3,107.6
2017,9,25,16,45,32.0,132.5,3.15,27.5,144.0,117.89,88.25
2017,9,25,17,0,23.0,109.0,3.0,27.0,116.0,93.98,70.05
2017,9,25,17,15,11.5,86.0,2.7,26.5,89.5,75.37,58.49
2017,9,25,17,30,0.0,63.0,2.4,26.0,63.0,55.93,41.73
2017,9,25,17,45,0.0,40.5,2.15,26.0,40.5,36.65,24.77
2017,9,25,18,0,0.0,18.0,1.9,26.0,18.0,16.7,5.89
2017,9,25,18,15,0.0,9.0,1.9,25.5,9.0,8.58,0.0
2017,9,25,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,6,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,6,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,6,45,0.0,14.0,1.95,22.5,14.0,12.98,2.54
2017,9,26,7,0,0.0,28.0,2.2,23.0,28.0,26.0,15.2
2017,9,26,7,15,0.0,46.0,2.25,23.0,46.0,43.6,30.12
2017,9,26,7,30,0.0,64.0,2.3,23.0,64.0,61.55,45.23
2017,9,26,7,45,0.0,84.0,2.4,23.5,84.0,81.56,61.66
2017,9,26,8,0,0.0,104.0,2.5,24.0,104.0,101.43,77.62
2017,9,26,8,15,6.5,130.0,2.55,24.0,133.0,132.37,102.54
2017,9,26,8,30,13.0,156.0,2.6,24.0,162.0,163.76,127.42
2017,9,26,8,45,18.0,178.0,2.7,24.5,187.0,189.99,147.56
2017,9,26,9,0,23.0,200.0,2.8,25.0,212.0,216.49,167.6
2017,9,26,9,15,14.5,195.0,2.75,25.5,203.0,202.77,155.73
2017,9,26,9,30,6.0,190.0,2.7,26.0,194.0,189.18,144.14
2017,9,26,9,45,5.0,184.5,2.7,26.5,188.0,181.91,137.85
2017,9,26,10,0,4.0,179.0,2.7,27.0,182.0,174.93,131.85
2017,9,26,10,15,2.0,153.5,2.65,27.0,155.0,147.38,110.27
2017,9,26,10,30,0.0,128.0,2.6,27.0,128.0,120.45,89.17
2017,9,26,10,45,5.5,180.5,2.55,27.0,185.0,177.0,132.86
2017,9,26,11,0,11.0,233.0,2.5,27.0,242.0,234.17,176.12
2017,9,26,11,15,8.0,204.5,2.45,27.0,211.5,202.57,151.8
2017,9,26,11,30,5.0,176.0,2.4,27.0,181.0,171.51,128.01
2017,9,26,11,45,2.5,150.5,2.4,27.5,153.0,144.27,106.83
2017,9,26,12,0,0.0,125.0,2.4,28.0,125.0,117.36,85.87
2017,9,26,12,15,0.0,97.0,2.4,28.0,97.0,90.76,65.37
2017,9,26,12,30,0.0,69.0,2.4,28.0,69.0,64.44,44.96
2017,9,26,12,45,5.5,153.5,2.4,28.0,158.5,149.21,110.65
2017,9,26,13,0,11.0,238.0,2.4,28.0,248.0,234.43,175.1
2017,9,26,13,15,16.0,267.5,2.4,27.5,281.5,266.1,199.1
2017,9,26,13,30,21.0,297.0,2.4,27.0,315.0,297.13,222.71
2017,9,26,13,45,12.5,234.5,2.4,27.0,245.0,229.68,172.26
2017,9,26,14,0,4.0,172.0,2.4,27.0,175.0,163.74,122.31
2017,9,26,14,15,2.0,162.0,2.4,27.0,163.5,152.6,114.01
2017,9,26,14,30,0.0,152.0,2.4,27.0,152.0,141.69,105.77
2017,9,26,14,45,0.0,105.0,2.4,27.0,105.0,97.9,71.92
2017,9,26,15,0,0.0,58.0,2.4,27.0,58.0,54.02,37.5
2017,9,26,15,15,0.0,69.0,2.35,26.5,69.0,64.27,45.9
2017,9,26,15,30,0.0,80.0,2.3,26.0,80.0,74.52,54.33
2017,9,26,15,45,0.0,82.5,2.25,26.0,82.5,76.84,56.36
2017,9,26,16,0,0.0,85.0,2.2,26.0,85.0,79.15,58.42
2017,9,26,16,15,0.0,74.5,2.05,25.5,74.5,69.34,50.84
2017,9,26,16,30,0.0,64.0,1.9,25.0,64.0,59.53,43.16
2017,9,26,16,45,0.0,54.0,1.75,25.0,54.0,50.19,35.66
2017,9,26,17,0,0.0,44.0,1.6,25.0,44.0,40.87,28.05
2017,9,26,17,15,0.0,34.0,1.45,24.5,34.0,31.55,21.57
2017,9,26,17,30,0.0,24.0,1.3,24.0,24.0,22.25,13.42
2017,9,26,17,45,0.0,15.5,1.15,24.0,15.5,14.36,6.36
2017,9,26,18,0,0.0,7.0,1.0,24.0,7.0,6.48,0.0
2017,9,26,18,15,0.0,3.5,0.95,23.5,3.5,3.34,0.0
2017,9,26,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,6,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,27,6,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,27,6,45,0.0,19.0,1.8,21.5,19.0,17.64,5.06
2017,9,27,7,0,0.0,38.0,2.0,22.0,38.0,37.64,24.57
2017,9,27,7,15,9.5,61.0,2.05,22.0,63.5,66.56,49.08
2017,9,27,7,30,19.0,84.0,2.1,22.0,89.0,101.9,78.76
2017,9,27,7,45,30.0,107.0,2.15,22.5,116.5,133.86,105.12
2017,9,27,8,0,41.0,130.0,2.2,23.0,144.0,166.61,131.55
2017,9,27,8,15,95.5,158.5,2.15,23.0,198.5,237.5,189.02
2017,9,27,8,30,150.0,187.0,2.1,23.0,253.0,324.05,257.08
2017,9,27,8,45,146.0,212.0,2.1,23.5,282.5,353.59,277.92
2017,9,27,9,0,142.0,237.0,2.1,24.0,312.0,382.15,297.78
2017,9,27,9,15,138.5,260.0,2.05,24.5,339.0,407.81,315.03
2017,9,27,9,30,135.0,283.0,2.0,25.0,366.0,432.6,331.33
2017,9,27,9,45,121.0,302.0,1.95,25.5,380.5,442.28,336.08
2017,9,27,10,0,107.0,321.0,1.9,26.0,395.0,436.64,329.91
2017,9,27,10,15,76.0,320.5,1.9,26.0,374.5,405.51,305.63
2017,9,27,10,30,45.0,320.0,1.9,26.0,354.0,373.55,280.78
2017,9,27,10,45,117.0,355.5,1.9,26.5,447.5,495.09,369.75
2017,9,27,11,0,189.0,391.0,1.9,27.0,541.0,602.58,444.84
2017,9,27,11,15,112.5,367.5,1.95,27.0,457.5,498.98,369.41
2017,9,27,11,30,36.0,344.0,2.0,27.0,374.0,382.92,284.4
2017,9,27,11,45,60.5,375.0,2.1,27.5,426.5,437.26,324.19
2017,9,27,12,0,85.0,406.0,2.2,28.0,479.0,490.46,361.69
2017,9,27,12,15,68.0,392.5,2.25,28.0,450.5,456.33,336.78
2017,9,27,12,30,51.0,379.0,2.3,28.0,422.0,422.87,312.66
2017,9,27,12,45,36.5,344.0,2.4,28.0,375.0,370.72,275.13
2017,9,27,13,0,22.0,309.0,2.5,28.0,328.0,312.63,232.78
2017,9,27,13,15,49.0,345.0,2.5,28.0,386.0,375.97,280.15
2017,9,27,13,30,76.0,381.0,2.5,28.0,444.0,429.23,319.12
2017,9,27,13,45,45.5,319.5,2.55,28.0,357.0,340.63,254.31
2017,9,27,14,0,15.0,258.0,2.6,28.0,270.0,252.56,188.98
2017,9,27,14,15,10.0,223.0,2.55,27.5,231.0,215.04,161.45
2017,9,27,14,30,5.0,188.0,2.5,27.0,192.0,178.32,134.0
2017,9,27,14,45,2.5,154.0,2.45,27.0,156.0,144.77,108.43
2017,9,27,15,0,0.0,120.0,2.4,27.0,120.0,111.7,82.94
2017,9,27,15,15,70.5,189.5,2.3,27.0,230.0,208.27,158.33
2017,9,27,15,30,141.0,259.0,2.2,27.0,340.0,292.42,221.4
2017,9,27,15,45,70.5,136.0,2.1,27.0,176.5,149.48,112.04
2017,9,27,16,0,0.0,13.0,2.0,27.0,13.0,12.06,4.14
2017,9,27,16,15,0.0,11.5,1.8,26.5,11.5,10.67,3.07
2017,9,27,16,30,0.0,10.0,1.6,26.0,10.0,9.27,1.97
2017,9,27,16,45,0.0,8.5,1.45,26.0,8.5,7.88,0.84
2017,9,27,17,0,0.0,7.0,1.3,26.0,7.0,6.48,0.0
2017,9,27,17,15,0.0,5.0,1.2,25.5,5.0,4.63,0.0
2017,9,27,17,30,0.0,3.0,1.1,25.0,3.0,2.77,0.0
2017,9,27,17,45,0.0,2.0,1.0,24.5,2.0,1.85,0.0
2017,9,27,18,0,0.0,1.0,0.9,24.0,1.0,0.92,0.0
2017,9,27,18,15,0.0,0.5,1.0,24.0,0.5,0.48,0.0
2017,9,27,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,3.3,21.5,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,6,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,9,28,6,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,28,6,45,0.0,6.0,2.85,21.5,6.0,5.55,0.0
2017,9,28,7,0,0.0,12.0,3.0,22.0,12.0,11.11,3.26
2017,9,28,7,15,0.0,20.0,3.1,22.0,20.0,18.54,9.63
2017,9,28,7,30,0.0,28.0,3.2,22.0,28.0,25.97,15.97
2017,9,28,7,45,0.0,37.0,3.35,22.5,37.0,34.35,22.96
2017,9,28,8,0,0.0,46.0,3.5,23.0,46.0,42.73,29.83
2017,9,28,8,15,0.0,75.0,3.5,23.0,75.0,69.89,52.07
2017,9,28,8,30,0.0,104.0,3.5,23.0,104.0,98.78,75.4
2017,9,28,8,45,0.0,112.5,3.5,23.5,112.5,106.76,81.38
2017,9,28,9,0,0.0,121.0,3.5,24.0,121.0,114.8,87.36
2017,9,28,9,15,0.5,144.0,3.4,24.5,144.5,137.98,105.3
2017,9,28,9,30,1.0,167.0,3.3,25.0,168.0,161.22,123.0
2017,9,28,9,45,11.0,209.0,3.25,25.5,216.5,212.73,162.75
2017,9,28,10,0,21.0,251.0,3.2,26.0,265.0,264.9,202.13
2017,9,28,10,15,26.0,274.5,3.15,26.0,293.0,293.27,223.14
2017,9,28,10,30,31.0,298.0,3.1,26.0,321.0,335.9,254.63
2017,9,28,10,45,34.0,308.0,3.05,26.5,334.0,348.08,262.67
2017,9,28,11,0,37.0,318.0,3.0,27.0,347.0,360.12,270.67
2017,9,28,11,15,39.5,328.5,2.95,27.0,361.0,372.0,279.05
2017,9,28,11,30,42.0,339.0,2.9,27.0,375.0,383.59,287.23
2017,9,28,11,45,39.5,346.5,2.9,27.5,380.0,386.83,288.63
2017,9,28,12,0,37.0,354.0,2.9,28.0,385.0,389.83,289.95
2017,9,28,12,15,65.5,382.5,2.9,28.0,437.5,443.63,329.58
2017,9,28,12,30,94.0,411.0,2.9,28.0,490.0,495.69,367.21
2017,9,28,12,45,61.5,371.5,2.9,28.0,423.5,421.18,312.87
2017,9,28,13,0,29.0,332.0,2.9,28.0,357.0,349.21,260.04
2017,9,28,13,15,102.0,366.0,2.95,28.0,449.5,441.34,329.61
2017,9,28,13,30,175.0,400.0,3.0,28.0,542.0,533.68,396.98
2017,9,28,13,45,181.5,387.0,3.05,28.0,530.5,515.4,384.02
2017,9,28,14,0,188.0,374.0,3.1,28.0,519.0,496.23,370.84
2017,9,28,14,15,198.0,356.5,3.15,28.0,503.5,474.26,355.6
2017,9,28,14,30,208.0,339.0,3.2,28.0,488.0,451.08,339.22
2017,9,28,14,45,198.0,320.0,3.25,28.0,455.5,413.66,311.88
2017,9,28,15,0,188.0,301.0,3.3,28.0,423.0,377.06,284.81
2017,9,28,15,15,218.0,275.0,3.3,27.5,406.5,354.14,268.1
2017,9,28,15,30,248.0,249.0,3.3,27.0,390.0,327.64,247.77
2017,9,28,15,45,300.5,216.0,3.3,27.0,371.5,299.24,224.19
2017,9,28,16,0,353.0,183.0,3.3,27.0,353.0,264.77,194.52
2017,9,28,16,15,345.5,160.5,3.15,26.5,310.5,218.82,156.95
2017,9,28,16,30,338.0,138.0,3.0,26.0,268.0,173.85,120.41
2017,9,28,16,45,310.0,119.0,2.95,26.0,223.5,130.54,87.55
2017,9,28,17,0,282.0,100.0,2.9,26.0,179.0,90.9,61.48
2017,9,28,17,15,240.5,80.5,2.7,25.5,137.0,62.87,48.06
2017,9,28,17,30,199.0,61.0,2.5,25.0,95.0,48.58,35.53
2017,9,28,17,45,124.5,41.0,2.3,24.5,60.0,33.32,21.84
2017,9,28,18,0,50.0,21.0,2.1,24.0,25.0,17.52,2.86
2017,9,28,18,15,25.0,10.5,2.2,23.5,12.5,10.01,0.0
2017,9,28,18,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,6,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,9,29,6,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,6,45,0.0,3.0,3.8,20.5,3.0,2.77,0.0
2017,9,29,7,0,0.0,6.0,3.8,21.0,6.0,5.55,0.0
2017,9,29,7,15,0.0,10.5,3.8,21.0,10.5,9.72,2.38
2017,9,29,7,30,0.0,15.0,3.8,21.0,15.0,13.89,5.96
2017,9,29,7,45,0.0,20.0,3.8,21.5,20.0,18.54,9.87
2017,9,29,8,0,0.0,25.0,3.8,22.0,25.0,23.19,13.71
2017,9,29,8,15,0.0,21.0,3.85,22.0,21.0,19.48,10.58
2017,9,29,8,30,0.0,17.0,3.9,22.0,17.0,15.77,7.45
2017,9,29,8,45,0.0,18.5,3.95,22.5,18.5,17.17,8.54
2017,9,29,9,0,0.0,20.0,4.0,23.0,20.0,18.57,9.62
2017,9,29,9,15,0.0,56.5,3.95,23.0,56.5,52.58,37.31
2017,9,29,9,30,0.0,93.0,3.9,23.0,93.0,86.71,64.72
2017,9,29,9,45,0.0,54.0,3.85,23.5,54.0,50.28,35.11
2017,9,29,10,0,0.0,15.0,3.8,24.0,15.0,13.95,5.65
2017,9,29,10,15,0.0,48.0,3.75,24.0,48.0,44.72,30.42
2017,9,29,10,30,0.0,81.0,3.7,24.0,81.0,75.56,54.98
2017,9,29,10,45,0.0,91.5,3.65,24.5,91.5,85.41,62.55
2017,9,29,11,0,0.0,102.0,3.6,25.0,102.0,95.44,70.23
2017,9,29,11,15,0.5,124.5,3.6,25.0,125.0,117.47,87.43
2017,9,29,11,30,1.0,147.0,3.6,25.0,148.0,139.55,104.56
2017,9,29,11,45,4.5,173.5,3.65,25.5,177.5,168.41,126.74
2017,9,29,12,0,8.0,200.0,3.7,26.0,207.0,197.2,148.61
2017,9,29,12,15,5.5,178.0,3.7,26.0,182.5,173.22,130.05
2017,9,29,12,30,3.0,156.0,3.7,26.0,158.0,149.54,111.75
2017,9,29,12,45,6.0,186.0,3.7,26.0,191.0,180.68,135.9
2017,9,29,13,0,9.0,216.0,3.7,26.0,224.0,211.59,159.63
2017,9,29,13,15,7.5,200.5,3.65,25.5,207.0,194.9,147.15
2017,9,29,13,30,6.0,185.0,3.6,25.0,190.0,178.42,134.84
2017,9,29,13,45,4.5,177.0,3.6,25.0,180.5,169.23,127.85
2017,9,29,14,0,3.0,169.0,3.6,25.0,171.0,160.19,120.97
2017,9,29,14,15,8.5,203.5,3.55,25.0,210.0,195.78,148.86
2017,9,29,14,30,14.0,238.0,3.5,25.0,249.0,230.4,175.76
2017,9,29,14,45,80.5,268.5,3.45,25.0,321.5,296.45,227.39
2017,9,29,15,0,147.0,299.0,3.4,25.0,394.0,353.34,270.66
2017,9,29,15,15,73.5,194.0,3.3,24.5,241.5,213.38,163.75
2017,9,29,15,30,0.0,89.0,3.2,24.0,89.0,82.93,61.5
2017,9,29,15,45,5.5,127.0,3.15,24.0,130.0,119.28,90.92
2017,9,29,16,0,11.0,165.0,3.1,24.0,171.0,153.26,118.13
2017,9,29,16,15,6.5,146.0,2.95,23.5,149.5,133.72,103.1
2017,9,29,16,30,2.0,127.0,2.8,23.0,128.0,114.85,88.54
2017,9,29,16,45,1.0,105.5,2.7,23.0,106.0,94.99,72.64
2017,9,29,17,0,0.0,84.0,2.6,23.0,84.0,75.5,56.76
2017,9,29,17,15,0.0,63.0,2.55,22.5,63.0,57.03,43.64
2017,9,29,17,30,0.0,42.0,2.5,22.0,42.0,38.73,27.55
2017,9,29,17,45,0.0,25.0,2.45,22.0,25.0,23.21,13.59
2017,9,29,18,0,0.0,8.0,2.4,22.0,8.0,7.41,0.0
2017,9,29,18,15,0.0,4.0,2.55,21.5,4.0,3.81,0.0
2017,9,29,18,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
