Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,30,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,30,6,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,9,30,6,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,30,6,45,131.5,19.5,2.95,17.5,35.0,88.08,38.02
2017,9,30,7,0,263.0,39.0,3.1,18.0,70.0,183.82,140.89
2017,9,30,7,15,352.5,52.5,3.1,18.5,118.5,257.53,206.28
2017,9,30,7,30,442.0,66.0,3.1,19.0,167.0,344.33,280.08
2017,9,30,7,45,512.0,73.0,3.15,19.5,221.0,418.08,341.34
2017,9,30,8,0,582.0,80.0,3.2,20.0,275.0,497.15,404.48
2017,9,30,8,15,622.5,86.5,3.15,20.5,328.0,559.8,452.26
2017,9,30,8,30,663.0,93.0,3.1,21.0,381.0,624.05,499.03
2017,9,30,8,45,698.0,96.0,3.1,22.0,432.5,680.83,537.09
2017,9,30,9,0,733.0,99.0,3.1,23.0,484.0,734.18,571.55
2017,9,30,9,15,754.0,103.0,3.05,23.5,530.5,780.29,600.86
2017,9,30,9,30,775.0,107.0,3.0,24.0,577.0,824.76,628.47
2017,9,30,9,45,793.0,108.5,3.0,24.5,618.0,861.65,650.69
2017,9,30,10,0,811.0,110.0,3.0,25.0,659.0,896.13,671.07
2017,9,30,10,15,822.5,112.0,3.0,25.0,693.5,922.37,687.08
2017,9,30,10,30,834.0,114.0,3.0,25.0,728.0,945.47,701.07
2017,9,30,10,45,843.0,115.0,3.05,25.5,755.0,953.28,703.99
2017,9,30,11,0,852.0,116.0,3.1,26.0,782.0,966.08,710.47
2017,9,30,11,15,857.0,117.0,3.1,26.0,801.0,971.42,713.12
2017,9,30,11,30,862.0,118.0,3.1,26.0,820.0,973.11,713.6
2017,9,30,11,45,854.0,125.0,3.1,26.5,828.0,964.92,706.37
2017,9,30,12,0,846.0,132.0,3.1,27.0,836.0,953.14,697.03
2017,9,30,12,15,846.5,132.0,3.1,27.0,837.5,938.69,687.49
2017,9,30,12,30,847.0,132.0,3.1,27.0,839.0,920.81,675.8
2017,9,30,12,45,845.0,131.5,3.1,27.5,832.0,896.83,658.86
2017,9,30,13,0,843.0,131.0,3.1,28.0,825.0,869.72,639.96
2017,9,30,13,15,838.5,130.0,3.1,28.0,809.5,841.86,621.88
2017,9,30,13,30,834.0,129.0,3.1,28.0,794.0,805.72,598.15
2017,9,30,13,45,826.5,127.5,3.1,28.0,770.0,764.26,570.67
2017,9,30,14,0,819.0,126.0,3.1,28.0,746.0,720.69,541.45
2017,9,30,14,15,809.0,124.0,3.05,28.0,715.0,673.07,507.17
2017,9,30,14,30,799.0,122.0,3.0,28.0,684.0,624.04,471.14
2017,9,30,14,45,774.0,124.0,3.0,28.0,643.5,569.06,429.97
2017,9,30,15,0,749.0,126.0,3.0,28.0,603.0,513.32,387.23
2017,9,30,15,15,729.5,122.0,2.95,27.5,559.0,456.38,343.1
2017,9,30,15,30,710.0,118.0,2.9,27.0,515.0,400.2,298.11
2017,9,30,15,45,686.5,112.0,2.85,27.0,467.0,341.86,249.73
2017,9,30,16,0,663.0,106.0,2.8,27.0,419.0,285.36,201.89
2017,9,30,16,15,627.0,99.5,2.55,26.5,367.0,227.7,153.65
2017,9,30,16,30,591.0,93.0,2.3,26.0,315.0,173.99,109.81
2017,9,30,16,45,543.5,84.0,2.05,25.5,262.0,121.17,70.88
2017,9,30,17,0,496.0,75.0,1.8,25.0,209.0,74.32,44.2
2017,9,30,17,15,420.5,63.0,1.6,24.0,158.5,47.34,35.05
2017,9,30,17,30,345.0,51.0,1.4,23.0,108.0,38.77,27.43
2017,9,30,17,45,239.5,34.5,1.25,22.5,66.5,26.74,16.34
2017,9,30,18,0,134.0,18.0,1.1,22.0,25.0,14.16,0.0
2017,9,30,18,15,67.0,9.0,1.1,21.5,12.5,8.58,0.0
2017,9,30,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,6,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,10,1,6,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,1,6,45,164.5,17.5,0.65,17.5,36.5,100.41,38.99
2017,10,1,7,0,329.0,35.0,0.7,18.0,73.0,209.94,159.53
2017,10,1,7,15,421.5,46.0,0.7,18.5,123.0,287.16,226.89
2017,10,1,7,30,514.0,57.0,0.7,19.0,173.0,373.89,298.59
2017,10,1,7,45,573.5,64.0,0.75,19.5,227.0,444.41,355.11
2017,10,1,8,0,633.0,71.0,0.8,20.0,281.0,519.33,412.42
2017,10,1,8,15,672.0,76.5,0.95,21.0,335.0,581.84,458.1
2017,10,1,8,30,711.0,82.0,1.1,22.0,389.0,645.73,501.89
2017,10,1,8,45,739.5,86.0,1.3,23.0,440.0,697.35,535.95
2017,10,1,9,0,768.0,90.0,1.5,24.0,491.0,751.76,571.24
2017,10,1,9,15,788.0,93.5,1.45,24.5,538.0,797.46,598.48
2017,10,1,9,30,808.0,97.0,1.4,25.0,585.0,841.36,623.92
2017,10,1,9,45,822.0,100.0,1.4,25.5,626.0,877.13,644.11
2017,10,1,10,0,836.0,103.0,1.4,26.0,667.0,910.2,662.39
2017,10,1,10,15,846.5,105.0,1.4,26.5,701.0,927.76,670.6
2017,10,1,10,30,857.0,107.0,1.4,27.0,735.0,950.13,682.08
2017,10,1,10,45,863.5,109.0,1.45,27.5,762.0,965.25,689.67
2017,10,1,11,0,870.0,111.0,1.5,28.0,789.0,976.8,695.2
2017,10,1,11,15,875.0,112.0,1.55,28.0,807.5,982.12,698.37
2017,10,1,11,30,880.0,113.0,1.6,28.0,826.0,983.72,699.43
2017,10,1,11,45,882.0,113.5,1.7,28.0,836.5,978.12,696.83
2017,10,1,12,0,884.0,114.0,1.8,28.0,847.0,968.81,692.02
2017,10,1,12,15,884.5,114.0,1.85,28.0,848.5,953.88,683.14
2017,10,1,12,30,885.0,114.0,1.9,28.0,850.0,935.37,672.09
2017,10,1,12,45,881.5,114.5,1.95,28.5,842.5,910.3,655.58
2017,10,1,13,0,878.0,115.0,2.0,29.0,835.0,882.01,637.05
2017,10,1,13,15,874.0,114.0,2.05,29.0,819.0,848.73,616.49
2017,10,1,13,30,870.0,113.0,2.1,29.0,803.0,812.59,593.92
2017,10,1,13,45,862.0,112.5,2.2,29.0,779.0,771.22,567.98
2017,10,1,14,0,854.0,112.0,2.3,29.0,755.0,727.66,540.16
2017,10,1,14,15,844.5,110.0,2.35,29.0,723.0,679.67,507.17
2017,10,1,14,30,835.0,108.0,2.4,29.0,691.0,630.81,472.13
2017,10,1,14,45,820.5,106.0,2.45,29.0,652.5,576.36,432.09
2017,10,1,15,0,806.0,104.0,2.5,29.0,614.0,521.39,390.41
2017,10,1,15,15,788.0,101.0,2.5,28.5,569.0,463.6,345.9
2017,10,1,15,30,770.0,98.0,2.5,28.0,524.0,406.26,300.14
2017,10,1,15,45,744.5,94.0,2.5,28.0,474.5,346.14,250.4
2017,10,1,16,0,719.0,90.0,2.5,28.0,425.0,285.31,199.17
2017,10,1,16,15,684.5,84.5,2.3,27.5,372.5,225.66,149.16
2017,10,1,16,30,650.0,79.0,2.1,27.0,320.0,169.68,103.42
2017,10,1,16,45,599.0,72.5,1.95,27.0,266.0,115.14,63.6
2017,10,1,17,0,548.0,66.0,1.8,27.0,212.0,66.9,37.42
2017,10,1,17,15,470.5,56.0,1.65,26.0,160.5,41.48,29.74
2017,10,1,17,30,393.0,46.0,1.5,25.0,109.0,35.53,24.39
2017,10,1,17,45,270.0,31.5,1.35,24.0,66.5,24.91,14.55
2017,10,1,18,0,147.0,17.0,1.2,23.0,24.0,13.62,0.0
2017,10,1,18,15,73.5,8.5,1.2,22.5,12.0,8.1,0.0
2017,10,1,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,6,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,2,6,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,2,6,45,128.0,19.5,1.2,19.5,34.0,86.26,27.44
2017,10,2,7,0,256.0,39.0,1.3,20.0,68.0,181.39,136.64
2017,10,2,7,15,350.0,52.5,1.5,20.5,116.5,256.65,202.54
2017,10,2,7,30,444.0,66.0,1.7,21.0,165.0,345.24,276.63
2017,10,2,7,45,510.5,74.0,1.95,22.0,218.5,418.07,335.71
2017,10,2,8,0,577.0,82.0,2.2,23.0,272.0,495.87,396.29
2017,10,2,8,15,618.5,88.5,2.45,23.5,325.0,558.9,444.24
2017,10,2,8,30,660.0,95.0,2.7,24.0,378.0,623.58,491.68
2017,10,2,8,45,430.5,161.5,2.95,24.5,355.0,542.0,425.8
2017,10,2,9,0,201.0,228.0,3.2,25.0,332.0,420.73,328.69
2017,10,2,9,15,234.5,246.5,3.25,25.5,379.0,474.49,368.69
2017,10,2,9,30,268.0,265.0,3.3,26.0,426.0,543.27,417.92
2017,10,2,9,45,220.0,291.5,3.35,26.5,430.0,520.7,398.04
2017,10,2,10,0,172.0,318.0,3.4,27.0,434.0,508.58,386.05
2017,10,2,10,15,508.5,214.0,3.4,27.0,580.5,737.76,558.82
2017,10,2,10,30,845.0,110.0,3.4,27.0,727.0,940.85,697.07
2017,10,2,10,45,579.0,235.0,3.45,27.5,665.0,836.86,622.11
2017,10,2,11,0,313.0,360.0,3.5,28.0,603.0,702.59,520.7
2017,10,2,11,15,595.5,235.0,3.55,28.0,711.0,856.17,634.99
2017,10,2,11,30,878.0,110.0,3.6,28.0,819.0,977.0,715.26
2017,10,2,11,45,872.5,115.0,3.65,28.5,827.0,969.0,707.52
2017,10,2,12,0,867.0,120.0,3.7,29.0,835.0,957.35,698.54
2017,10,2,12,15,620.5,247.0,3.75,29.0,759.5,856.41,630.32
2017,10,2,12,30,374.0,374.0,3.8,29.0,684.0,733.25,539.88
2017,10,2,12,45,294.5,389.5,3.85,29.5,632.5,665.32,490.66
2017,10,2,13,0,215.0,405.0,3.9,30.0,581.0,591.7,436.74
2017,10,2,13,15,352.5,353.0,3.9,30.0,634.5,650.53,482.14
2017,10,2,13,30,490.0,301.0,3.9,30.0,688.0,698.27,518.28
2017,10,2,13,45,668.0,206.0,3.95,30.0,716.0,719.67,537.27
2017,10,2,14,0,846.0,111.0,4.0,30.0,744.0,718.89,539.94
2017,10,2,14,15,836.0,109.0,3.95,29.5,712.5,670.91,506.33
2017,10,2,14,30,826.0,107.0,3.9,29.0,681.0,622.13,471.06
2017,10,2,14,45,789.5,114.5,3.9,29.0,638.0,564.82,427.6
2017,10,2,15,0,753.0,122.0,3.9,29.0,595.0,509.09,384.32
2017,10,2,15,15,733.0,118.5,3.8,28.5,550.5,450.95,338.9
2017,10,2,15,30,713.0,115.0,3.7,28.0,506.0,394.94,293.69
2017,10,2,15,45,686.5,109.5,3.6,28.0,457.5,335.98,244.61
2017,10,2,16,0,660.0,104.0,3.5,28.0,409.0,279.21,196.5
2017,10,2,16,15,621.5,98.0,3.2,27.5,357.0,221.83,148.6
2017,10,2,16,30,583.0,92.0,2.9,27.0,305.0,168.73,105.59
2017,10,2,16,45,526.5,84.0,2.65,27.0,252.0,116.72,68.03
2017,10,2,17,0,470.0,76.0,2.4,27.0,199.0,71.89,43.75
2017,10,2,17,15,385.5,64.0,2.2,26.5,149.0,47.73,34.93
2017,10,2,17,30,301.0,52.0,2.0,26.0,99.0,39.75,27.74
2017,10,2,17,45,178.0,34.5,1.85,25.5,59.0,26.88,15.77
2017,10,2,18,0,55.0,17.0,1.7,25.0,19.0,14.25,0.0
2017,10,2,18,15,27.5,8.5,1.7,24.5,9.5,8.1,0.0
2017,10,2,18,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,3,6,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,3,6,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,3,6,45,140.5,17.5,1.15,22.5,33.5,87.61,21.37
2017,10,3,7,0,281.0,35.0,1.3,23.0,67.0,188.73,140.12
2017,10,3,7,15,379.5,46.0,1.45,23.0,115.0,266.2,207.83
2017,10,3,7,30,478.0,57.0,1.6,23.0,163.0,353.85,281.14
2017,10,3,7,45,552.5,61.5,1.75,23.5,217.0,428.37,341.64
2017,10,3,8,0,627.0,66.0,1.9,24.0,271.0,508.65,404.21
2017,10,3,8,15,666.0,71.0,2.0,24.5,323.5,570.03,450.0
2017,10,3,8,30,705.0,76.0,2.1,25.0,376.0,630.0,491.83
2017,10,3,8,45,352.5,114.5,2.25,25.5,264.5,424.9,334.95
2017,10,3,9,0,0.0,153.0,2.4,26.0,153.0,148.15,112.43
2017,10,3,9,15,0.0,94.0,2.5,26.5,94.0,87.77,64.76
2017,10,3,9,30,0.0,35.0,2.6,27.0,35.0,32.55,20.52
2017,10,3,9,45,2.5,113.0,2.75,27.5,115.0,108.39,80.55
2017,10,3,10,0,5.0,191.0,2.9,28.0,195.0,188.4,142.07
2017,10,3,10,15,69.5,271.0,2.95,28.0,321.5,344.82,261.88
2017,10,3,10,30,134.0,351.0,3.0,28.0,448.0,509.12,382.04
2017,10,3,10,45,102.0,354.0,3.1,28.5,429.5,465.68,348.03
2017,10,3,11,0,70.0,357.0,3.2,29.0,411.0,435.78,324.55
2017,10,3,11,15,105.5,378.0,3.3,29.0,462.0,490.78,365.07
2017,10,3,11,30,141.0,399.0,3.4,29.0,513.0,557.92,413.18
2017,10,3,11,45,154.5,405.5,3.5,29.5,531.5,573.4,423.21
2017,10,3,12,0,168.0,412.0,3.6,30.0,550.0,587.79,432.71
2017,10,3,12,15,133.5,407.0,3.6,30.0,517.0,544.14,400.87
2017,10,3,12,30,99.0,402.0,3.6,30.0,484.0,491.15,362.55
2017,10,3,12,45,49.5,212.5,3.65,30.0,253.5,250.5,187.26
2017,10,3,13,0,0.0,23.0,3.7,30.0,23.0,21.44,11.13
2017,10,3,13,15,0.0,78.5,3.7,30.0,78.5,73.28,51.63
2017,10,3,13,30,0.0,134.0,3.7,30.0,134.0,125.43,91.86
2017,10,3,13,45,0.0,127.5,3.75,30.0,127.5,119.21,87.14
2017,10,3,14,0,0.0,121.0,3.8,30.0,121.0,113.02,82.51
2017,10,3,14,15,3.5,161.0,3.8,29.5,163.5,152.66,113.45
2017,10,3,14,30,7.0,201.0,3.8,29.0,206.0,191.63,143.76
2017,10,3,14,45,192.0,227.5,3.85,29.0,348.0,325.15,247.38
2017,10,3,15,0,377.0,254.0,3.9,29.0,490.0,431.1,325.82
2017,10,3,15,15,194.5,221.5,3.9,28.5,342.5,293.42,222.13
2017,10,3,15,30,12.0,189.0,3.9,28.0,195.0,178.3,135.12
2017,10,3,15,45,6.5,167.5,3.95,28.0,171.0,155.54,117.97
2017,10,3,16,0,1.0,146.0,4.0,28.0,147.0,133.61,101.24
2017,10,3,16,15,0.5,127.0,3.9,27.5,127.5,115.79,87.66
2017,10,3,16,30,0.0,108.0,3.8,27.0,108.0,98.17,74.01
2017,10,3,16,45,0.0,88.5,3.75,27.0,88.5,80.41,59.83
2017,10,3,17,0,0.0,69.0,3.7,27.0,69.0,62.85,45.57
2017,10,3,17,15,0.0,51.0,3.6,26.5,51.0,46.88,34.18
2017,10,3,17,30,0.0,33.0,3.5,26.0,33.0,30.65,20.06
2017,10,3,17,45,0.0,19.5,3.4,25.5,19.5,18.09,8.57
2017,10,3,18,0,0.0,6.0,3.3,25.0,6.0,5.72,0.0
2017,10,3,18,15,0.0,3.0,3.25,25.0,3.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,6,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,6,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,6,45,77.5,21.0,3.0,23.0,29.5,62.36,8.46
2017,10,4,7,0,155.0,42.0,3.1,23.0,59.0,133.21,97.95
2017,10,4,7,15,252.5,57.5,3.25,23.0,104.5,215.18,168.53
2017,10,4,7,30,350.0,73.0,3.4,23.0,150.0,299.55,239.88
2017,10,4,7,45,437.0,79.5,3.6,23.5,203.0,375.91,303.11
2017,10,4,8,0,524.0,86.0,3.8,24.0,256.0,465.47,374.53
2017,10,4,8,15,569.0,93.0,3.8,24.5,307.5,529.09,423.17
2017,10,4,8,30,614.0,100.0,3.8,25.0,359.0,594.72,471.74
2017,10,4,8,45,377.5,163.5,3.85,25.5,329.5,502.65,396.12
2017,10,4,9,0,141.0,227.0,3.9,26.0,300.0,370.93,289.24
2017,10,4,9,15,146.0,247.5,3.8,26.0,329.5,400.83,311.42
2017,10,4,9,30,151.0,268.0,3.7,26.0,359.0,430.42,332.56
2017,10,4,9,45,219.5,283.5,3.65,26.5,425.0,511.02,392.35
2017,10,4,10,0,288.0,299.0,3.6,27.0,491.0,608.2,461.96
2017,10,4,10,15,283.0,317.5,3.5,27.0,514.5,626.83,473.16
2017,10,4,10,30,278.0,336.0,3.4,27.0,538.0,643.83,483.55
2017,10,4,10,45,297.5,335.5,3.35,27.5,558.5,661.55,494.67
2017,10,4,11,0,317.0,335.0,3.3,28.0,579.0,678.29,505.03
2017,10,4,11,15,272.5,364.0,3.25,28.0,577.5,664.13,492.65
2017,10,4,11,30,228.0,393.0,3.2,28.0,576.0,635.32,470.56
2017,10,4,11,45,259.5,392.5,3.2,28.5,603.0,672.15,495.67
2017,10,4,12,0,291.0,392.0,3.2,29.0,630.0,694.26,510.24
2017,10,4,12,15,271.5,397.0,3.2,29.0,619.0,672.59,494.44
2017,10,4,12,30,252.0,402.0,3.2,29.0,608.0,650.27,478.46
2017,10,4,12,45,527.0,272.5,3.2,29.0,699.5,759.69,562.03
2017,10,4,13,0,802.0,143.0,3.2,29.0,791.0,845.18,623.2
2017,10,4,13,15,797.0,142.0,3.15,29.0,775.5,812.34,600.55
2017,10,4,13,30,792.0,141.0,3.1,29.0,760.0,776.97,577.0
2017,10,4,13,45,788.5,137.5,3.1,29.5,737.5,737.9,549.94
2017,10,4,14,0,785.0,134.0,3.1,30.0,715.0,696.59,520.34
2017,10,4,14,15,509.0,227.5,3.1,29.5,598.0,564.09,423.01
2017,10,4,14,30,233.0,321.0,3.1,29.0,481.0,447.36,335.43
2017,10,4,14,45,192.0,304.0,3.15,29.0,431.0,393.23,295.87
2017,10,4,15,0,151.0,287.0,3.2,29.0,381.0,343.11,258.6
2017,10,4,15,15,150.0,264.5,3.15,29.0,352.0,310.7,234.27
2017,10,4,15,30,149.0,242.0,3.1,29.0,323.0,278.45,209.6
2017,10,4,15,45,388.0,175.0,3.1,29.0,357.5,288.51,212.54
2017,10,4,16,0,627.0,108.0,3.1,29.0,392.0,270.19,189.2
2017,10,4,16,15,586.5,101.5,2.9,28.5,341.0,214.16,142.9
2017,10,4,16,30,546.0,95.0,2.7,28.0,290.0,162.73,101.87
2017,10,4,16,45,492.0,85.5,2.55,27.5,238.5,112.31,66.14
2017,10,4,17,0,438.0,76.0,2.4,27.0,187.0,67.74,42.29
2017,10,4,17,15,351.0,63.5,2.15,26.5,138.0,47.56,34.72
2017,10,4,17,30,264.0,51.0,1.9,26.0,89.0,39.16,27.11
2017,10,4,17,45,150.0,32.5,1.7,25.5,52.0,25.42,13.97
2017,10,4,18,0,36.0,14.0,1.5,25.0,15.0,13.34,0.0
2017,10,4,18,15,18.0,7.0,1.5,24.5,7.5,0.0,0.0
2017,10,4,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,6,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,10,5,6,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,10,5,6,45,144.5,17.0,0.5,20.5,32.5,90.14,5.94
2017,10,5,7,0,289.0,34.0,0.5,21.0,65.0,191.22,141.44
2017,10,5,7,15,390.5,45.0,0.75,21.5,113.5,270.44,210.85
2017,10,5,7,30,492.0,56.0,1.0,22.0,162.0,360.14,285.36
2017,10,5,7,45,554.5,63.0,1.25,22.5,215.0,431.06,343.17
2017,10,5,8,0,617.0,70.0,1.5,23.0,268.0,506.65,402.4
2017,10,5,8,15,658.0,75.5,1.55,23.5,321.0,569.48,448.95
2017,10,5,8,30,699.0,81.0,1.6,24.0,374.0,633.87,493.85
2017,10,5,8,45,728.0,85.0,1.7,24.5,424.5,684.93,527.87
2017,10,5,9,0,757.0,89.0,1.8,25.0,475.0,738.95,563.3
2017,10,5,9,15,519.5,173.5,1.7,25.5,450.0,657.99,501.08
2017,10,5,9,30,282.0,258.0,1.6,26.0,425.0,547.31,414.58
2017,10,5,9,45,279.0,279.0,1.55,26.5,454.0,573.51,431.52
2017,10,5,10,0,276.0,300.0,1.5,27.0,483.0,598.19,446.08
2017,10,5,10,15,239.0,323.0,1.45,27.0,487.5,577.36,429.19
2017,10,5,10,30,202.0,346.0,1.4,27.0,492.0,568.43,420.76
2017,10,5,10,45,531.5,227.5,1.4,27.5,630.0,780.49,572.75
2017,10,5,11,0,861.0,109.0,1.4,28.0,768.0,960.25,686.18
2017,10,5,11,15,866.0,109.5,1.4,28.0,786.0,964.7,686.07
2017,10,5,11,30,871.0,110.0,1.4,28.0,804.0,965.48,685.94
2017,10,5,11,45,499.5,257.0,1.45,28.5,656.5,768.36,555.53
2017,10,5,12,0,128.0,404.0,1.5,29.0,509.0,541.45,392.7
2017,10,5,12,15,247.5,386.5,1.55,29.0,589.0,639.03,464.51
2017,10,5,12,30,367.0,369.0,1.6,29.0,669.0,719.93,521.16
2017,10,5,12,45,389.5,355.5,1.65,29.0,671.0,712.96,516.82
2017,10,5,13,0,412.0,342.0,1.7,29.0,673.0,703.54,511.59
2017,10,5,13,15,639.5,224.5,1.75,29.0,726.5,766.61,560.07
2017,10,5,13,30,867.0,107.0,1.8,29.0,780.0,796.0,581.76
2017,10,5,13,45,859.5,106.0,1.85,29.0,756.0,754.58,554.91
2017,10,5,14,0,852.0,105.0,1.9,29.0,732.0,710.96,526.89
2017,10,5,14,15,842.0,103.5,1.9,29.0,700.5,663.22,493.63
2017,10,5,14,30,832.0,102.0,1.9,29.0,669.0,614.57,458.55
2017,10,5,14,45,500.5,193.5,1.95,29.0,529.0,468.69,350.89
2017,10,5,15,0,169.0,285.0,2.0,29.0,389.0,350.15,262.09
2017,10,5,15,15,459.0,191.5,2.0,28.5,444.5,386.8,289.51
2017,10,5,15,30,749.0,98.0,2.0,28.0,500.0,389.85,286.92
2017,10,5,15,45,719.5,94.5,2.05,28.0,450.5,328.02,235.88
2017,10,5,16,0,690.0,91.0,2.1,28.0,401.0,270.61,187.57
2017,10,5,16,15,652.0,85.5,1.95,27.5,348.5,212.37,139.14
2017,10,5,16,30,614.0,80.0,1.8,27.0,296.0,158.27,95.69
2017,10,5,16,45,555.5,73.0,1.65,27.0,243.0,105.52,58.57
2017,10,5,17,0,497.0,66.0,1.5,27.0,190.0,60.09,35.89
2017,10,5,17,15,410.5,55.5,1.4,26.0,140.0,42.04,30.1
2017,10,5,17,30,324.0,45.0,1.3,25.0,90.0,34.55,23.32
2017,10,5,17,45,193.5,28.5,1.2,24.5,52.0,22.27,11.21
2017,10,5,18,0,63.0,12.0,1.1,24.0,14.0,11.44,0.0
2017,10,5,18,15,31.5,6.0,1.1,23.5,7.0,0.0,0.0
2017,10,5,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,6,6,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,10,6,6,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,6,6,45,135.5,17.5,1.4,19.5,31.5,84.96,0.0
2017,10,6,7,0,271.0,35.0,1.6,20.0,63.0,184.16,136.79
2017,10,6,7,15,372.5,47.0,1.7,20.5,111.5,263.61,207.48
2017,10,6,7,30,474.0,59.0,1.8,21.0,160.0,353.52,282.99
2017,10,6,7,45,539.0,66.5,1.95,22.0,213.5,425.74,341.71
2017,10,6,8,0,604.0,74.0,2.1,23.0,267.0,502.81,401.61
2017,10,6,8,15,646.0,80.0,2.1,23.5,320.0,566.34,449.06
2017,10,6,8,30,688.0,86.0,2.1,24.0,373.0,631.51,495.14
2017,10,6,8,45,706.0,94.5,2.1,25.0,421.5,682.27,527.67
2017,10,6,9,0,724.0,103.0,2.1,26.0,470.0,731.85,558.45
2017,10,6,9,15,746.0,106.5,2.0,26.0,516.0,777.22,587.01
2017,10,6,9,30,768.0,110.0,1.9,26.0,562.0,817.19,611.3
2017,10,6,9,45,779.0,115.5,1.85,26.5,601.5,851.66,630.74
2017,10,6,10,0,790.0,121.0,1.8,27.0,641.0,883.4,648.12
2017,10,6,10,15,802.0,123.5,1.8,27.0,675.0,909.74,663.65
2017,10,6,10,30,814.0,126.0,1.8,27.0,709.0,933.02,677.24
2017,10,6,10,45,824.0,126.5,1.85,27.5,736.0,948.86,685.36
2017,10,6,11,0,834.0,127.0,1.9,28.0,763.0,961.26,691.46
2017,10,6,11,15,599.5,242.0,1.95,28.0,705.0,863.23,626.66
2017,10,6,11,30,365.0,357.0,2.0,28.0,647.0,740.38,539.21
2017,10,6,11,45,618.5,237.5,2.05,28.5,735.5,864.15,628.54
2017,10,6,12,0,872.0,118.0,2.1,29.0,824.0,953.06,684.6
2017,10,6,12,15,872.5,118.0,2.15,29.0,825.5,937.95,674.43
2017,10,6,12,30,873.0,118.0,2.2,29.0,827.0,919.31,663.11
2017,10,6,12,45,534.0,258.0,2.25,29.0,690.5,748.88,548.23
2017,10,6,13,0,195.0,398.0,2.3,29.0,554.0,566.53,415.59
2017,10,6,13,15,531.5,254.5,2.35,29.0,667.5,703.81,520.77
2017,10,6,13,30,868.0,111.0,2.4,29.0,781.0,798.71,588.81
2017,10,6,13,45,863.0,108.5,2.45,29.0,757.0,757.56,561.21
2017,10,6,14,0,858.0,106.0,2.5,29.0,733.0,714.03,532.77
2017,10,6,14,15,574.0,206.5,2.5,29.0,618.0,586.55,438.75
2017,10,6,14,30,290.0,307.0,2.5,29.0,503.0,471.11,352.12
2017,10,6,14,45,550.0,202.5,2.55,29.0,547.5,503.54,378.5
2017,10,6,15,0,810.0,98.0,2.6,29.0,592.0,507.17,380.44
2017,10,6,15,15,791.0,95.0,2.6,28.5,547.0,448.93,334.81
2017,10,6,15,30,772.0,92.0,2.6,28.0,502.0,391.28,288.33
2017,10,6,15,45,747.5,87.5,2.65,28.0,453.0,331.26,238.3
2017,10,6,16,0,723.0,83.0,2.7,28.0,404.0,273.1,188.78
2017,10,6,16,15,686.0,78.0,2.55,27.5,351.5,211.2,137.09
2017,10,6,16,30,649.0,73.0,2.4,27.0,299.0,155.74,92.34
2017,10,6,16,45,594.5,66.5,2.25,27.0,245.5,101.75,54.4
2017,10,6,17,0,540.0,60.0,2.1,27.0,192.0,54.48,31.59
2017,10,6,17,15,453.5,50.0,1.95,26.0,141.0,37.45,26.18
2017,10,6,17,30,367.0,40.0,1.8,25.0,90.0,31.25,20.49
2017,10,6,17,45,225.5,25.5,1.7,24.5,51.5,20.32,9.23
2017,10,6,18,0,84.0,11.0,1.6,24.0,13.0,10.48,0.0
2017,10,6,18,15,42.0,5.5,1.75,23.5,6.5,0.0,0.0
2017,10,6,18,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,7,6,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,10,7,6,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,10,7,6,45,112.5,18.0,2.3,19.5,29.5,76.63,0.0
2017,10,7,7,0,225.0,36.0,2.5,20.0,59.0,165.01,121.9
2017,10,7,7,15,325.0,49.0,2.55,20.5,105.5,240.21,189.44
2017,10,7,7,30,425.0,62.0,2.6,21.0,152.0,329.67,265.09
2017,10,7,7,45,486.5,71.5,2.7,22.0,203.5,399.77,322.64
2017,10,7,8,0,548.0,81.0,2.8,23.0,255.0,474.45,381.33
2017,10,7,8,15,591.5,88.0,2.85,23.5,306.5,537.76,429.63
2017,10,7,8,30,635.0,95.0,2.9,24.0,358.0,602.92,477.62
2017,10,7,8,45,659.0,102.5,2.95,25.0,406.5,654.92,512.27
2017,10,7,9,0,683.0,110.0,3.0,26.0,455.0,706.33,545.55
2017,10,7,9,15,706.0,114.0,3.0,26.0,500.5,751.76,575.77
2017,10,7,9,30,729.0,118.0,3.0,26.0,546.0,795.84,604.65
2017,10,7,9,45,439.5,214.0,3.05,26.5,477.5,656.79,500.52
2017,10,7,10,0,150.0,310.0,3.1,27.0,409.0,479.63,363.55
2017,10,7,10,15,156.0,323.5,3.0,27.0,430.5,500.19,378.44
2017,10,7,10,30,162.0,337.0,2.9,27.0,452.0,520.23,391.94
2017,10,7,10,45,472.5,241.0,2.85,27.5,595.5,737.43,552.54
2017,10,7,11,0,783.0,145.0,2.8,28.0,739.0,930.67,682.23
2017,10,7,11,15,496.0,268.0,2.7,28.0,647.5,786.85,579.74
2017,10,7,11,30,209.0,391.0,2.6,28.0,556.0,614.49,452.91
2017,10,7,11,45,167.0,395.5,2.55,28.5,528.5,574.42,423.46
2017,10,7,12,0,125.0,400.0,2.5,29.0,501.0,534.4,393.17
2017,10,7,12,15,66.5,304.5,2.4,29.0,358.5,363.94,270.62
2017,10,7,12,30,8.0,209.0,2.3,29.0,216.0,205.13,152.12
2017,10,7,12,45,85.5,303.0,2.25,29.5,371.5,372.83,278.29
2017,10,7,13,0,163.0,397.0,2.2,30.0,527.0,538.14,395.42
2017,10,7,13,15,486.5,265.5,2.2,30.0,641.5,676.88,498.92
2017,10,7,13,30,810.0,134.0,2.2,30.0,756.0,778.34,571.85
2017,10,7,13,45,449.0,237.5,2.2,30.0,581.0,577.52,428.33
2017,10,7,14,0,88.0,341.0,2.2,30.0,406.0,387.34,286.64
2017,10,7,14,15,54.0,294.5,2.25,30.0,334.0,314.34,234.16
2017,10,7,14,30,20.0,248.0,2.3,30.0,262.0,243.26,181.54
2017,10,7,14,45,18.0,231.5,2.35,30.0,243.5,224.97,168.35
2017,10,7,15,0,16.0,215.0,2.4,30.0,225.0,206.97,155.13
2017,10,7,15,15,16.5,203.0,2.4,29.5,212.5,194.44,146.26
2017,10,7,15,30,17.0,191.0,2.4,29.0,200.0,181.81,137.2
2017,10,7,15,45,8.5,146.0,2.4,29.0,150.5,136.96,102.87
2017,10,7,16,0,0.0,101.0,2.4,29.0,101.0,93.41,69.16
2017,10,7,16,15,0.0,87.5,2.2,28.5,87.5,80.95,59.64
2017,10,7,16,30,0.0,74.0,2.0,28.0,74.0,68.56,49.98
2017,10,7,16,45,0.0,60.0,1.8,28.0,60.0,55.8,39.74
2017,10,7,17,0,0.0,46.0,1.6,28.0,46.0,42.74,29.09
2017,10,7,17,15,0.0,33.0,1.45,27.0,33.0,30.63,20.29
2017,10,7,17,30,0.0,20.0,1.3,26.0,20.0,18.54,9.78
2017,10,7,17,45,0.0,11.0,1.2,25.5,11.0,10.19,1.46
2017,10,7,18,0,0.0,2.0,1.1,25.0,2.0,1.91,0.0
2017,10,7,18,15,0.0,1.0,1.1,24.5,1.0,0.0,0.0
2017,10,7,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,6,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,10,8,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,8,6,45,153.0,16.5,1.15,17.5,32.0,91.21,0.0
2017,10,8,7,0,306.0,33.0,1.2,18.0,64.0,197.52,146.17
2017,10,8,7,15,413.5,44.0,1.3,18.5,114.0,280.4,221.31
2017,10,8,7,30,521.0,55.0,1.4,19.0,164.0,374.3,300.37
2017,10,8,7,45,589.0,62.0,1.5,20.0,219.5,449.74,361.59
2017,10,8,8,0,657.0,69.0,1.6,21.0,275.0,530.24,423.81
2017,10,8,8,15,699.0,74.5,1.35,22.0,330.0,595.3,469.51
2017,10,8,8,30,741.0,80.0,1.1,23.0,385.0,658.37,509.44
2017,10,8,8,45,772.5,83.0,0.9,24.0,437.5,714.96,542.52
2017,10,8,9,0,804.0,86.0,0.7,25.0,490.0,771.1,573.23
2017,10,8,9,15,824.5,89.5,0.9,25.5,537.5,817.72,603.43
2017,10,8,9,30,845.0,93.0,1.1,26.0,585.0,862.43,632.1
2017,10,8,9,45,861.5,94.5,1.3,27.0,627.5,898.91,653.84
2017,10,8,10,0,878.0,96.0,1.5,28.0,670.0,924.87,668.65
2017,10,8,10,15,889.0,98.0,1.5,28.5,705.0,951.02,682.27
2017,10,8,10,30,900.0,100.0,1.5,29.0,740.0,973.82,693.72
2017,10,8,10,45,908.5,101.0,1.55,29.5,767.0,989.56,701.53
2017,10,8,11,0,917.0,102.0,1.6,30.0,794.0,1001.6,707.22
2017,10,8,11,15,921.5,103.0,1.6,30.0,812.5,1005.97,709.04
2017,10,8,11,30,926.0,104.0,1.6,30.0,831.0,1006.45,708.7
2017,10,8,11,45,930.0,103.5,1.6,30.5,841.5,1000.87,703.42
2017,10,8,12,0,934.0,103.0,1.6,31.0,852.0,991.37,695.96
2017,10,8,12,15,933.5,103.0,1.65,31.0,852.5,974.37,686.1
2017,10,8,12,30,933.0,103.0,1.7,31.0,853.0,953.64,674.05
2017,10,8,12,45,694.0,210.5,1.75,31.0,765.5,841.58,603.76
2017,10,8,13,0,455.0,318.0,1.8,31.0,678.0,721.03,520.12
2017,10,8,13,15,686.0,209.5,1.85,31.0,740.0,785.33,569.76
2017,10,8,13,30,917.0,101.0,1.9,31.0,802.0,822.56,595.68
2017,10,8,13,45,907.5,100.5,2.0,31.5,776.0,778.22,566.45
2017,10,8,14,0,898.0,100.0,2.1,32.0,750.0,731.7,536.12
2017,10,8,14,15,887.5,98.5,2.15,31.5,716.5,681.59,502.87
2017,10,8,14,30,877.0,97.0,2.2,31.0,683.0,629.9,467.05
2017,10,8,14,45,860.5,95.5,2.3,31.0,642.0,573.56,425.95
2017,10,8,15,0,844.0,94.0,2.4,31.0,601.0,516.12,382.64
2017,10,8,15,15,824.0,91.0,2.45,31.0,555.0,455.68,335.51
2017,10,8,15,30,804.0,88.0,2.5,31.0,509.0,395.88,287.32
2017,10,8,15,45,774.5,85.0,2.55,31.0,457.5,333.91,236.31
2017,10,8,16,0,745.0,82.0,2.6,31.0,406.0,274.32,186.28
2017,10,8,16,15,706.5,77.0,2.4,30.0,352.0,211.0,134.39
2017,10,8,16,30,668.0,72.0,2.2,29.0,298.0,154.27,89.57
2017,10,8,16,45,608.0,65.5,2.05,28.5,243.0,98.95,51.94
2017,10,8,17,0,548.0,59.0,1.9,28.0,188.0,51.07,30.54
2017,10,8,17,15,455.0,49.0,1.9,27.0,136.5,37.06,25.66
2017,10,8,17,30,362.0,39.0,1.9,26.0,85.0,30.83,19.87
2017,10,8,17,45,181.0,19.5,1.9,25.0,42.5,15.07,4.21
2017,10,8,18,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,8,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,9,6,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,10,9,6,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,9,6,45,118.0,17.0,2.3,21.5,28.5,76.63,0.0
2017,10,9,7,0,236.0,34.0,2.6,22.0,57.0,167.54,121.31
2017,10,9,7,15,342.0,47.0,2.8,22.5,104.5,248.03,193.8
2017,10,9,7,30,448.0,60.0,3.0,23.0,152.0,339.64,271.05
2017,10,9,7,45,298.0,91.5,3.25,23.5,161.0,307.39,246.86
2017,10,9,8,0,148.0,123.0,3.5,24.0,170.0,240.57,192.47
2017,10,9,8,15,411.5,105.5,3.6,24.5,267.0,427.75,344.13
2017,10,9,8,30,675.0,88.0,3.7,25.0,364.0,622.72,493.72
2017,10,9,8,45,707.0,92.0,3.8,26.0,414.5,677.98,530.16
2017,10,9,9,0,739.0,96.0,3.9,27.0,465.0,729.34,563.5
2017,10,9,9,15,760.5,99.5,4.0,27.5,511.0,774.67,592.97
2017,10,9,9,30,782.0,103.0,4.1,28.0,557.0,818.33,620.84
2017,10,9,9,45,797.0,106.5,4.2,28.5,597.0,854.18,642.96
2017,10,9,10,0,812.0,110.0,4.3,29.0,637.0,887.45,663.18
2017,10,9,10,15,823.5,112.0,4.3,29.5,670.5,912.88,677.51
2017,10,9,10,30,835.0,114.0,4.3,30.0,704.0,935.16,689.74
2017,10,9,10,45,842.0,116.0,4.35,30.5,730.0,949.82,697.17
2017,10,9,11,0,849.0,118.0,4.4,31.0,756.0,960.94,702.39
2017,10,9,11,15,854.5,119.0,4.4,31.0,774.0,957.65,699.41
2017,10,9,11,30,860.0,120.0,4.4,31.0,792.0,959.09,699.81
2017,10,9,11,45,865.0,119.0,4.4,31.5,802.5,954.24,694.77
2017,10,9,12,0,870.0,118.0,4.4,32.0,813.0,945.72,687.52
2017,10,9,12,15,870.0,118.0,4.4,32.0,813.5,930.01,677.08
2017,10,9,12,30,870.0,118.0,4.4,32.0,814.0,910.81,664.48
2017,10,9,12,45,867.0,118.0,4.4,32.0,806.0,885.59,647.96
2017,10,9,13,0,864.0,118.0,4.4,32.0,798.0,857.23,629.38
2017,10,9,13,15,859.5,117.0,4.35,32.0,781.5,823.64,607.06
2017,10,9,13,30,855.0,116.0,4.3,32.0,765.0,787.3,582.85
2017,10,9,13,45,846.5,115.0,4.3,32.5,740.5,748.39,555.81
2017,10,9,14,0,838.0,114.0,4.3,33.0,716.0,703.79,524.17
2017,10,9,14,15,827.5,112.0,4.25,32.5,684.0,655.07,489.94
2017,10,9,14,30,817.0,110.0,4.2,32.0,652.0,604.97,453.79
2017,10,9,14,45,800.0,108.0,4.2,32.0,612.5,550.18,412.4
2017,10,9,15,0,783.0,106.0,4.2,32.0,573.0,495.21,369.76
2017,10,9,15,15,763.0,102.5,4.15,31.5,528.5,437.6,324.6
2017,10,9,15,30,743.0,99.0,4.1,31.0,484.0,380.77,278.62
2017,10,9,15,45,713.0,95.0,4.05,31.0,434.5,318.97,227.38
2017,10,9,16,0,683.0,91.0,4.0,31.0,385.0,261.7,179.01
2017,10,9,16,15,642.5,85.5,3.7,30.5,332.5,203.81,131.21
2017,10,9,16,30,602.0,80.0,3.4,30.0,280.0,150.42,89.13
2017,10,9,16,45,540.0,72.0,3.15,29.5,227.0,97.95,53.76
2017,10,9,17,0,478.0,64.0,2.9,29.0,174.0,53.3,33.69
2017,10,9,17,15,384.0,52.5,2.65,28.0,125.0,40.42,28.3
2017,10,9,17,30,290.0,41.0,2.4,27.0,76.0,31.73,20.41
2017,10,9,17,45,145.0,20.5,2.15,26.5,38.0,16.02,3.83
2017,10,9,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,4.75,21.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,5.25,20.5,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,5.55,19.5,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,5.75,18.5,0.0,0.0,0.0
