Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,29,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,10,30,6,45,115.0,8.0,2.6,7.5,13.0,7.63,0.0
2017,10,30,7,0,230.0,16.0,2.7,8.0,26.0,129.08,0.0
2017,10,30,7,15,376.0,27.5,2.9,8.5,71.0,236.42,181.49
2017,10,30,7,30,522.0,39.0,3.1,9.0,116.0,344.32,283.75
2017,10,30,7,45,598.5,46.0,3.3,10.0,168.5,416.51,349.11
2017,10,30,8,0,675.0,53.0,3.5,11.0,221.0,499.78,420.27
2017,10,30,8,15,722.5,58.0,3.45,12.0,274.5,566.33,474.28
2017,10,30,8,30,770.0,63.0,3.4,13.0,328.0,634.51,525.89
2017,10,30,8,45,800.0,67.0,3.4,14.0,378.5,689.68,564.84
2017,10,30,9,0,830.0,71.0,3.4,15.0,429.0,744.22,601.99
2017,10,30,9,15,851.5,74.0,3.7,16.0,475.0,789.64,632.71
2017,10,30,9,30,873.0,77.0,4.0,17.0,521.0,826.1,656.35
2017,10,30,9,45,887.0,79.5,4.35,18.5,561.0,860.14,676.94
2017,10,30,10,0,901.0,82.0,4.7,20.0,601.0,891.36,695.97
2017,10,30,10,15,912.0,84.0,4.65,20.5,634.0,916.24,710.25
2017,10,30,10,30,923.0,86.0,4.6,21.0,667.0,937.75,722.12
2017,10,30,10,45,928.5,88.0,4.55,21.5,692.0,950.72,728.05
2017,10,30,11,0,934.0,90.0,4.5,22.0,717.0,959.94,731.53
2017,10,30,11,15,938.5,90.5,4.35,22.5,734.5,962.69,730.23
2017,10,30,11,30,943.0,91.0,4.2,23.0,752.0,961.57,726.61
2017,10,30,11,45,943.0,92.5,4.1,23.5,760.0,953.65,718.82
2017,10,30,12,0,943.0,94.0,4.0,24.0,768.0,941.91,708.67
2017,10,30,12,15,942.5,94.0,3.85,24.0,767.5,924.31,695.81
2017,10,30,12,30,942.0,94.0,3.7,24.0,767.0,903.07,680.63
2017,10,30,12,45,937.0,94.5,3.55,24.5,757.0,875.11,659.7
2017,10,30,13,0,932.0,95.0,3.4,25.0,747.0,843.95,636.74
2017,10,30,13,15,926.5,94.0,3.25,25.0,729.0,807.77,611.64
2017,10,30,13,30,921.0,93.0,3.1,25.0,711.0,768.78,584.57
2017,10,30,13,45,910.5,92.5,3.0,25.5,684.5,724.27,552.68
2017,10,30,14,0,900.0,92.0,2.9,26.0,658.0,677.74,517.12
2017,10,30,14,15,887.5,90.0,2.8,25.5,624.5,626.74,479.66
2017,10,30,14,30,875.0,88.0,2.7,25.0,591.0,575.15,440.68
2017,10,30,14,45,855.0,86.5,2.65,25.0,550.0,518.02,395.76
2017,10,30,15,0,835.0,85.0,2.6,25.0,509.0,460.93,349.6
2017,10,30,15,15,811.0,82.0,2.5,24.5,463.0,401.17,300.64
2017,10,30,15,30,787.0,79.0,2.4,24.0,417.0,342.57,251.15
2017,10,30,15,45,750.5,75.0,2.35,24.0,366.5,281.0,198.32
2017,10,30,16,0,714.0,71.0,2.3,24.0,316.0,220.6,146.44
2017,10,30,16,15,663.0,65.0,2.05,23.0,263.5,161.49,98.19
2017,10,30,16,30,612.0,59.0,1.8,22.0,211.0,108.08,58.69
2017,10,30,16,45,528.0,51.0,1.55,21.0,159.5,57.72,30.71
2017,10,30,17,0,444.0,43.0,1.3,20.0,108.0,33.5,23.07
2017,10,30,17,15,303.0,30.0,1.3,19.0,65.5,23.97,13.72
2017,10,30,17,30,162.0,17.0,1.3,18.0,23.0,13.87,0.0
2017,10,30,17,45,81.0,8.5,1.35,17.5,11.5,8.1,0.0
2017,10,30,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,31,6,45,16.5,7.5,3.3,9.0,8.0,0.0,0.0
2017,10,31,7,0,33.0,15.0,3.4,9.0,16.0,28.01,0.0
2017,10,31,7,15,125.0,37.0,3.5,9.0,53.0,121.53,90.49
2017,10,31,7,30,217.0,59.0,3.6,9.0,90.0,201.1,165.17
2017,10,31,7,45,294.0,75.5,3.75,9.5,136.5,281.73,236.83
2017,10,31,8,0,371.0,92.0,3.9,10.0,183.0,360.94,305.79
2017,10,31,8,15,427.0,103.5,3.95,10.0,231.5,426.22,361.76
2017,10,31,8,30,483.0,115.0,4.0,10.0,280.0,495.02,418.98
2017,10,31,8,45,241.5,117.0,4.05,10.5,199.5,322.13,273.06
2017,10,31,9,0,0.0,119.0,4.1,11.0,119.0,115.07,92.68
2017,10,31,9,15,0.0,132.5,4.05,11.5,132.5,128.22,103.51
2017,10,31,9,30,0.0,146.0,4.0,12.0,146.0,141.39,113.99
2017,10,31,9,45,0.5,158.0,4.0,12.5,158.5,153.41,123.43
2017,10,31,10,0,1.0,170.0,4.0,13.0,171.0,165.47,132.82
2017,10,31,10,15,2.5,179.0,3.9,13.5,181.0,175.31,140.37
2017,10,31,10,30,4.0,188.0,3.8,14.0,191.0,185.22,147.93
2017,10,31,10,45,2.0,101.5,3.7,14.5,103.0,96.71,75.0
2017,10,31,11,0,0.0,15.0,3.6,15.0,15.0,13.95,6.03
2017,10,31,11,15,0.0,40.0,3.45,15.0,40.0,37.24,25.49
2017,10,31,11,30,0.0,65.0,3.3,15.0,65.0,60.58,44.83
2017,10,31,11,45,0.0,110.5,3.2,15.5,110.5,103.49,79.96
2017,10,31,12,0,0.0,156.0,3.1,16.0,156.0,147.46,115.4
2017,10,31,12,15,21.0,230.0,3.0,16.5,245.0,238.35,188.39
2017,10,31,12,30,42.0,304.0,2.9,17.0,334.0,340.41,267.84
2017,10,31,12,45,39.5,297.0,2.8,17.5,325.0,328.24,257.46
2017,10,31,13,0,37.0,290.0,2.7,18.0,316.0,316.23,247.69
2017,10,31,13,15,19.5,231.5,2.65,18.0,245.5,234.58,183.88
2017,10,31,13,30,2.0,173.0,2.6,18.0,175.0,164.27,128.05
2017,10,31,13,45,1.0,133.5,2.55,18.0,134.5,125.67,97.31
2017,10,31,14,0,0.0,94.0,2.5,18.0,94.0,87.64,66.62
2017,10,31,14,15,0.0,92.0,2.4,17.5,92.0,85.75,65.38
2017,10,31,14,30,0.0,90.0,2.3,17.0,90.0,83.87,64.11
2017,10,31,14,45,0.0,58.5,2.25,17.0,58.5,54.43,39.89
2017,10,31,15,0,0.0,27.0,2.2,17.0,27.0,25.08,15.46
2017,10,31,15,15,26.5,100.5,2.1,16.5,112.0,104.46,81.68
2017,10,31,15,30,53.0,174.0,2.0,16.0,197.0,177.75,141.47
2017,10,31,15,45,44.0,154.0,1.95,16.0,171.5,152.48,120.69
2017,10,31,16,0,35.0,134.0,1.9,16.0,146.0,128.43,101.09
2017,10,31,16,15,25.5,112.5,1.9,15.5,120.5,104.34,81.55
2017,10,31,16,30,16.0,91.0,1.9,15.0,95.0,82.95,64.1
2017,10,31,16,45,8.0,68.5,1.9,15.0,70.5,61.23,45.94
2017,10,31,17,0,0.0,46.0,1.9,15.0,46.0,41.36,30.37
2017,10,31,17,15,0.0,27.0,1.8,14.5,27.0,24.77,14.46
2017,10,31,17,30,0.0,8.0,1.7,14.0,8.0,7.63,0.0
2017,10,31,17,45,0.0,4.0,1.65,13.5,4.0,0.0,0.0
2017,10,31,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,1,6,45,0.0,9.5,1.4,10.5,9.5,0.0,0.0
2017,11,1,7,0,0.0,19.0,1.5,11.0,19.0,18.11,0.0
2017,11,1,7,15,174.5,33.0,1.65,11.0,58.0,147.94,108.7
2017,11,1,7,30,349.0,47.0,1.8,11.0,97.0,261.64,212.78
2017,11,1,7,45,445.0,56.0,1.95,11.5,147.0,344.26,285.56
2017,11,1,8,0,541.0,65.0,2.1,12.0,197.0,434.33,362.06
2017,11,1,8,15,286.0,97.0,2.1,12.5,168.0,312.54,261.68
2017,11,1,8,30,31.0,129.0,2.1,13.0,139.0,162.65,132.85
2017,11,1,8,45,30.0,146.5,2.1,14.0,157.5,180.7,147.38
2017,11,1,9,0,29.0,164.0,2.1,15.0,176.0,198.67,161.07
2017,11,1,9,15,30.5,182.0,2.2,16.0,196.0,219.12,176.59
2017,11,1,9,30,32.0,200.0,2.3,17.0,216.0,239.55,191.82
2017,11,1,9,45,197.0,217.0,2.4,18.0,327.5,410.52,329.81
2017,11,1,10,0,362.0,234.0,2.5,19.0,439.0,588.73,465.18
2017,11,1,10,15,357.0,250.0,2.65,19.5,462.5,606.06,475.14
2017,11,1,10,30,352.0,266.0,2.8,20.0,486.0,621.59,484.82
2017,11,1,10,45,616.0,182.0,2.95,21.0,584.5,784.1,606.31
2017,11,1,11,0,880.0,98.0,3.1,22.0,683.0,916.01,694.52
2017,11,1,11,15,885.5,99.0,3.25,22.5,700.0,920.15,695.16
2017,11,1,11,30,891.0,100.0,3.4,23.0,717.0,920.63,694.53
2017,11,1,11,45,888.0,103.5,3.55,24.0,724.5,912.63,686.91
2017,11,1,12,0,885.0,107.0,3.7,25.0,732.0,901.05,677.04
2017,11,1,12,15,885.0,106.5,3.7,25.5,732.0,884.21,664.22
2017,11,1,12,30,885.0,106.0,3.7,26.0,732.0,863.95,649.24
2017,11,1,12,45,883.5,105.0,3.75,27.0,723.5,838.58,629.89
2017,11,1,13,0,882.0,104.0,3.8,28.0,715.0,810.06,608.53
2017,11,1,13,15,876.5,103.0,3.75,28.0,697.5,775.47,584.98
2017,11,1,13,30,871.0,102.0,3.7,28.0,680.0,738.26,559.56
2017,11,1,13,45,862.5,100.0,3.7,28.5,655.0,698.22,530.4
2017,11,1,14,0,854.0,98.0,3.7,29.0,630.0,652.87,496.07
2017,11,1,14,15,841.5,96.0,3.65,29.0,597.5,603.4,458.9
2017,11,1,14,30,829.0,94.0,3.6,29.0,565.0,552.79,420.0
2017,11,1,14,45,804.5,93.5,3.55,29.0,524.5,496.84,376.11
2017,11,1,15,0,780.0,93.0,3.5,29.0,484.0,441.49,331.55
2017,11,1,15,15,755.0,89.5,3.3,28.5,439.5,383.96,284.65
2017,11,1,15,30,730.0,86.0,3.1,28.0,395.0,326.2,236.42
2017,11,1,15,45,692.0,81.5,2.95,27.5,346.0,266.93,186.55
2017,11,1,16,0,654.0,77.0,2.8,27.0,297.0,211.19,139.51
2017,11,1,16,15,601.0,70.5,2.75,26.0,246.5,155.14,94.63
2017,11,1,16,30,548.0,64.0,2.7,25.0,196.0,105.11,58.39
2017,11,1,16,45,462.0,54.5,2.7,24.0,147.0,57.63,32.21
2017,11,1,17,0,376.0,45.0,2.7,23.0,98.0,35.71,24.5
2017,11,1,17,15,242.0,30.0,2.9,22.0,58.5,24.27,13.24
2017,11,1,17,30,108.0,15.0,3.1,21.0,19.0,14.3,0.0
2017,11,1,17,45,54.0,7.5,3.35,20.5,9.5,0.0,0.0
2017,11,1,18,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,2,6,45,32.0,7.5,2.85,18.0,8.5,0.0,0.0
2017,11,2,7,0,64.0,15.0,3.0,18.0,17.0,40.69,0.0
2017,11,2,7,15,190.0,32.0,3.25,18.5,55.0,153.87,108.37
2017,11,2,7,30,316.0,49.0,3.5,19.0,93.0,246.83,195.17
2017,11,2,7,45,400.0,61.0,3.8,20.0,141.0,321.93,260.29
2017,11,2,8,0,484.0,73.0,4.1,21.0,189.0,407.27,331.3
2017,11,2,8,15,540.0,81.0,4.2,21.5,239.0,474.71,386.21
2017,11,2,8,30,596.0,89.0,4.3,22.0,289.0,544.8,441.2
2017,11,2,8,45,352.0,134.5,4.45,22.5,257.0,437.64,353.41
2017,11,2,9,0,108.0,180.0,4.6,23.0,225.0,291.69,232.65
2017,11,2,9,15,134.5,201.0,4.6,23.5,264.0,338.31,269.17
2017,11,2,9,30,161.0,222.0,4.6,24.0,303.0,385.84,305.27
2017,11,2,9,45,184.0,240.0,4.7,25.0,338.5,427.33,335.54
2017,11,2,10,0,207.0,258.0,4.8,26.0,374.0,469.01,365.4
2017,11,2,10,15,503.0,189.5,4.7,26.5,495.0,678.26,525.74
2017,11,2,10,30,799.0,121.0,4.6,27.0,616.0,869.22,659.83
2017,11,2,10,45,814.5,120.0,4.6,27.5,641.5,886.54,668.2
2017,11,2,11,0,830.0,119.0,4.6,28.0,667.0,900.58,675.48
2017,11,2,11,15,835.5,120.0,4.5,28.0,683.5,904.41,676.8
2017,11,2,11,30,841.0,121.0,4.4,28.0,700.0,904.71,675.96
2017,11,2,11,45,847.0,120.0,4.35,28.5,709.0,899.65,670.55
2017,11,2,12,0,853.0,119.0,4.3,29.0,718.0,891.01,662.91
2017,11,2,12,15,852.5,118.5,4.2,29.0,717.5,873.75,650.69
2017,11,2,12,30,852.0,118.0,4.1,29.0,717.0,853.16,636.37
2017,11,2,12,45,849.0,117.5,4.05,29.5,708.0,827.3,617.53
2017,11,2,13,0,846.0,117.0,4.0,30.0,699.0,798.44,596.78
2017,11,2,13,15,839.5,116.0,3.95,30.0,682.0,763.56,573.09
2017,11,2,13,30,833.0,115.0,3.9,30.0,665.0,726.23,547.65
2017,11,2,13,45,823.5,113.0,3.85,30.0,639.5,683.58,516.91
2017,11,2,14,0,814.0,111.0,3.8,30.0,614.0,639.15,484.17
2017,11,2,14,15,800.0,108.5,3.8,30.0,581.5,589.99,447.45
2017,11,2,14,30,786.0,106.0,3.8,30.0,549.0,539.95,409.18
2017,11,2,14,45,765.5,103.5,3.8,30.0,510.0,486.1,367.09
2017,11,2,15,0,745.0,101.0,3.8,30.0,471.0,431.59,323.4
2017,11,2,15,15,718.5,96.5,3.7,29.5,427.0,374.11,276.88
2017,11,2,15,30,692.0,92.0,3.6,29.0,383.0,318.26,230.46
2017,11,2,15,45,652.0,87.5,3.55,29.0,335.0,260.68,181.94
2017,11,2,16,0,612.0,83.0,3.5,29.0,287.0,206.93,136.72
2017,11,2,16,15,557.0,75.0,3.25,28.0,237.0,151.81,93.1
2017,11,2,16,30,502.0,67.0,3.0,27.0,187.0,103.03,58.14
2017,11,2,16,45,414.5,56.5,2.75,26.0,139.0,57.61,33.09
2017,11,2,17,0,327.0,46.0,2.5,25.0,91.0,35.42,23.98
2017,11,2,17,15,200.0,30.0,2.5,24.5,53.5,23.5,12.17
2017,11,2,17,30,73.0,14.0,2.5,24.0,16.0,13.34,0.0
2017,11,2,17,45,36.5,7.0,2.55,23.5,8.0,0.0,0.0
2017,11,2,18,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,11,3,6,45,4.5,5.0,0.55,19.5,5.0,0.0,0.0
2017,11,3,7,0,9.0,10.0,0.5,20.0,10.0,13.23,0.0
2017,11,3,7,15,81.0,34.0,0.65,20.5,44.0,97.3,64.85
2017,11,3,7,30,153.0,58.0,0.8,21.0,78.0,167.68,129.33
2017,11,3,7,45,244.0,74.5,0.95,22.0,124.0,242.45,191.97
2017,11,3,8,0,335.0,91.0,1.1,23.0,170.0,336.29,267.52
2017,11,3,8,15,394.0,103.5,1.25,23.5,217.5,402.72,320.1
2017,11,3,8,30,453.0,116.0,1.4,24.0,265.0,473.01,373.98
2017,11,3,8,45,512.0,120.0,1.55,24.5,313.5,536.12,421.11
2017,11,3,9,0,571.0,124.0,1.7,25.0,362.0,606.28,471.97
2017,11,3,9,15,601.0,130.5,1.75,25.5,405.5,654.73,505.0
2017,11,3,9,30,631.0,137.0,1.8,26.0,449.0,702.37,536.5
2017,11,3,9,45,665.0,137.0,1.85,26.5,489.0,744.94,563.6
2017,11,3,10,0,699.0,137.0,1.9,27.0,529.0,786.01,589.31
2017,11,3,10,15,714.5,140.0,1.85,27.5,560.5,812.48,603.97
2017,11,3,10,30,730.0,143.0,1.8,28.0,592.0,836.32,616.85
2017,11,3,10,45,483.0,226.0,1.8,28.5,528.5,705.99,523.58
2017,11,3,11,0,236.0,309.0,1.8,29.0,465.0,549.89,408.61
2017,11,3,11,15,221.5,319.5,1.75,29.0,468.5,545.65,405.5
2017,11,3,11,30,207.0,330.0,1.7,29.0,472.0,540.47,400.76
2017,11,3,11,45,477.5,247.0,1.7,29.5,579.5,708.4,522.31
2017,11,3,12,0,748.0,164.0,1.7,30.0,687.0,850.8,617.98
2017,11,3,12,15,748.0,164.0,1.7,30.0,686.5,835.58,606.52
2017,11,3,12,30,748.0,164.0,1.7,30.0,686.0,817.34,594.79
2017,11,3,12,45,506.0,243.0,1.7,30.0,594.5,678.52,498.14
2017,11,3,13,0,264.0,322.0,1.7,30.0,503.0,544.81,401.54
2017,11,3,13,15,503.0,236.5,1.7,30.0,570.5,632.21,468.37
2017,11,3,13,30,742.0,151.0,1.7,30.0,638.0,698.48,517.05
2017,11,3,13,45,737.0,146.0,1.75,30.5,614.5,658.55,487.87
2017,11,3,14,0,732.0,141.0,1.8,31.0,591.0,616.81,457.77
2017,11,3,14,15,717.0,138.0,1.8,30.5,559.5,569.55,424.51
2017,11,3,14,30,702.0,135.0,1.8,30.0,528.0,521.74,389.87
2017,11,3,14,45,686.0,129.0,1.85,30.0,490.5,470.23,350.94
2017,11,3,15,0,670.0,123.0,1.9,30.0,453.0,418.85,310.92
2017,11,3,15,15,641.0,117.5,1.9,29.5,410.0,363.35,267.21
2017,11,3,15,30,612.0,112.0,1.9,29.0,367.0,309.94,223.96
2017,11,3,15,45,573.5,104.5,1.95,29.0,320.0,254.49,178.31
2017,11,3,16,0,535.0,97.0,2.0,29.0,273.0,202.91,135.78
2017,11,3,16,15,477.5,87.5,1.75,28.5,225.0,149.11,93.77
2017,11,3,16,30,420.0,78.0,1.5,28.0,177.0,103.46,61.36
2017,11,3,16,45,337.0,64.0,1.3,27.5,130.5,60.06,36.45
2017,11,3,17,0,254.0,50.0,1.1,27.0,84.0,38.64,26.36
2017,11,3,17,15,145.5,31.0,1.15,26.0,48.5,24.33,12.35
2017,11,3,17,30,37.0,12.0,1.2,25.0,13.0,11.44,0.0
2017,11,3,17,45,18.5,6.0,1.25,24.5,6.5,0.0,0.0
2017,11,3,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,4,6,45,7.5,5.5,2.65,20.0,5.5,0.0,0.0
2017,11,4,7,0,15.0,11.0,2.8,20.0,11.0,16.62,0.0
2017,11,4,7,15,106.5,32.0,2.9,20.5,45.5,104.95,68.73
2017,11,4,7,30,198.0,53.0,3.0,21.0,80.0,182.82,141.98
2017,11,4,7,45,281.0,69.0,3.15,21.5,125.0,264.97,211.94
2017,11,4,8,0,364.0,85.0,3.3,22.0,170.0,345.93,279.5
2017,11,4,8,15,423.0,96.5,3.35,22.5,217.5,412.26,333.44
2017,11,4,8,30,482.0,108.0,3.4,23.0,265.0,482.4,388.49
2017,11,4,8,45,519.0,117.5,3.5,23.5,311.0,537.19,430.0
2017,11,4,9,0,556.0,127.0,3.6,24.0,357.0,592.88,471.03
2017,11,4,9,15,278.0,84.0,3.6,24.0,199.0,334.19,269.3
2017,11,4,9,30,0.0,41.0,3.6,24.0,41.0,38.1,25.48
2017,11,4,9,45,0.0,62.5,3.6,24.5,62.5,58.16,41.72
2017,11,4,10,0,0.0,84.0,3.6,25.0,84.0,78.25,57.67
2017,11,4,10,15,0.0,120.5,3.6,25.0,120.5,113.8,85.87
2017,11,4,10,30,0.0,157.0,3.6,25.0,157.0,150.18,114.37
2017,11,4,10,45,0.0,154.0,3.65,25.5,154.0,146.75,111.21
2017,11,4,11,0,0.0,151.0,3.7,26.0,151.0,143.44,108.26
2017,11,4,11,15,2.5,171.5,3.7,26.5,173.5,165.86,125.47
2017,11,4,11,30,5.0,192.0,3.7,27.0,196.0,188.27,142.47
2017,11,4,11,45,2.5,165.0,3.7,27.5,167.0,158.81,119.26
2017,11,4,12,0,0.0,138.0,3.7,28.0,138.0,130.01,96.64
2017,11,4,12,15,63.5,237.5,3.7,28.0,282.0,291.23,222.18
2017,11,4,12,30,127.0,337.0,3.7,28.0,426.0,457.3,345.98
2017,11,4,12,45,170.0,332.5,3.7,28.0,449.5,481.16,363.91
2017,11,4,13,0,213.0,328.0,3.7,28.0,473.0,502.21,380.17
2017,11,4,13,15,204.0,320.0,3.7,28.0,456.0,477.53,361.97
2017,11,4,13,30,195.0,312.0,3.7,28.0,439.0,452.9,343.9
2017,11,4,13,45,478.0,219.0,3.7,28.5,515.0,552.78,421.61
2017,11,4,14,0,761.0,126.0,3.7,29.0,591.0,618.5,471.09
2017,11,4,14,15,746.5,123.0,3.65,29.0,559.5,570.52,434.37
2017,11,4,14,30,732.0,120.0,3.6,29.0,528.0,521.87,396.92
2017,11,4,14,45,718.5,114.0,3.6,29.0,491.0,470.33,356.52
2017,11,4,15,0,705.0,108.0,3.6,29.0,454.0,418.61,314.86
2017,11,4,15,15,472.5,139.5,3.55,28.5,362.0,316.46,236.82
2017,11,4,15,30,240.0,171.0,3.5,28.0,270.0,238.2,178.41
2017,11,4,15,45,415.0,127.0,3.5,28.0,273.0,229.79,165.35
2017,11,4,16,0,590.0,83.0,3.5,28.0,276.0,200.82,133.17
2017,11,4,16,15,534.5,75.0,3.2,27.5,227.5,147.2,90.52
2017,11,4,16,30,479.0,67.0,2.9,27.0,179.0,100.0,56.74
2017,11,4,16,45,405.5,55.0,2.65,26.5,133.0,55.27,31.73
2017,11,4,17,0,332.0,43.0,2.4,26.0,87.0,34.33,22.86
2017,11,4,17,15,166.0,28.5,2.35,25.0,50.5,22.35,10.56
2017,11,4,17,30,0.0,14.0,2.3,24.0,14.0,13.34,0.0
2017,11,4,17,45,0.0,7.0,2.25,23.5,7.0,0.0,0.0
2017,11,4,18,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,5,6,45,0.0,2.0,2.65,20.0,2.0,0.0,0.0
2017,11,5,7,0,0.0,4.0,2.7,20.0,4.0,3.81,0.0
2017,11,5,7,15,0.0,17.5,2.95,20.5,17.5,16.24,5.58
2017,11,5,7,30,0.0,31.0,3.2,21.0,31.0,28.8,17.64
2017,11,5,7,45,0.0,49.0,3.5,21.5,49.0,47.47,33.47
2017,11,5,8,0,0.0,67.0,3.8,22.0,67.0,65.85,48.92
2017,11,5,8,15,0.0,85.5,3.85,22.5,85.5,84.58,64.4
2017,11,5,8,30,0.0,104.0,3.9,23.0,104.0,103.17,79.46
2017,11,5,8,45,1.5,122.0,4.0,23.5,122.5,122.19,94.63
2017,11,5,9,0,3.0,140.0,4.1,24.0,141.0,141.26,109.6
2017,11,5,9,15,1.5,113.0,4.1,24.5,113.5,109.3,83.36
2017,11,5,9,30,0.0,86.0,4.1,25.0,86.0,80.18,59.52
2017,11,5,9,45,0.0,93.5,4.1,25.5,93.5,87.43,65.07
2017,11,5,10,0,0.0,101.0,4.1,26.0,101.0,94.68,70.54
2017,11,5,10,15,0.0,92.0,4.05,26.0,92.0,85.77,63.28
2017,11,5,10,30,0.0,83.0,4.0,26.0,83.0,77.34,56.45
2017,11,5,10,45,4.0,145.0,3.95,26.5,148.0,141.33,106.87
2017,11,5,11,0,8.0,207.0,3.9,27.0,213.0,207.43,157.77
2017,11,5,11,15,13.5,228.0,3.85,27.5,237.5,233.26,177.1
2017,11,5,11,30,19.0,249.0,3.8,28.0,262.0,258.97,196.22
2017,11,5,11,45,49.0,285.5,3.8,28.5,319.5,334.78,253.49
2017,11,5,12,0,79.0,322.0,3.8,29.0,377.0,398.26,300.35
2017,11,5,12,15,92.5,326.5,3.75,29.0,390.5,411.16,309.85
2017,11,5,12,30,106.0,331.0,3.7,29.0,404.0,423.18,318.86
2017,11,5,12,45,262.0,307.0,3.7,29.5,485.0,537.75,405.26
2017,11,5,13,0,418.0,283.0,3.7,30.0,566.0,623.03,467.97
2017,11,5,13,15,244.0,288.5,3.65,30.0,453.0,482.68,363.52
2017,11,5,13,30,70.0,294.0,3.6,30.0,340.0,338.6,254.6
2017,11,5,13,45,38.0,242.0,3.6,30.0,267.0,260.44,196.26
2017,11,5,14,0,6.0,190.0,3.6,30.0,194.0,182.55,136.86
2017,11,5,14,15,365.5,156.5,3.55,30.0,359.0,376.59,289.03
2017,11,5,14,30,725.0,123.0,3.5,30.0,524.0,519.92,394.52
2017,11,5,14,45,419.5,169.5,3.5,30.0,397.5,374.52,283.63
2017,11,5,15,0,114.0,216.0,3.5,30.0,271.0,254.63,192.66
2017,11,5,15,15,390.5,155.0,3.35,29.5,319.5,299.0,223.79
2017,11,5,15,30,667.0,94.0,3.2,29.0,368.0,309.2,223.65
2017,11,5,15,45,636.5,87.0,3.05,29.0,322.0,253.57,176.37
2017,11,5,16,0,606.0,80.0,2.9,29.0,276.0,200.73,131.69
2017,11,5,16,15,551.0,72.0,2.6,28.0,227.0,146.36,88.86
2017,11,5,16,30,496.0,64.0,2.3,27.0,178.0,98.3,54.76
2017,11,5,16,45,417.0,53.0,2.0,26.5,131.5,53.41,30.23
2017,11,5,17,0,338.0,42.0,1.7,26.0,85.0,33.56,22.17
2017,11,5,17,15,169.0,27.5,1.75,25.5,49.0,21.59,9.55
2017,11,5,17,30,0.0,13.0,1.8,25.0,13.0,12.39,0.0
2017,11,5,17,45,0.0,6.5,1.9,24.5,6.5,0.0,0.0
2017,11,5,18,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,6,45,17.5,5.0,2.3,19.5,5.5,0.0,0.0
2017,11,6,7,0,35.0,10.0,2.4,20.0,11.0,23.74,0.0
2017,11,6,7,15,154.0,27.5,2.7,20.5,45.5,126.95,78.51
2017,11,6,7,30,273.0,45.0,3.0,21.0,80.0,218.54,169.51
2017,11,6,7,45,370.0,56.0,3.35,21.5,126.5,296.46,237.24
2017,11,6,8,0,467.0,67.0,3.7,22.0,173.0,386.64,312.73
2017,11,6,8,15,524.5,75.0,3.75,22.5,221.5,453.54,367.31
2017,11,6,8,30,582.0,83.0,3.8,23.0,270.0,523.34,422.13
2017,11,6,8,45,298.0,115.5,3.85,23.5,212.0,359.32,290.15
2017,11,6,9,0,14.0,148.0,3.9,24.0,154.0,158.92,123.81
2017,11,6,9,15,60.0,180.5,3.85,24.5,209.5,241.97,190.8
2017,11,6,9,30,106.0,213.0,3.8,25.0,265.0,317.28,249.65
2017,11,6,9,45,187.5,227.5,3.75,25.5,327.5,414.74,324.97
2017,11,6,10,0,269.0,242.0,3.7,26.0,390.0,515.89,400.59
2017,11,6,10,15,545.0,172.0,3.6,26.5,493.5,690.25,532.4
2017,11,6,10,30,821.0,102.0,3.5,27.0,597.0,859.4,648.51
2017,11,6,10,45,833.5,102.0,3.45,27.5,622.5,875.16,655.44
2017,11,6,11,0,846.0,102.0,3.4,28.0,648.0,887.61,661.3
2017,11,6,11,15,851.5,103.0,3.35,28.0,664.5,891.52,662.83
2017,11,6,11,30,857.0,104.0,3.3,28.0,681.0,891.88,662.19
2017,11,6,11,45,862.0,103.5,3.25,28.5,690.0,879.73,652.0
2017,11,6,12,0,867.0,103.0,3.2,29.0,699.0,871.14,644.49
2017,11,6,12,15,866.5,103.0,3.15,29.0,699.0,854.89,633.23
2017,11,6,12,30,866.0,103.0,3.1,29.0,699.0,835.32,619.91
2017,11,6,12,45,862.5,103.0,3.1,29.5,690.0,810.11,601.93
2017,11,6,13,0,859.0,103.0,3.1,30.0,681.0,781.91,582.05
2017,11,6,13,15,853.0,102.0,3.1,29.5,664.0,751.88,563.21
2017,11,6,13,30,847.0,101.0,3.1,29.0,647.0,714.85,539.36
2017,11,6,13,45,836.0,100.0,3.1,29.0,622.0,672.15,508.94
2017,11,6,14,0,825.0,99.0,3.1,29.0,597.0,627.74,476.32
2017,11,6,14,15,811.5,97.0,3.05,29.0,565.5,579.36,439.94
2017,11,6,14,30,798.0,95.0,3.0,29.0,534.0,530.03,401.97
2017,11,6,14,45,774.5,93.5,3.0,29.0,495.0,475.62,359.38
2017,11,6,15,0,751.0,92.0,3.0,29.0,456.0,421.79,316.09
2017,11,6,15,15,725.5,88.5,2.85,28.5,412.5,364.93,269.79
2017,11,6,15,30,700.0,85.0,2.7,28.0,369.0,310.49,224.2
2017,11,6,15,45,665.5,79.0,2.55,27.5,322.5,253.05,175.82
2017,11,6,16,0,631.0,73.0,2.4,27.0,276.0,198.78,130.07
2017,11,6,16,15,576.0,66.5,2.2,26.0,227.0,144.47,86.95
2017,11,6,16,30,521.0,60.0,2.0,25.0,178.0,96.38,52.77
2017,11,6,16,45,437.5,49.5,1.8,24.5,131.0,50.42,27.92
2017,11,6,17,0,354.0,39.0,1.6,24.0,84.0,30.86,20.08
2017,11,6,17,15,177.0,25.5,1.55,23.5,48.0,20.0,8.08
2017,11,6,17,30,0.0,12.0,1.5,23.0,12.0,11.44,0.0
2017,11,6,17,45,0.0,6.0,1.45,22.5,6.0,0.0,0.0
2017,11,6,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,7,6,45,0.0,1.5,1.0,17.5,1.5,0.0,0.0
2017,11,7,7,0,0.0,3.0,1.0,18.0,3.0,2.86,0.0
2017,11,7,7,15,0.0,15.5,1.3,18.5,15.5,14.38,3.6
2017,11,7,7,30,0.0,28.0,1.6,19.0,28.0,26.0,15.46
2017,11,7,7,45,0.0,45.0,1.95,20.0,45.0,43.04,29.99
2017,11,7,8,0,0.0,62.0,2.3,21.0,62.0,60.34,44.53
2017,11,7,8,15,0.0,80.0,2.4,21.5,80.0,78.58,59.69
2017,11,7,8,30,0.0,98.0,2.5,22.0,98.0,96.68,74.43
2017,11,7,8,45,9.5,124.0,2.65,22.5,128.0,130.7,102.12
2017,11,7,9,0,19.0,150.0,2.8,23.0,158.0,165.23,129.73
2017,11,7,9,15,9.5,144.5,2.65,23.0,148.5,149.69,116.55
2017,11,7,9,30,0.0,139.0,2.5,23.0,139.0,134.76,103.94
2017,11,7,9,45,5.5,165.0,2.4,23.5,168.0,165.9,128.4
2017,11,7,10,0,11.0,191.0,2.3,24.0,197.0,197.28,152.55
2017,11,7,10,15,12.5,202.0,2.05,24.5,209.0,209.14,160.99
2017,11,7,10,30,14.0,213.0,1.8,25.0,221.0,221.04,169.4
2017,11,7,10,45,26.0,239.5,1.6,25.5,256.0,258.74,197.72
2017,11,7,11,0,38.0,266.0,1.4,26.0,291.0,310.15,235.51
2017,11,7,11,15,101.5,295.0,1.3,26.0,362.5,397.22,300.86
2017,11,7,11,30,165.0,324.0,1.2,26.0,434.0,495.91,371.97
2017,11,7,11,45,165.0,326.5,1.1,26.5,438.0,494.27,368.48
2017,11,7,12,0,165.0,329.0,1.0,27.0,442.0,491.99,365.37
2017,11,7,12,15,90.0,284.5,1.15,27.0,346.5,363.67,272.75
2017,11,7,12,30,15.0,240.0,1.3,27.0,251.0,242.74,182.29
2017,11,7,12,45,13.5,233.5,1.45,27.5,243.5,234.14,176.12
2017,11,7,13,0,12.0,227.0,1.6,28.0,236.0,225.68,169.61
2017,11,7,13,15,133.5,262.5,1.75,27.5,349.0,365.36,277.58
2017,11,7,13,30,255.0,298.0,1.9,27.0,462.0,487.73,368.85
2017,11,7,13,45,251.5,287.0,2.1,27.0,443.5,454.59,344.73
2017,11,7,14,0,248.0,276.0,2.3,27.0,425.0,428.4,326.07
2017,11,7,14,15,208.0,263.0,2.45,27.0,383.5,378.76,289.11
2017,11,7,14,30,168.0,250.0,2.6,27.0,342.0,332.39,254.21
2017,11,7,14,45,107.5,223.5,2.8,27.0,281.0,263.77,202.01
2017,11,7,15,0,47.0,197.0,3.0,27.0,220.0,205.4,157.26
2017,11,7,15,15,86.5,184.5,3.15,26.5,221.5,204.6,156.75
2017,11,7,15,30,126.0,172.0,3.3,26.0,223.0,200.39,152.65
2017,11,7,15,45,108.5,153.0,3.45,25.5,193.0,168.91,127.78
2017,11,7,16,0,91.0,134.0,3.6,25.0,163.0,139.57,104.59
2017,11,7,16,15,201.5,110.0,3.7,24.5,159.5,126.45,89.11
2017,11,7,16,30,312.0,86.0,3.8,24.0,156.0,99.42,63.66
2017,11,7,16,45,233.0,68.0,3.95,23.5,112.5,61.02,40.2
2017,11,7,17,0,154.0,50.0,4.1,23.0,69.0,40.08,27.76
2017,11,7,17,15,77.0,28.5,4.2,22.0,38.0,23.41,9.85
2017,11,7,17,30,0.0,7.0,4.3,21.0,7.0,6.67,0.0
2017,11,7,17,45,0.0,3.5,4.45,20.5,3.5,0.0,0.0
2017,11,7,18,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,4.8,19.5,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,5.25,18.5,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,5.55,17.5,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,5.65,16.5,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,5.6,15.5,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,5.45,14.5,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,4.65,10.5,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,11,8,7,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,11,8,7,15,0.0,1.5,4.5,9.0,1.5,1.39,0.0
2017,11,8,7,30,0.0,3.0,4.5,9.0,3.0,2.77,0.0
2017,11,8,7,45,0.0,5.0,4.5,9.5,5.0,4.62,0.0
2017,11,8,8,0,0.0,7.0,4.5,10.0,7.0,6.48,0.0
2017,11,8,8,15,0.0,9.5,4.5,10.0,9.5,8.8,2.02
2017,11,8,8,30,0.0,12.0,4.5,10.0,12.0,11.12,4.05
2017,11,8,8,45,0.0,55.5,4.5,10.0,55.5,51.59,39.2
2017,11,8,9,0,0.0,99.0,4.5,10.0,99.0,94.58,76.02
2017,11,8,9,15,0.0,101.0,4.55,10.0,101.0,95.84,76.86
2017,11,8,9,30,0.0,103.0,4.6,10.0,103.0,97.34,77.91
2017,11,8,9,45,0.0,85.0,4.7,10.0,85.0,79.17,62.26
2017,11,8,10,0,0.0,67.0,4.8,10.0,67.0,62.36,47.81
2017,11,8,10,15,0.0,57.5,4.9,10.0,57.5,53.51,40.16
2017,11,8,10,30,0.0,48.0,5.0,10.0,48.0,44.66,32.55
2017,11,8,10,45,0.0,85.5,5.15,10.5,85.5,79.69,62.07
2017,11,8,11,0,0.0,123.0,5.3,11.0,123.0,115.86,92.16
2017,11,8,11,15,0.0,76.0,5.2,11.0,76.0,70.83,54.3
2017,11,8,11,30,0.0,29.0,5.1,11.0,29.0,26.98,17.26
2017,11,8,11,45,1.5,105.0,5.1,11.0,106.0,99.52,78.38
2017,11,8,12,0,3.0,181.0,5.1,11.0,183.0,174.92,140.89
2017,11,8,12,15,3.0,181.5,4.95,11.0,183.5,175.08,140.88
2017,11,8,12,30,3.0,182.0,4.8,11.0,184.0,175.25,141.0
2017,11,8,12,45,1.5,145.0,4.7,11.5,146.0,137.72,109.79
2017,11,8,13,0,0.0,108.0,4.6,12.0,108.0,100.96,79.16
2017,11,8,13,15,0.0,116.0,4.5,12.0,116.0,108.55,85.57
2017,11,8,13,30,0.0,124.0,4.4,12.0,124.0,116.11,91.94
2017,11,8,13,45,0.0,112.5,4.35,12.0,112.5,105.13,82.92
2017,11,8,14,0,0.0,101.0,4.3,12.0,101.0,94.23,73.96
2017,11,8,14,15,0.0,107.5,4.2,12.0,107.5,100.32,79.22
2017,11,8,14,30,0.0,114.0,4.1,12.0,114.0,106.37,84.46
2017,11,8,14,45,0.0,105.5,4.1,12.0,105.5,98.33,77.9
2017,11,8,15,0,0.0,97.0,4.1,12.0,97.0,90.32,71.37
2017,11,8,15,15,0.0,107.5,4.05,11.5,107.5,99.93,79.85
2017,11,8,15,30,0.0,118.0,4.0,11.0,118.0,109.25,88.13
2017,11,8,15,45,0.0,102.0,3.95,11.0,102.0,94.23,75.53
2017,11,8,16,0,0.0,86.0,3.9,11.0,86.0,79.32,62.9
2017,11,8,16,15,0.0,69.5,3.8,10.5,69.5,64.1,49.9
2017,11,8,16,30,0.0,53.0,3.7,10.0,53.0,49.02,36.8
2017,11,8,16,45,0.0,38.0,3.65,10.0,38.0,35.31,24.64
2017,11,8,17,0,0.0,23.0,3.6,10.0,23.0,21.34,13.0
2017,11,8,17,15,0.0,11.5,3.55,9.5,11.5,10.65,1.41
2017,11,8,17,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,17,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
