Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,19,3,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,19,7,15,231.0,12.5,1.75,6.5,32.5,111.46,0.0
2017,11,19,7,30,462.0,25.0,2.0,7.0,65.0,274.01,203.87
2017,11,19,7,45,563.0,33.0,2.3,7.5,114.5,358.54,294.61
2017,11,19,8,0,664.0,41.0,2.6,8.0,164.0,451.17,377.8
2017,11,19,8,15,722.5,46.0,2.65,8.5,216.0,521.19,438.83
2017,11,19,8,30,781.0,51.0,2.7,9.0,268.0,593.75,499.02
2017,11,19,8,45,612.5,84.0,2.75,10.0,273.0,549.91,461.42
2017,11,19,9,0,444.0,117.0,2.8,11.0,278.0,482.32,404.06
2017,11,19,9,15,674.5,90.0,2.85,11.5,369.0,641.53,531.34
2017,11,19,9,30,905.0,63.0,2.9,12.0,460.0,794.42,643.86
2017,11,19,9,45,922.5,64.5,2.95,13.0,500.0,829.97,665.07
2017,11,19,10,0,940.0,66.0,3.0,14.0,540.0,862.88,684.96
2017,11,19,10,15,951.5,67.5,2.95,14.5,573.0,887.82,699.46
2017,11,19,10,30,963.0,69.0,2.9,15.0,606.0,909.4,711.54
2017,11,19,10,45,840.0,102.0,2.9,15.5,585.5,856.81,671.6
2017,11,19,11,0,717.0,135.0,2.9,16.0,565.0,794.84,625.48
2017,11,19,11,15,707.5,146.0,2.85,16.0,580.5,797.15,626.64
2017,11,19,11,30,698.0,157.0,2.8,16.0,596.0,796.25,625.12
2017,11,19,11,45,700.5,159.5,2.8,16.5,605.0,793.2,621.36
2017,11,19,12,0,703.0,162.0,2.8,17.0,614.0,787.17,615.66
2017,11,19,12,15,652.5,179.5,2.75,17.0,599.5,750.57,588.31
2017,11,19,12,30,602.0,197.0,2.7,17.0,585.0,712.39,559.15
2017,11,19,12,45,654.0,176.5,2.65,17.0,593.0,714.76,561.79
2017,11,19,13,0,706.0,156.0,2.6,17.0,601.0,711.84,560.11
2017,11,19,13,15,648.0,170.0,2.55,17.0,570.5,660.09,520.56
2017,11,19,13,30,590.0,184.0,2.5,17.0,540.0,605.86,479.19
2017,11,19,13,45,765.0,131.0,2.45,17.0,573.5,644.03,509.38
2017,11,19,14,0,940.0,78.0,2.4,17.0,607.0,659.12,520.73
2017,11,19,14,15,927.0,76.0,2.35,16.5,574.5,608.08,481.19
2017,11,19,14,30,914.0,74.0,2.3,16.0,542.0,555.71,439.89
2017,11,19,14,45,832.5,77.5,2.25,16.0,479.5,476.05,375.82
2017,11,19,15,0,751.0,81.0,2.2,16.0,417.0,401.49,314.6
2017,11,19,15,15,790.0,72.5,2.0,15.5,395.0,365.96,281.64
2017,11,19,15,30,829.0,64.0,1.8,15.0,373.0,324.89,242.37
2017,11,19,15,45,792.0,60.0,1.6,15.0,323.5,263.21,187.12
2017,11,19,16,0,755.0,56.0,1.4,15.0,274.0,204.66,135.07
2017,11,19,16,15,698.0,51.0,1.25,14.0,223.0,145.83,86.51
2017,11,19,16,30,641.0,46.0,1.1,13.0,172.0,93.22,48.44
2017,11,19,16,45,542.0,37.5,0.95,12.5,122.5,42.93,22.67
2017,11,19,17,0,443.0,29.0,0.8,12.0,73.0,25.08,15.41
2017,11,19,17,15,221.5,14.5,0.8,11.5,36.5,11.3,0.0
2017,11,19,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,7,15,150.0,14.5,0.7,7.5,27.0,78.15,0.0
2017,11,20,7,30,300.0,29.0,0.7,8.0,54.0,205.94,148.7
2017,11,20,7,45,397.5,40.5,0.7,8.5,98.0,284.5,230.63
2017,11,20,8,0,495.0,52.0,0.7,9.0,142.0,371.38,306.14
2017,11,20,8,15,560.0,60.0,0.95,9.5,190.5,441.67,366.61
2017,11,20,8,30,625.0,68.0,1.2,10.0,239.0,515.54,427.78
2017,11,20,8,45,660.5,75.0,1.5,11.0,285.5,570.82,471.76
2017,11,20,9,0,696.0,82.0,1.8,12.0,332.0,626.35,514.02
2017,11,20,9,15,726.0,86.5,2.1,12.5,376.0,674.46,549.8
2017,11,20,9,30,756.0,91.0,2.4,13.0,420.0,721.61,584.23
2017,11,20,9,45,776.5,94.5,2.75,14.0,458.5,754.25,606.54
2017,11,20,10,0,797.0,98.0,3.1,15.0,497.0,789.28,630.35
2017,11,20,10,15,812.0,100.5,3.15,15.5,529.5,816.08,647.38
2017,11,20,10,30,827.0,103.0,3.2,16.0,562.0,840.01,662.3
2017,11,20,10,45,838.5,104.0,3.3,16.5,587.0,856.13,671.93
2017,11,20,11,0,850.0,105.0,3.4,17.0,612.0,868.96,679.35
2017,11,20,11,15,857.0,106.0,3.5,17.0,629.5,874.5,683.0
2017,11,20,11,30,864.0,107.0,3.6,17.0,647.0,876.53,684.37
2017,11,20,11,45,883.5,100.5,3.7,17.5,659.5,876.99,683.51
2017,11,20,12,0,903.0,94.0,3.8,18.0,672.0,867.5,675.74
2017,11,20,12,15,903.5,94.0,3.85,18.0,672.5,852.37,665.16
2017,11,20,12,30,904.0,94.0,3.9,18.0,673.0,833.8,652.26
2017,11,20,12,45,902.5,93.5,3.95,18.5,665.5,809.76,634.3
2017,11,20,13,0,901.0,93.0,4.0,19.0,658.0,782.56,614.15
2017,11,20,13,15,896.0,92.0,4.0,19.0,642.0,749.25,590.54
2017,11,20,13,30,891.0,91.0,4.0,19.0,626.0,713.26,564.89
2017,11,20,13,45,883.0,89.5,4.0,19.5,602.5,672.3,532.49
2017,11,20,14,0,875.0,88.0,4.0,20.0,579.0,631.39,499.54
2017,11,20,14,15,862.0,86.0,3.95,19.5,547.5,582.6,461.71
2017,11,20,14,30,849.0,84.0,3.9,19.0,516.0,532.66,421.92
2017,11,20,14,45,831.0,81.0,3.9,19.0,478.0,478.45,376.97
2017,11,20,15,0,813.0,78.0,3.9,19.0,440.0,424.13,330.69
2017,11,20,15,15,786.5,74.5,3.75,18.5,396.5,366.38,280.98
2017,11,20,15,30,760.0,71.0,3.6,18.0,353.0,310.04,231.26
2017,11,20,15,45,721.5,66.5,3.5,18.0,305.5,251.37,179.05
2017,11,20,16,0,683.0,62.0,3.4,18.0,258.0,194.43,128.85
2017,11,20,16,15,623.5,55.5,2.95,17.0,208.5,137.84,82.48
2017,11,20,16,30,564.0,49.0,2.5,16.0,159.0,87.77,46.34
2017,11,20,16,45,465.0,39.5,2.1,15.0,112.5,40.95,21.8
2017,11,20,17,0,366.0,30.0,1.7,14.0,66.0,23.89,14.16
2017,11,20,17,15,183.0,15.0,1.7,13.5,33.0,11.78,0.0
2017,11,20,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,21,7,15,31.0,14.5,3.4,9.5,17.0,27.05,0.0
2017,11,21,7,30,62.0,29.0,3.6,10.0,34.0,71.95,47.6
2017,11,21,7,45,103.0,48.5,3.8,10.5,64.0,129.33,103.25
2017,11,21,8,0,144.0,68.0,4.0,11.0,94.0,179.59,148.53
2017,11,21,8,15,167.0,88.5,4.0,11.5,127.5,223.18,187.04
2017,11,21,8,30,190.0,109.0,4.0,12.0,161.0,267.87,225.43
2017,11,21,8,45,211.0,126.5,4.05,13.0,193.5,308.13,258.66
2017,11,21,9,0,232.0,144.0,4.1,14.0,226.0,349.19,291.55
2017,11,21,9,15,285.0,156.5,4.1,14.5,270.5,408.37,339.44
2017,11,21,9,30,338.0,169.0,4.1,15.0,315.0,469.69,387.87
2017,11,21,9,45,367.5,180.0,4.15,16.0,352.0,511.8,419.06
2017,11,21,10,0,397.0,191.0,4.2,17.0,389.0,553.82,449.59
2017,11,21,10,15,303.5,221.5,4.1,17.5,379.0,516.06,415.88
2017,11,21,10,30,210.0,252.0,4.0,18.0,369.0,460.68,369.09
2017,11,21,10,45,214.0,264.0,3.9,18.5,387.5,476.9,380.3
2017,11,21,11,0,218.0,276.0,3.8,19.0,406.0,492.28,390.48
2017,11,21,11,15,329.5,261.0,3.6,19.0,463.5,580.72,459.13
2017,11,21,11,30,441.0,246.0,3.4,19.0,521.0,666.83,523.81
2017,11,21,11,45,439.0,251.0,3.2,19.5,527.5,664.17,519.0
2017,11,21,12,0,437.0,256.0,3.0,20.0,534.0,659.58,513.39
2017,11,21,12,15,403.5,265.0,2.75,20.0,522.0,621.5,483.79
2017,11,21,12,30,370.0,274.0,2.5,20.0,510.0,593.82,461.74
2017,11,21,12,45,328.5,279.5,2.3,20.5,487.5,556.0,431.49
2017,11,21,13,0,287.0,285.0,2.1,21.0,465.0,518.9,401.89
2017,11,21,13,15,449.5,230.0,2.1,21.0,503.5,574.34,446.14
2017,11,21,13,30,612.0,175.0,2.1,21.0,542.0,614.13,477.3
2017,11,21,13,45,484.0,204.0,2.1,21.0,487.0,531.8,414.19
2017,11,21,14,0,356.0,233.0,2.1,21.0,432.0,454.55,354.84
2017,11,21,14,15,555.0,165.5,2.3,21.0,456.0,486.89,381.52
2017,11,21,14,30,754.0,98.0,2.5,21.0,480.0,497.28,389.13
2017,11,21,14,45,761.5,93.0,2.7,21.0,454.0,457.55,356.28
2017,11,21,15,0,769.0,88.0,2.9,21.0,428.0,415.39,320.43
2017,11,21,15,15,740.5,84.0,2.95,20.5,385.0,357.75,271.96
2017,11,21,15,30,712.0,80.0,3.0,20.0,342.0,302.51,224.21
2017,11,21,15,45,672.0,74.5,3.1,20.0,295.5,244.91,173.89
2017,11,21,16,0,632.0,69.0,3.2,20.0,249.0,190.97,127.01
2017,11,21,16,15,570.0,61.5,3.2,19.0,200.5,136.06,82.71
2017,11,21,16,30,508.0,54.0,3.2,18.0,152.0,88.06,48.33
2017,11,21,16,45,408.5,43.0,3.2,17.5,107.0,43.2,24.14
2017,11,21,17,0,309.0,32.0,3.2,17.0,62.0,25.84,15.44
2017,11,21,17,15,154.5,16.0,3.45,16.5,31.0,12.74,0.0
2017,11,21,17,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,11,22,7,15,160.0,12.5,4.2,7.0,25.0,79.88,0.0
2017,11,22,7,30,320.0,25.0,4.4,7.0,50.0,207.66,143.9
2017,11,22,7,45,436.5,35.0,4.6,7.5,96.0,296.84,244.4
2017,11,22,8,0,553.0,45.0,4.8,8.0,142.0,393.72,332.66
2017,11,22,8,15,619.0,51.5,4.9,8.5,191.5,464.51,396.27
2017,11,22,8,30,685.0,58.0,5.0,9.0,241.0,534.6,456.99
2017,11,22,8,45,731.5,61.5,5.1,9.5,290.5,595.49,507.6
2017,11,22,9,0,778.0,65.0,5.2,10.0,340.0,657.01,555.71
2017,11,22,9,15,807.5,68.5,5.1,10.5,385.5,706.03,591.81
2017,11,22,9,30,837.0,72.0,5.0,11.0,431.0,753.82,625.96
2017,11,22,9,45,860.5,73.5,4.95,11.5,471.5,792.69,652.7
2017,11,22,10,0,884.0,75.0,4.9,12.0,512.0,822.4,672.06
2017,11,22,10,15,899.0,77.0,4.8,12.5,546.0,849.91,689.25
2017,11,22,10,30,914.0,79.0,4.7,13.0,580.0,874.36,703.98
2017,11,22,10,45,927.0,79.0,4.6,13.5,607.0,891.42,713.15
2017,11,22,11,0,940.0,79.0,4.5,14.0,634.0,905.02,719.83
2017,11,22,11,15,947.0,80.0,4.4,14.5,652.5,911.02,721.09
2017,11,22,11,30,954.0,81.0,4.3,15.0,671.0,913.26,719.81
2017,11,22,11,45,958.5,81.5,4.25,15.5,681.5,908.96,714.54
2017,11,22,12,0,963.0,82.0,4.2,16.0,692.0,900.83,706.87
2017,11,22,12,15,828.5,122.5,4.15,16.0,647.5,825.91,652.48
2017,11,22,12,30,694.0,163.0,4.1,16.0,603.0,747.9,595.35
2017,11,22,12,45,829.0,121.0,4.1,16.5,641.0,785.47,622.81
2017,11,22,13,0,964.0,79.0,4.1,17.0,679.0,811.99,641.12
2017,11,22,13,15,959.0,78.5,4.1,17.0,662.5,777.66,616.35
2017,11,22,13,30,954.0,78.0,4.1,17.0,646.0,740.44,589.76
2017,11,22,13,45,947.0,76.0,4.1,17.5,621.5,697.6,556.35
2017,11,22,14,0,940.0,74.0,4.1,18.0,597.0,652.43,519.99
2017,11,22,14,15,927.5,72.5,4.1,18.0,564.5,602.58,480.23
2017,11,22,14,30,915.0,71.0,4.1,18.0,532.0,551.32,438.33
2017,11,22,14,45,737.5,99.5,4.1,18.0,453.5,452.2,358.38
2017,11,22,15,0,560.0,128.0,4.1,18.0,375.0,363.87,286.65
2017,11,22,15,15,691.0,95.0,4.0,17.5,369.5,350.34,271.06
2017,11,22,15,30,822.0,62.0,3.9,17.0,364.0,320.23,239.1
2017,11,22,15,45,785.0,58.0,3.8,16.5,315.0,259.24,184.53
2017,11,22,16,0,748.0,54.0,3.7,16.0,266.0,201.37,133.01
2017,11,22,16,15,689.0,49.0,3.2,15.0,215.5,142.9,84.47
2017,11,22,16,30,630.0,44.0,2.7,14.0,165.0,90.84,46.68
2017,11,22,16,45,529.5,36.0,2.2,13.0,116.5,41.77,21.55
2017,11,22,17,0,429.0,28.0,1.7,12.0,68.0,24.24,14.44
2017,11,22,17,15,214.5,14.0,1.6,11.0,34.0,10.94,0.0
2017,11,22,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,15,187.5,11.5,1.25,4.0,25.5,90.23,0.0
2017,11,23,7,30,375.0,23.0,1.4,5.0,51.0,223.36,149.52
2017,11,23,7,45,486.0,32.0,1.55,6.0,97.5,312.23,255.0
2017,11,23,8,0,597.0,41.0,1.7,7.0,144.0,407.19,339.83
2017,11,23,8,15,660.0,46.5,1.65,7.5,194.0,477.33,400.77
2017,11,23,8,30,723.0,52.0,1.6,8.0,244.0,550.48,461.06
2017,11,23,8,45,756.5,57.5,1.55,9.0,291.5,606.01,503.24
2017,11,23,9,0,790.0,63.0,1.5,10.0,339.0,661.39,542.25
2017,11,23,9,15,817.0,66.0,1.4,10.5,383.5,708.21,573.76
2017,11,23,9,30,844.0,69.0,1.3,11.0,428.0,753.64,603.11
2017,11,23,9,45,862.5,71.5,1.2,12.0,467.0,789.92,623.76
2017,11,23,10,0,881.0,74.0,1.1,13.0,506.0,816.87,637.22
2017,11,23,10,15,893.5,75.5,1.1,13.5,538.5,841.66,651.56
2017,11,23,10,30,906.0,77.0,1.1,14.0,571.0,863.37,663.71
2017,11,23,10,45,914.5,78.5,1.15,15.0,596.5,878.41,670.87
2017,11,23,11,0,923.0,80.0,1.2,16.0,622.0,889.95,675.8
2017,11,23,11,15,928.5,80.5,1.2,16.5,639.0,894.13,676.42
2017,11,23,11,30,934.0,81.0,1.2,17.0,656.0,894.63,674.82
2017,11,23,11,45,939.0,80.0,1.2,18.0,665.5,889.23,668.25
2017,11,23,12,0,944.0,79.0,1.2,19.0,675.0,880.11,659.46
2017,11,23,12,15,943.5,79.0,1.2,19.0,675.5,863.93,648.65
2017,11,23,12,30,943.0,79.0,1.2,19.0,676.0,844.2,635.66
2017,11,23,12,45,941.0,78.5,1.2,19.5,668.0,819.31,618.11
2017,11,23,13,0,939.0,78.0,1.2,20.0,660.0,791.14,598.45
2017,11,23,13,15,933.0,77.0,1.2,20.0,643.5,756.42,575.45
2017,11,23,13,30,927.0,76.0,1.2,20.0,627.0,718.97,550.46
2017,11,23,13,45,919.0,75.0,1.2,20.5,602.5,677.68,520.15
2017,11,23,14,0,911.0,74.0,1.2,21.0,578.0,634.21,487.17
2017,11,23,14,15,898.0,72.5,1.15,21.0,546.5,585.43,450.09
2017,11,23,14,30,885.0,71.0,1.1,21.0,515.0,535.36,411.09
2017,11,23,14,45,866.5,69.0,1.05,21.0,477.0,481.18,367.91
2017,11,23,15,0,848.0,67.0,1.0,21.0,439.0,426.77,323.27
2017,11,23,15,15,822.5,64.0,0.85,20.5,395.5,368.49,274.61
2017,11,23,15,30,797.0,61.0,0.7,20.0,352.0,311.41,225.66
2017,11,23,15,45,760.0,57.0,0.6,20.0,304.5,251.9,174.17
2017,11,23,16,0,723.0,53.0,0.5,20.0,257.0,195.55,125.58
2017,11,23,16,15,665.5,48.0,0.5,19.0,208.0,138.82,80.15
2017,11,23,16,30,608.0,43.0,0.5,18.0,159.0,88.32,44.47
2017,11,23,16,45,509.0,35.0,0.5,17.5,112.0,40.59,20.33
2017,11,23,17,0,410.0,27.0,0.5,17.0,65.0,23.23,13.23
2017,11,23,17,15,205.0,13.5,0.65,16.0,32.5,10.52,0.0
2017,11,23,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,7,15,179.5,11.0,2.3,7.0,24.0,86.0,0.0
2017,11,24,7,30,359.0,22.0,2.6,8.0,48.0,213.2,134.92
2017,11,24,7,45,470.0,30.5,2.95,9.0,93.0,301.34,244.31
2017,11,24,8,0,581.0,39.0,3.3,10.0,138.0,394.65,328.57
2017,11,24,8,15,644.5,44.5,3.15,11.0,186.5,464.1,388.99
2017,11,24,8,30,708.0,50.0,3.0,12.0,235.0,536.73,448.82
2017,11,24,8,45,747.5,54.0,2.9,13.0,283.0,593.81,493.05
2017,11,24,9,0,787.0,58.0,2.8,14.0,331.0,651.19,534.34
2017,11,24,9,15,814.0,61.0,3.0,15.0,375.0,697.83,567.23
2017,11,24,9,30,841.0,64.0,3.2,16.0,419.0,736.59,593.43
2017,11,24,9,45,859.0,66.0,3.45,17.0,457.5,771.6,616.6
2017,11,24,10,0,877.0,68.0,3.7,18.0,496.0,804.26,637.69
2017,11,24,10,15,890.0,69.5,3.75,18.5,528.5,829.5,653.44
2017,11,24,10,30,903.0,71.0,3.8,19.0,561.0,851.7,666.99
2017,11,24,10,45,911.0,72.5,3.9,20.0,586.0,866.41,674.17
2017,11,24,11,0,919.0,74.0,4.0,21.0,611.0,877.64,678.98
2017,11,24,11,15,924.5,75.0,4.05,21.5,628.0,882.54,680.52
2017,11,24,11,30,930.0,76.0,4.1,22.0,645.0,883.78,679.67
2017,11,24,11,45,927.5,78.5,4.15,22.5,653.5,876.34,672.92
2017,11,24,12,0,925.0,81.0,4.2,23.0,662.0,865.28,663.86
2017,11,24,12,15,925.0,81.0,4.25,23.0,662.5,849.86,653.18
2017,11,24,12,30,925.0,81.0,4.3,23.0,663.0,830.96,640.17
2017,11,24,12,45,920.5,81.0,4.35,23.0,655.0,805.19,622.34
2017,11,24,13,0,916.0,81.0,4.4,23.0,647.0,776.34,602.34
2017,11,24,13,15,910.5,80.5,4.45,23.0,631.0,743.29,579.34
2017,11,24,13,30,905.0,80.0,4.5,23.0,615.0,707.54,554.31
2017,11,24,13,45,895.0,79.0,4.55,23.5,591.0,665.84,521.97
2017,11,24,14,0,885.0,78.0,4.6,24.0,567.0,622.17,487.35
2017,11,24,14,15,872.5,76.5,4.6,23.5,536.0,574.84,450.92
2017,11,24,14,30,860.0,75.0,4.6,23.0,505.0,526.24,412.42
2017,11,24,14,45,805.5,77.0,4.65,23.0,456.5,461.1,359.51
2017,11,24,15,0,751.0,79.0,4.7,23.0,408.0,398.31,307.43
2017,11,24,15,15,747.0,74.5,4.45,22.5,374.0,351.39,266.36
2017,11,24,15,30,743.0,70.0,4.2,22.0,340.0,303.55,223.42
2017,11,24,15,45,704.5,65.5,4.0,22.0,294.0,246.16,172.9
2017,11,24,16,0,666.0,61.0,3.8,22.0,248.0,190.56,124.5
2017,11,24,16,15,606.0,54.5,3.4,20.5,200.0,135.13,79.9
2017,11,24,16,30,546.0,48.0,3.0,19.0,152.0,86.25,45.06
2017,11,24,16,45,447.0,38.5,2.65,18.0,106.5,40.57,21.04
2017,11,24,17,0,348.0,29.0,2.3,17.0,61.0,23.16,13.05
2017,11,24,17,15,174.0,14.5,2.4,16.5,30.5,11.45,0.0
2017,11,24,17,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,25,7,15,112.0,12.5,1.35,8.5,20.0,58.8,0.0
2017,11,25,7,30,224.0,25.0,1.5,9.0,40.0,157.06,92.04
2017,11,25,7,45,338.0,37.5,1.7,10.0,82.5,246.09,197.26
2017,11,25,8,0,452.0,50.0,1.9,11.0,125.0,339.3,279.8
2017,11,25,8,15,522.5,58.5,1.7,11.5,172.5,410.99,341.34
2017,11,25,8,30,593.0,67.0,1.5,12.0,220.0,486.79,403.1
2017,11,25,8,45,642.5,72.5,1.35,13.0,267.5,548.21,449.91
2017,11,25,9,0,692.0,78.0,1.2,14.0,315.0,610.88,494.92
2017,11,25,9,15,723.0,82.0,1.1,15.0,359.0,658.71,526.05
2017,11,25,9,30,754.0,86.0,1.0,16.0,403.0,705.7,555.29
2017,11,25,9,45,777.5,89.0,0.95,17.0,441.5,740.25,575.21
2017,11,25,10,0,801.0,92.0,0.9,18.0,480.0,777.11,596.26
2017,11,25,10,15,721.0,117.0,0.9,18.5,484.0,756.57,579.24
2017,11,25,10,30,641.0,142.0,0.9,19.0,488.0,725.58,555.86
2017,11,25,10,45,746.5,121.0,0.9,20.0,542.0,794.28,600.27
2017,11,25,11,0,852.0,100.0,0.9,21.0,596.0,856.97,638.11
2017,11,25,11,15,858.5,101.0,1.0,21.5,613.0,862.38,640.46
2017,11,25,11,30,865.0,102.0,1.1,22.0,630.0,864.3,641.38
2017,11,25,11,45,889.5,94.0,1.25,22.5,643.5,860.99,639.64
2017,11,25,12,0,914.0,86.0,1.4,23.0,657.0,860.62,639.9
2017,11,25,12,15,913.5,86.0,1.5,23.5,658.0,845.0,629.37
2017,11,25,12,30,913.0,86.0,1.6,24.0,659.0,825.96,616.72
2017,11,25,12,45,909.5,86.0,1.7,24.5,651.0,801.27,600.26
2017,11,25,13,0,906.0,86.0,1.8,25.0,643.0,773.5,581.67
2017,11,25,13,15,900.0,85.5,1.85,25.0,627.0,740.44,560.05
2017,11,25,13,30,894.0,85.0,1.9,25.0,611.0,704.75,536.42
2017,11,25,13,45,883.0,84.0,2.0,25.5,587.0,662.86,505.64
2017,11,25,14,0,872.0,83.0,2.1,26.0,563.0,619.11,472.82
2017,11,25,14,15,858.5,81.0,2.1,26.0,531.5,572.87,437.77
2017,11,25,14,30,845.0,79.0,2.1,26.0,500.0,523.41,399.43
2017,11,25,14,45,824.0,77.0,2.15,26.0,462.5,469.58,356.9
2017,11,25,15,0,803.0,75.0,2.2,26.0,425.0,415.9,313.18
2017,11,25,15,15,776.0,72.0,2.05,25.5,382.5,359.5,266.39
2017,11,25,15,30,749.0,69.0,1.9,25.0,340.0,304.52,219.59
2017,11,25,15,45,708.0,64.5,1.75,24.5,293.0,246.24,169.99
2017,11,25,16,0,667.0,60.0,1.6,24.0,246.0,190.05,122.41
2017,11,25,16,15,606.0,54.0,1.55,22.5,198.5,134.94,78.84
2017,11,25,16,30,545.0,48.0,1.5,21.0,151.0,86.48,44.79
2017,11,25,16,45,442.5,38.5,1.45,20.0,105.5,40.78,20.94
2017,11,25,17,0,340.0,29.0,1.4,19.0,60.0,23.2,12.89
2017,11,25,17,15,170.0,14.5,1.5,18.5,30.0,11.47,0.0
2017,11,25,17,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,26,7,15,122.5,11.5,1.9,9.5,20.0,61.99,0.0
2017,11,26,7,30,245.0,23.0,2.2,10.0,40.0,163.32,88.19
2017,11,26,7,45,361.0,34.5,2.5,11.0,82.0,253.93,202.63
2017,11,26,8,0,477.0,46.0,2.8,12.0,124.0,347.75,286.5
2017,11,26,8,15,546.0,53.5,2.65,12.5,171.5,417.95,347.71
2017,11,26,8,30,615.0,61.0,2.5,13.0,219.0,492.2,409.43
2017,11,26,8,45,660.0,66.5,2.4,14.0,265.5,551.11,455.59
2017,11,26,9,0,705.0,72.0,2.3,15.0,312.0,611.03,499.88
2017,11,26,9,15,735.5,76.0,2.15,16.0,355.5,654.77,529.0
2017,11,26,9,30,766.0,80.0,2.0,17.0,399.0,701.94,559.49
2017,11,26,9,45,787.5,83.0,1.9,18.0,437.5,739.46,582.16
2017,11,26,10,0,809.0,86.0,1.8,19.0,476.0,774.87,602.67
2017,11,26,10,15,824.0,88.0,1.65,19.5,508.0,801.33,617.03
2017,11,26,10,30,839.0,90.0,1.5,20.0,540.0,824.96,629.11
2017,11,26,10,45,849.5,92.0,1.4,21.0,565.5,841.74,635.63
2017,11,26,11,0,860.0,94.0,1.3,22.0,591.0,855.24,639.89
2017,11,26,11,15,866.5,95.0,1.3,22.0,608.5,860.75,642.65
2017,11,26,11,30,873.0,96.0,1.3,22.0,626.0,862.76,643.32
2017,11,26,11,45,872.5,98.0,1.35,22.5,634.5,856.51,638.13
2017,11,26,12,0,872.0,100.0,1.4,23.0,643.0,846.79,630.86
2017,11,26,12,15,872.5,100.0,1.45,23.0,644.0,832.21,621.69
2017,11,26,12,30,873.0,100.0,1.5,23.0,645.0,814.27,610.38
2017,11,26,12,45,870.5,99.5,1.55,23.5,637.5,790.21,593.8
2017,11,26,13,0,868.0,99.0,1.6,24.0,630.0,763.12,575.22
2017,11,26,13,15,862.0,98.0,1.6,24.0,614.5,730.09,553.19
2017,11,26,13,30,856.0,97.0,1.6,24.0,599.0,694.56,528.6
2017,11,26,13,45,847.0,95.5,1.6,24.0,576.0,654.23,499.43
2017,11,26,14,0,838.0,94.0,1.6,24.0,553.0,612.0,468.27
2017,11,26,14,15,824.5,91.5,1.55,24.0,522.5,564.54,432.26
2017,11,26,14,30,811.0,89.0,1.5,24.0,492.0,516.05,394.59
2017,11,26,14,45,772.5,91.5,1.45,24.0,452.5,460.17,350.45
2017,11,26,15,0,734.0,94.0,1.4,24.0,413.0,405.59,306.3
2017,11,26,15,15,705.0,89.5,1.3,23.5,371.0,350.13,260.83
2017,11,26,15,30,676.0,85.0,1.2,23.0,329.0,296.48,215.68
2017,11,26,15,45,637.5,78.5,1.15,23.0,284.0,240.58,168.16
2017,11,26,16,0,599.0,72.0,1.1,23.0,239.0,188.21,123.78
2017,11,26,16,15,537.0,64.0,1.05,21.5,192.0,134.94,81.97
2017,11,26,16,30,475.0,56.0,1.0,20.0,145.0,88.58,49.26
2017,11,26,16,45,379.5,44.0,1.0,19.0,101.5,44.87,25.18
2017,11,26,17,0,284.0,32.0,1.0,18.0,58.0,26.14,15.25
2017,11,26,17,15,142.0,16.0,1.05,17.5,29.0,12.91,0.0
2017,11,26,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,7,15,100.0,12.0,1.6,10.0,18.5,52.89,0.0
2017,11,27,7,30,200.0,24.0,1.9,11.0,37.0,141.65,67.75
2017,11,27,7,45,312.0,37.5,2.2,12.0,78.0,231.1,182.7
2017,11,27,8,0,424.0,51.0,2.5,13.0,119.0,322.55,264.22
2017,11,27,8,15,495.5,60.0,2.65,13.5,165.5,394.15,326.72
2017,11,27,8,30,567.0,69.0,2.8,14.0,212.0,469.91,390.36
2017,11,27,8,45,615.0,75.5,2.95,15.0,258.5,530.51,438.9
2017,11,27,9,0,663.0,82.0,3.1,16.0,305.0,592.33,486.52
2017,11,27,9,15,695.0,86.5,3.35,17.0,348.5,640.64,521.74
2017,11,27,9,30,727.0,91.0,3.6,18.0,392.0,688.22,555.22
2017,11,27,9,45,750.0,94.5,3.9,19.0,430.0,726.39,581.13
2017,11,27,10,0,773.0,98.0,4.2,20.0,468.0,762.67,605.25
2017,11,27,10,15,442.5,170.5,4.2,20.0,385.5,581.07,464.86
2017,11,27,10,30,112.0,243.0,4.2,20.0,303.0,354.49,281.98
2017,11,27,10,45,152.5,255.5,4.25,20.5,341.0,414.28,329.04
2017,11,27,11,0,193.0,268.0,4.3,21.0,379.0,461.01,364.6
2017,11,27,11,15,190.0,278.5,4.35,21.5,390.5,467.9,368.38
2017,11,27,11,30,187.0,289.0,4.4,22.0,402.0,473.98,371.72
2017,11,27,11,45,537.5,191.5,4.45,22.5,523.5,678.08,532.06
2017,11,27,12,0,888.0,94.0,4.5,23.0,645.0,845.88,653.25
2017,11,27,12,15,888.5,94.5,4.5,23.0,646.0,832.13,642.29
2017,11,27,12,30,889.0,95.0,4.5,23.0,647.0,815.01,630.21
2017,11,27,12,45,886.0,94.5,4.55,23.5,640.0,790.8,612.25
2017,11,27,13,0,883.0,94.0,4.6,24.0,633.0,763.58,592.22
2017,11,27,13,15,877.5,93.0,4.6,24.0,617.5,735.0,572.16
2017,11,27,13,30,872.0,92.0,4.6,24.0,602.0,699.46,546.43
2017,11,27,13,45,862.5,90.5,4.6,24.0,578.5,658.39,515.24
2017,11,27,14,0,853.0,89.0,4.6,24.0,555.0,615.42,482.01
2017,11,27,14,15,840.0,87.0,4.55,24.0,525.0,568.28,444.75
2017,11,27,14,30,827.0,85.0,4.5,24.0,495.0,520.03,405.77
2017,11,27,14,45,808.0,82.5,4.45,24.0,458.0,467.59,362.64
2017,11,27,15,0,789.0,80.0,4.4,24.0,421.0,415.15,318.42
2017,11,27,15,15,761.5,76.5,4.2,23.5,379.0,358.9,270.68
2017,11,27,15,30,734.0,73.0,4.0,23.0,337.0,304.15,223.16
2017,11,27,15,45,696.0,68.0,3.85,23.0,291.0,245.72,172.16
2017,11,27,16,0,658.0,63.0,3.7,23.0,245.0,191.73,125.29
2017,11,27,16,15,597.0,56.0,3.25,21.5,197.5,136.25,80.83
2017,11,27,16,30,536.0,49.0,2.8,20.0,150.0,87.41,46.01
2017,11,27,16,45,437.5,39.0,2.4,19.0,105.0,41.84,21.64
2017,11,27,17,0,339.0,29.0,2.0,18.0,60.0,23.28,12.9
2017,11,27,17,15,169.5,14.5,2.0,17.5,30.0,11.52,0.0
2017,11,27,17,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,7,15,121.0,11.0,2.5,10.5,18.5,60.41,0.0
2017,11,28,7,30,242.0,22.0,2.8,11.0,37.0,157.68,65.4
2017,11,28,7,45,368.5,33.0,3.15,12.0,79.5,254.5,200.92
2017,11,28,8,0,495.0,44.0,3.5,13.0,122.0,353.23,289.77
2017,11,28,8,15,566.5,50.5,3.7,13.5,169.5,424.04,352.47
2017,11,28,8,30,638.0,57.0,3.9,14.0,217.0,499.06,416.22
2017,11,28,8,45,688.0,61.5,4.15,15.0,264.5,556.41,462.98
2017,11,28,9,0,738.0,66.0,4.4,16.0,312.0,619.74,511.87
2017,11,28,9,15,768.0,69.0,4.7,17.0,356.0,667.15,546.65
2017,11,28,9,30,798.0,72.0,5.0,18.0,400.0,713.47,579.82
2017,11,28,9,45,821.0,74.0,5.3,19.0,439.0,751.62,606.17
2017,11,28,10,0,844.0,76.0,5.6,20.0,478.0,787.67,630.58
2017,11,28,10,15,858.5,78.0,5.6,20.5,510.5,814.34,647.65
2017,11,28,10,30,873.0,80.0,5.6,21.0,543.0,831.14,657.39
2017,11,28,10,45,884.5,81.0,5.7,21.5,569.0,848.02,667.75
2017,11,28,11,0,896.0,82.0,5.8,22.0,595.0,861.61,675.78
2017,11,28,11,15,902.5,82.5,5.8,22.5,612.5,866.92,677.43
2017,11,28,11,30,909.0,83.0,5.8,23.0,630.0,868.69,676.71
2017,11,28,11,45,906.5,85.5,5.8,23.5,638.5,861.66,669.83
2017,11,28,12,0,904.0,88.0,5.8,24.0,647.0,851.12,660.65
2017,11,28,12,15,904.5,88.5,5.7,24.0,648.0,837.28,650.12
2017,11,28,12,30,905.0,89.0,5.6,24.0,649.0,820.03,637.29
2017,11,28,12,45,900.0,89.0,5.55,24.5,641.5,794.65,617.7
2017,11,28,13,0,895.0,89.0,5.5,25.0,634.0,766.28,596.13
2017,11,28,13,15,889.5,88.5,5.4,25.0,618.5,734.19,572.89
2017,11,28,13,30,884.0,88.0,5.3,25.0,603.0,699.46,547.45
2017,11,28,13,45,871.5,87.5,5.2,25.0,579.0,660.55,517.14
2017,11,28,14,0,859.0,87.0,5.1,25.0,555.0,616.62,482.71
2017,11,28,14,15,845.5,85.0,5.0,25.0,524.5,569.08,444.93
2017,11,28,14,30,832.0,83.0,4.9,25.0,494.0,520.45,405.5
2017,11,28,14,45,805.0,82.5,4.8,25.0,455.5,466.2,360.88
2017,11,28,15,0,778.0,82.0,4.7,25.0,417.0,412.68,315.84
2017,11,28,15,15,750.0,78.0,4.4,24.5,375.0,356.37,268.07
2017,11,28,15,30,722.0,74.0,4.1,24.0,333.0,300.54,219.85
2017,11,28,15,45,678.0,69.5,3.8,24.0,286.5,242.88,169.83
2017,11,28,16,0,634.0,65.0,3.5,24.0,240.0,189.22,123.7
2017,11,28,16,15,571.0,58.0,3.0,22.5,193.0,134.84,80.46
2017,11,28,16,30,508.0,51.0,2.5,21.0,146.0,87.37,46.77
2017,11,28,16,45,403.0,40.5,2.05,20.0,101.5,42.81,22.7
2017,11,28,17,0,298.0,30.0,1.6,19.0,57.0,24.25,13.55
2017,11,28,17,15,149.0,15.0,1.55,18.5,28.5,12.0,0.0
2017,11,28,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
