Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,29,5,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,29,7,15,91.5,11.0,3.4,10.0,16.5,48.06,0.0
2017,11,29,7,30,183.0,22.0,3.6,10.0,33.0,129.05,42.3
2017,11,29,7,45,310.0,34.5,3.8,10.5,74.0,225.7,178.29
2017,11,29,8,0,437.0,47.0,4.0,11.0,115.0,323.55,267.54
2017,11,29,8,15,512.0,55.5,4.1,11.5,162.0,396.59,332.62
2017,11,29,8,30,587.0,64.0,4.2,12.0,209.0,474.18,399.18
2017,11,29,8,45,639.0,69.0,4.3,13.0,256.0,536.03,449.9
2017,11,29,9,0,691.0,74.0,4.4,14.0,303.0,599.33,499.8
2017,11,29,9,15,723.5,78.0,4.35,14.5,346.5,648.04,535.75
2017,11,29,9,30,756.0,82.0,4.3,15.0,390.0,691.92,566.98
2017,11,29,9,45,781.0,84.5,4.25,15.5,429.5,731.41,594.13
2017,11,29,10,0,806.0,87.0,4.2,16.0,469.0,768.95,619.39
2017,11,29,10,15,822.0,89.5,4.15,16.5,501.5,796.87,637.19
2017,11,29,10,30,838.0,92.0,4.1,17.0,534.0,822.01,652.82
2017,11,29,10,45,851.0,93.0,4.1,17.5,560.0,839.84,663.29
2017,11,29,11,0,864.0,94.0,4.1,18.0,586.0,854.43,671.5
2017,11,29,11,15,871.0,95.0,4.0,18.5,604.0,860.57,673.26
2017,11,29,11,30,878.0,96.0,3.9,19.0,622.0,863.21,672.69
2017,11,29,11,45,884.5,95.5,3.85,19.5,632.5,860.12,668.47
2017,11,29,12,0,891.0,95.0,3.8,20.0,643.0,847.36,657.61
2017,11,29,12,15,891.5,95.0,3.75,20.0,644.5,833.17,647.22
2017,11,29,12,30,892.0,95.0,3.7,20.0,646.0,815.62,634.58
2017,11,29,12,45,892.0,94.0,3.65,20.5,639.5,793.29,617.45
2017,11,29,13,0,892.0,93.0,3.6,21.0,633.0,767.79,598.21
2017,11,29,13,15,887.0,92.0,3.5,21.0,618.0,735.66,575.19
2017,11,29,13,30,882.0,91.0,3.4,21.0,603.0,704.23,552.17
2017,11,29,13,45,876.0,88.5,3.35,21.5,580.5,664.19,520.67
2017,11,29,14,0,870.0,86.0,3.3,22.0,558.0,621.96,487.09
2017,11,29,14,15,857.5,84.0,3.15,22.0,528.0,574.63,449.65
2017,11,29,14,30,845.0,82.0,3.0,22.0,498.0,526.08,410.45
2017,11,29,14,45,829.5,78.5,2.9,22.0,461.5,473.62,367.43
2017,11,29,15,0,814.0,75.0,2.8,22.0,425.0,420.78,322.97
2017,11,29,15,15,787.5,72.0,2.55,21.5,382.5,364.32,275.0
2017,11,29,15,30,761.0,69.0,2.3,21.0,340.0,309.19,227.02
2017,11,29,15,45,725.5,64.0,2.05,20.5,294.0,251.42,176.61
2017,11,29,16,0,690.0,59.0,1.8,20.0,248.0,196.64,128.97
2017,11,29,16,15,629.0,53.0,1.6,19.0,200.0,138.85,82.15
2017,11,29,16,30,568.0,47.0,1.4,18.0,152.0,89.13,46.35
2017,11,29,16,45,467.5,37.5,1.2,17.5,106.5,42.03,21.05
2017,11,29,17,0,367.0,28.0,1.0,17.0,61.0,22.4,12.2
2017,11,29,17,15,183.5,14.0,1.0,16.5,30.5,13.34,0.0
2017,11,29,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,0.25,13.5,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,7,15,102.0,10.5,1.1,9.5,16.0,51.69,0.0
2017,11,30,7,30,204.0,21.0,1.2,10.0,32.0,136.28,31.19
2017,11,30,7,45,325.5,33.0,1.35,11.0,72.5,231.27,180.19
2017,11,30,8,0,447.0,45.0,1.5,12.0,113.0,325.87,265.46
2017,11,30,8,15,521.0,53.0,1.55,12.5,160.0,397.85,328.04
2017,11,30,8,30,595.0,61.0,1.6,13.0,207.0,474.34,391.68
2017,11,30,8,45,640.5,67.0,1.7,13.5,253.0,533.2,439.18
2017,11,30,9,0,686.0,73.0,1.8,14.0,299.0,593.16,485.79
2017,11,30,9,15,718.0,77.5,1.6,15.0,342.0,641.95,518.37
2017,11,30,9,30,750.0,82.0,1.4,16.0,385.0,685.85,545.69
2017,11,30,9,45,534.5,137.0,1.2,17.0,363.5,598.57,475.04
2017,11,30,10,0,319.0,192.0,1.0,18.0,342.0,487.27,385.08
2017,11,30,10,15,328.0,205.0,1.0,18.5,368.5,512.76,403.53
2017,11,30,10,30,337.0,218.0,1.0,19.0,395.0,537.14,419.67
2017,11,30,10,45,247.5,241.5,1.0,20.0,375.0,490.24,380.58
2017,11,30,11,0,158.0,265.0,1.0,21.0,355.0,427.88,330.75
2017,11,30,11,15,227.0,266.0,0.95,21.5,399.5,484.32,373.08
2017,11,30,11,30,296.0,267.0,0.9,22.0,444.0,552.46,421.43
2017,11,30,11,45,220.0,279.0,0.9,22.5,412.0,485.74,370.18
2017,11,30,12,0,144.0,291.0,0.9,23.0,380.0,431.95,328.77
2017,11,30,12,15,244.5,279.5,0.9,23.0,430.0,495.29,377.45
2017,11,30,12,30,345.0,268.0,0.9,23.0,480.0,565.34,428.57
2017,11,30,12,45,303.0,272.5,0.9,23.5,457.5,527.52,399.23
2017,11,30,13,0,261.0,277.0,0.9,24.0,435.0,490.5,371.4
2017,11,30,13,15,309.0,260.5,0.95,24.0,443.0,496.33,377.17
2017,11,30,13,30,357.0,244.0,1.0,24.0,451.0,498.51,379.7
2017,11,30,13,45,598.0,168.5,1.05,24.0,498.5,570.22,434.53
2017,11,30,14,0,839.0,93.0,1.1,24.0,546.0,610.6,464.65
2017,11,30,14,15,825.0,90.5,1.2,24.0,516.0,563.22,429.33
2017,11,30,14,30,811.0,88.0,1.3,24.0,486.0,514.85,392.85
2017,11,30,14,45,781.5,88.0,1.4,24.0,448.0,461.04,351.03
2017,11,30,15,0,752.0,88.0,1.5,24.0,410.0,407.69,308.22
2017,11,30,15,15,723.5,84.0,1.45,23.5,368.5,352.35,262.78
2017,11,30,15,30,695.0,80.0,1.4,23.0,327.0,298.69,217.5
2017,11,30,15,45,653.5,74.0,1.4,22.5,281.5,241.73,169.35
2017,11,30,16,0,612.0,68.0,1.4,22.0,236.0,188.55,124.35
2017,11,30,16,15,549.0,60.5,1.3,21.0,189.5,134.97,81.71
2017,11,30,16,30,486.0,53.0,1.2,20.0,143.0,88.32,48.36
2017,11,30,16,45,387.5,42.0,1.2,19.0,99.5,44.67,24.2
2017,11,30,17,0,289.0,31.0,1.2,18.0,56.0,25.28,14.37
2017,11,30,17,15,144.5,15.5,1.3,17.0,28.0,14.77,0.0
2017,11,30,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,7,15,67.0,10.5,0.95,9.5,14.0,37.26,0.0
2017,12,1,7,30,134.0,21.0,1.1,10.0,28.0,103.09,9.69
2017,12,1,7,45,250.0,36.5,1.3,10.5,67.0,197.05,152.56
2017,12,1,8,0,366.0,52.0,1.5,11.0,106.0,288.35,235.65
2017,12,1,8,15,441.0,62.5,1.55,11.5,151.5,359.95,298.2
2017,12,1,8,30,516.0,73.0,1.6,12.0,197.0,437.11,362.91
2017,12,1,8,45,570.0,79.5,1.65,13.0,243.0,499.89,413.06
2017,12,1,9,0,624.0,86.0,1.7,14.0,289.0,564.25,462.39
2017,12,1,9,15,658.0,91.5,1.85,15.0,332.0,614.04,499.24
2017,12,1,9,30,692.0,97.0,2.0,16.0,375.0,663.32,533.82
2017,12,1,9,45,719.0,100.0,2.2,17.5,413.5,703.24,559.88
2017,12,1,10,0,746.0,103.0,2.4,19.0,452.0,741.54,584.21
2017,12,1,10,15,763.0,106.0,2.4,19.5,484.0,769.76,601.82
2017,12,1,10,30,780.0,109.0,2.4,20.0,516.0,795.44,617.54
2017,12,1,10,45,794.0,110.0,2.45,20.5,542.0,809.13,625.09
2017,12,1,11,0,808.0,111.0,2.5,21.0,568.0,824.42,633.94
2017,12,1,11,15,815.5,112.5,2.5,21.5,585.5,831.6,636.83
2017,12,1,11,30,823.0,114.0,2.5,22.0,603.0,835.45,637.61
2017,12,1,11,45,845.0,107.0,2.55,22.5,616.0,838.43,638.32
2017,12,1,12,0,867.0,100.0,2.6,23.0,629.0,837.62,636.57
2017,12,1,12,15,867.0,100.0,2.55,23.0,630.5,823.18,626.1
2017,12,1,12,30,867.0,100.0,2.5,23.0,632.0,805.44,613.59
2017,12,1,12,45,864.5,99.5,2.5,23.5,625.0,782.01,596.42
2017,12,1,13,0,862.0,99.0,2.5,24.0,618.0,755.59,577.29
2017,12,1,13,15,856.0,98.0,2.45,24.0,603.0,723.27,554.87
2017,12,1,13,30,850.0,97.0,2.4,24.0,588.0,688.44,529.75
2017,12,1,13,45,840.0,95.5,2.4,24.0,565.0,648.21,500.03
2017,12,1,14,0,830.0,94.0,2.4,24.0,542.0,606.16,468.38
2017,12,1,14,15,816.0,91.5,2.35,24.0,512.0,559.25,432.23
2017,12,1,14,30,802.0,89.0,2.3,24.0,482.0,511.36,394.47
2017,12,1,14,45,779.0,87.5,2.25,24.0,445.5,459.56,352.8
2017,12,1,15,0,756.0,86.0,2.2,24.0,409.0,408.15,310.36
2017,12,1,15,15,727.5,82.0,1.9,23.5,367.5,352.19,263.58
2017,12,1,15,30,699.0,78.0,1.6,23.0,326.0,298.4,217.57
2017,12,1,15,45,659.0,72.5,1.3,22.5,281.0,242.16,169.47
2017,12,1,16,0,619.0,67.0,1.0,22.0,236.0,189.5,124.6
2017,12,1,16,15,557.0,59.5,1.0,21.0,189.5,135.68,81.84
2017,12,1,16,30,495.0,52.0,1.0,20.0,143.0,88.64,48.18
2017,12,1,16,45,396.0,41.0,1.05,19.5,100.0,44.39,23.56
2017,12,1,17,0,297.0,30.0,1.1,19.0,57.0,24.32,13.51
2017,12,1,17,15,148.5,15.0,1.15,18.5,28.5,14.3,0.0
2017,12,1,17,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,2,7,15,83.5,9.5,1.75,11.5,14.0,42.86,0.0
2017,12,2,7,30,167.0,19.0,2.0,12.0,28.0,114.92,0.0
2017,12,2,7,45,291.0,32.5,2.3,12.5,67.5,212.07,162.44
2017,12,2,8,0,415.0,46.0,2.6,13.0,107.0,307.42,250.23
2017,12,2,8,15,341.0,68.5,2.6,13.5,130.5,307.4,254.11
2017,12,2,8,30,267.0,91.0,2.6,14.0,154.0,290.3,241.56
2017,12,2,8,45,302.5,103.5,2.65,15.0,189.5,336.04,279.76
2017,12,2,9,0,338.0,116.0,2.7,16.0,225.0,396.26,327.74
2017,12,2,9,15,531.5,102.0,2.9,17.0,301.0,532.91,437.22
2017,12,2,9,30,725.0,88.0,3.1,18.0,377.0,675.92,545.29
2017,12,2,9,45,750.5,91.0,3.35,19.0,416.0,715.35,571.44
2017,12,2,10,0,776.0,94.0,3.6,20.0,455.0,748.78,593.38
2017,12,2,10,15,793.0,97.0,3.55,20.5,487.5,777.77,611.67
2017,12,2,10,30,810.0,100.0,3.5,21.0,520.0,804.08,627.84
2017,12,2,10,45,822.5,101.5,3.5,21.5,546.0,822.03,638.19
2017,12,2,11,0,835.0,103.0,3.5,22.0,572.0,836.82,646.38
2017,12,2,11,15,842.0,104.0,3.45,22.5,590.0,843.13,648.42
2017,12,2,11,30,849.0,105.0,3.4,23.0,608.0,846.05,648.26
2017,12,2,11,45,865.5,100.5,3.35,23.5,620.5,847.09,646.98
2017,12,2,12,0,882.0,96.0,3.3,24.0,633.0,844.45,643.29
2017,12,2,12,15,882.5,96.0,3.25,24.0,634.5,830.33,633.05
2017,12,2,12,30,883.0,96.0,3.2,24.0,636.0,812.84,620.68
2017,12,2,12,45,879.5,96.0,3.2,24.0,629.0,789.01,604.25
2017,12,2,13,0,876.0,96.0,3.2,24.0,622.0,762.16,585.76
2017,12,2,13,15,870.0,95.0,3.15,24.0,607.0,729.57,562.95
2017,12,2,13,30,864.0,94.0,3.1,24.0,592.0,694.43,537.53
2017,12,2,13,45,853.5,93.0,3.1,24.0,569.0,654.05,507.35
2017,12,2,14,0,843.0,92.0,3.1,24.0,546.0,611.84,475.22
2017,12,2,14,15,829.5,90.0,3.05,24.0,516.0,565.3,439.01
2017,12,2,14,30,816.0,88.0,3.0,24.0,486.0,517.69,401.13
2017,12,2,14,45,752.5,89.5,3.0,24.0,435.5,449.45,346.95
2017,12,2,15,0,689.0,91.0,3.0,24.0,385.0,385.01,294.76
2017,12,2,15,15,644.0,93.0,2.8,23.5,346.0,332.89,251.3
2017,12,2,15,30,599.0,95.0,2.6,23.0,307.0,284.08,209.83
2017,12,2,15,45,569.5,85.0,2.45,23.0,265.0,231.57,164.53
2017,12,2,16,0,540.0,75.0,2.3,23.0,223.0,181.7,121.65
2017,12,2,16,15,485.5,65.5,2.0,22.0,179.0,131.55,81.48
2017,12,2,16,30,431.0,56.0,1.7,21.0,135.0,87.43,49.44
2017,12,2,16,45,346.0,43.0,1.4,20.0,94.0,45.39,25.01
2017,12,2,17,0,261.0,30.0,1.1,19.0,53.0,24.3,13.47
2017,12,2,17,15,130.5,15.0,1.1,18.5,26.5,14.3,0.0
2017,12,2,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,7,15,0.0,4.0,1.05,14.5,4.0,3.81,0.0
2017,12,3,7,30,0.0,8.0,1.3,15.0,8.0,7.41,0.0
2017,12,3,7,45,0.0,21.5,1.6,15.5,21.5,19.95,10.02
2017,12,3,8,0,0.0,35.0,1.9,16.0,35.0,32.75,21.58
2017,12,3,8,15,0.0,51.0,1.95,16.5,51.0,49.31,35.87
2017,12,3,8,30,0.0,67.0,2.0,17.0,67.0,65.59,49.77
2017,12,3,8,45,0.0,84.0,2.15,17.5,84.0,82.89,64.28
2017,12,3,9,0,0.0,101.0,2.3,18.0,101.0,100.07,78.43
2017,12,3,9,15,0.0,116.5,2.4,18.5,116.5,115.47,90.87
2017,12,3,9,30,0.0,132.0,2.5,19.0,132.0,130.85,103.1
2017,12,3,9,45,0.0,85.5,2.65,20.0,85.5,80.1,60.91
2017,12,3,10,0,0.0,39.0,2.8,21.0,39.0,36.23,24.45
2017,12,3,10,15,0.0,42.0,2.9,21.0,42.0,39.03,26.72
2017,12,3,10,30,0.0,45.0,3.0,21.0,45.0,41.84,28.96
2017,12,3,10,45,6.5,122.5,3.1,21.5,126.5,121.61,93.99
2017,12,3,11,0,13.0,200.0,3.2,22.0,208.0,207.09,161.77
2017,12,3,11,15,13.5,206.0,3.2,22.0,214.5,212.87,165.93
2017,12,3,11,30,14.0,212.0,3.2,22.0,221.0,218.66,170.3
2017,12,3,11,45,18.0,222.5,3.2,22.5,233.5,232.06,180.42
2017,12,3,12,0,22.0,233.0,3.2,23.0,246.0,245.31,190.36
2017,12,3,12,15,41.5,252.0,3.2,23.0,277.0,290.79,226.0
2017,12,3,12,30,61.0,271.0,3.2,23.0,308.0,324.69,252.35
2017,12,3,12,45,159.0,273.0,3.25,23.5,368.5,408.32,317.88
2017,12,3,13,0,257.0,275.0,3.3,24.0,429.0,485.53,376.69
2017,12,3,13,15,149.5,258.0,3.35,24.0,347.0,372.44,289.45
2017,12,3,13,30,42.0,241.0,3.4,24.0,265.0,267.58,207.26
2017,12,3,13,45,155.0,239.5,3.5,24.0,323.5,342.38,267.53
2017,12,3,14,0,268.0,238.0,3.6,24.0,382.0,406.97,317.97
2017,12,3,14,15,272.0,223.5,3.65,24.0,362.5,380.6,297.36
2017,12,3,14,30,276.0,209.0,3.7,24.0,343.0,353.43,276.07
2017,12,3,14,45,454.0,157.0,3.75,24.0,358.5,374.35,291.5
2017,12,3,15,0,632.0,105.0,3.8,24.0,374.0,375.52,289.03
2017,12,3,15,15,594.5,102.5,3.7,23.5,336.0,324.45,246.3
2017,12,3,15,30,557.0,100.0,3.6,23.0,298.0,276.18,205.27
2017,12,3,15,45,524.5,90.5,3.5,23.0,256.5,225.67,161.74
2017,12,3,16,0,492.0,81.0,3.4,23.0,215.0,178.19,121.0
2017,12,3,16,15,459.5,69.0,3.0,22.0,175.0,131.61,82.78
2017,12,3,16,30,427.0,57.0,2.6,21.0,135.0,88.54,50.47
2017,12,3,16,45,330.5,44.5,2.2,20.5,93.5,46.85,26.22
2017,12,3,17,0,234.0,32.0,1.8,20.0,52.0,25.11,14.01
2017,12,3,17,15,117.0,16.0,1.85,19.5,26.0,15.25,0.0
2017,12,3,17,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,7,15,54.5,9.0,3.8,18.0,11.5,30.43,0.0
2017,12,4,7,30,109.0,18.0,3.9,18.0,23.0,84.83,0.0
2017,12,4,7,45,235.0,32.0,4.05,18.5,60.0,182.25,133.9
2017,12,4,8,0,361.0,46.0,4.2,19.0,97.0,276.3,220.09
2017,12,4,8,15,440.0,55.0,4.35,19.5,141.0,348.51,283.19
2017,12,4,8,30,519.0,64.0,4.5,20.0,185.0,425.69,348.33
2017,12,4,8,45,261.5,88.5,4.65,20.5,149.5,287.94,236.29
2017,12,4,9,0,4.0,113.0,4.8,21.0,114.0,117.21,91.64
2017,12,4,9,15,8.0,128.5,5.05,21.5,131.5,135.36,106.49
2017,12,4,9,30,12.0,144.0,5.3,22.0,149.0,153.77,121.18
2017,12,4,9,45,15.0,158.0,5.6,22.5,165.0,169.89,133.81
2017,12,4,10,0,18.0,172.0,5.9,23.0,181.0,186.16,146.44
2017,12,4,10,15,119.0,201.5,5.9,23.5,263.0,324.73,258.84
2017,12,4,10,30,220.0,231.0,5.9,24.0,345.0,442.19,351.4
2017,12,4,10,45,110.0,126.5,5.95,24.5,183.5,228.22,181.35
2017,12,4,11,0,0.0,22.0,6.0,25.0,22.0,20.44,10.95
2017,12,4,11,15,11.0,123.5,5.9,25.5,130.0,125.94,96.04
2017,12,4,11,30,22.0,225.0,5.8,26.0,238.0,239.19,184.86
2017,12,4,11,45,431.0,162.5,5.7,26.5,422.5,553.49,435.8
2017,12,4,12,0,840.0,100.0,5.6,27.0,607.0,813.22,626.88
2017,12,4,12,15,537.0,192.5,5.45,27.0,517.0,656.55,508.55
2017,12,4,12,30,234.0,285.0,5.3,27.0,427.0,486.21,375.23
2017,12,4,12,45,159.5,279.5,5.2,27.0,376.0,415.89,321.04
2017,12,4,13,0,85.0,274.0,5.1,27.0,325.0,339.71,261.62
2017,12,4,13,15,165.0,268.0,4.95,27.0,364.0,394.16,304.83
2017,12,4,13,30,245.0,262.0,4.8,27.0,403.0,434.28,336.18
2017,12,4,13,45,246.0,251.0,4.7,27.5,388.0,412.6,318.85
2017,12,4,14,0,247.0,240.0,4.6,28.0,373.0,396.58,305.8
2017,12,4,14,15,518.5,163.0,4.45,27.5,421.5,463.54,359.05
2017,12,4,14,30,790.0,86.0,4.3,27.0,470.0,502.75,388.44
2017,12,4,14,45,769.5,83.5,4.15,27.0,434.5,451.95,346.72
2017,12,4,15,0,749.0,81.0,4.0,27.0,399.0,401.34,304.53
2017,12,4,15,15,721.0,77.5,3.75,26.5,359.0,346.67,258.84
2017,12,4,15,30,693.0,74.0,3.5,26.0,319.0,294.12,213.87
2017,12,4,15,45,652.5,69.0,3.25,26.0,274.5,238.74,166.19
2017,12,4,16,0,612.0,64.0,3.0,26.0,230.0,186.95,121.92
2017,12,4,16,15,549.5,57.0,2.6,25.0,185.0,133.95,79.81
2017,12,4,16,30,487.0,50.0,2.2,24.0,140.0,87.73,46.78
2017,12,4,16,45,388.5,39.5,1.85,23.5,97.5,44.23,22.49
2017,12,4,17,0,290.0,29.0,1.5,23.0,55.0,23.36,12.43
2017,12,4,17,15,145.0,14.5,1.55,22.5,27.5,13.82,0.0
2017,12,4,17,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,5.15,15.5,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,12,5,7,15,0.0,5.5,5.2,11.5,5.5,5.24,0.0
2017,12,5,7,30,0.0,11.0,5.3,11.0,11.0,10.2,0.0
2017,12,5,7,45,5.0,29.5,5.4,11.0,30.0,33.0,20.14
2017,12,5,8,0,10.0,48.0,5.5,11.0,49.0,56.04,41.64
2017,12,5,8,15,23.0,68.0,5.65,11.0,72.5,91.78,73.18
2017,12,5,8,30,36.0,88.0,5.8,11.0,96.0,122.65,100.54
2017,12,5,8,45,47.5,107.0,6.0,11.0,120.5,151.68,126.02
2017,12,5,9,0,59.0,126.0,6.2,11.0,145.0,181.27,151.63
2017,12,5,9,15,107.0,146.5,6.15,11.0,186.5,250.92,211.6
2017,12,5,9,30,155.0,167.0,6.1,11.0,228.0,312.04,263.56
2017,12,5,9,45,81.0,163.5,6.1,11.5,196.0,238.26,199.09
2017,12,5,10,0,7.0,160.0,6.1,12.0,164.0,164.12,133.87
2017,12,5,10,15,15.5,179.0,6.05,12.5,187.5,190.4,155.61
2017,12,5,10,30,24.0,198.0,6.0,13.0,211.0,216.85,177.15
2017,12,5,10,45,25.0,208.5,5.95,13.5,222.5,227.77,185.45
2017,12,5,11,0,26.0,219.0,5.9,14.0,234.0,238.68,193.73
2017,12,5,11,15,27.0,226.0,5.85,14.0,241.5,245.76,199.24
2017,12,5,11,30,28.0,233.0,5.8,14.0,249.0,252.83,204.76
2017,12,5,11,45,14.0,190.5,5.8,14.5,198.5,195.56,157.16
2017,12,5,12,0,0.0,148.0,5.8,15.0,148.0,140.56,111.29
2017,12,5,12,15,0.0,148.5,5.8,15.0,148.5,140.86,111.55
2017,12,5,12,30,0.0,149.0,5.8,15.0,149.0,141.17,111.81
2017,12,5,12,45,0.0,147.5,5.85,15.5,147.5,139.54,110.29
2017,12,5,13,0,0.0,146.0,5.9,16.0,146.0,137.93,108.82
2017,12,5,13,15,0.0,124.0,5.9,16.0,124.0,116.45,91.25
2017,12,5,13,30,0.0,102.0,5.9,16.0,102.0,95.29,73.87
2017,12,5,13,45,0.0,95.5,5.95,16.5,95.5,89.09,68.71
2017,12,5,14,0,0.0,89.0,6.0,17.0,89.0,82.93,63.58
2017,12,5,14,15,14.0,140.0,6.0,16.5,147.0,139.38,110.8
2017,12,5,14,30,28.0,191.0,6.0,16.0,205.0,198.89,160.19
2017,12,5,14,45,25.5,177.5,6.0,16.0,189.5,179.07,144.0
2017,12,5,15,0,23.0,164.0,6.0,16.0,174.0,163.41,131.24
2017,12,5,15,15,20.0,148.5,5.95,15.5,156.5,145.98,117.15
2017,12,5,15,30,17.0,133.0,5.9,15.0,139.0,128.93,103.22
2017,12,5,15,45,12.0,115.5,5.85,15.0,119.5,109.91,87.37
2017,12,5,16,0,7.0,98.0,5.8,15.0,100.0,91.56,71.97
2017,12,5,16,15,3.5,79.5,5.55,14.5,80.5,73.26,56.52
2017,12,5,16,30,0.0,61.0,5.3,14.0,61.0,55.55,41.37
2017,12,5,16,45,0.0,42.0,5.05,13.5,42.0,38.23,26.22
2017,12,5,17,0,0.0,23.0,4.8,13.0,23.0,21.36,11.5
2017,12,5,17,15,0.0,11.5,4.7,12.5,11.5,10.96,0.0
2017,12,5,17,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,4.7,7.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,4.85,6.5,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,6,7,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,12,6,7,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,6,7,45,0.0,1.5,3.1,5.0,1.5,1.39,0.0
2017,12,6,8,0,0.0,3.0,3.1,5.0,3.0,2.77,0.0
2017,12,6,8,15,0.0,4.5,3.05,5.0,4.5,4.16,0.0
2017,12,6,8,30,0.0,6.0,3.0,5.0,6.0,5.55,0.0
2017,12,6,8,45,0.0,8.0,2.95,5.0,8.0,7.41,0.93
2017,12,6,9,0,0.0,10.0,2.9,5.0,10.0,9.26,2.59
2017,12,6,9,15,0.0,57.0,2.9,5.0,57.0,52.99,41.26
2017,12,6,9,30,0.0,104.0,2.9,5.0,104.0,100.25,82.42
2017,12,6,9,45,0.0,69.0,2.95,5.0,69.0,64.2,50.81
2017,12,6,10,0,0.0,34.0,3.0,5.0,34.0,31.58,22.17
2017,12,6,10,15,0.0,50.0,3.05,5.0,50.0,46.49,35.18
2017,12,6,10,30,0.0,66.0,3.1,5.0,66.0,61.42,48.09
2017,12,6,10,45,1.5,120.0,3.2,5.0,121.0,115.01,94.27
2017,12,6,11,0,3.0,174.0,3.3,5.0,176.0,171.4,142.07
2017,12,6,11,15,1.5,151.5,3.4,5.0,152.5,146.27,120.47
2017,12,6,11,30,0.0,129.0,3.5,5.0,129.0,122.06,99.76
2017,12,6,11,45,0.0,98.0,3.6,5.5,98.0,91.55,73.49
2017,12,6,12,0,0.0,67.0,3.7,6.0,67.0,62.39,48.35
2017,12,6,12,15,0.0,70.0,3.8,6.0,70.0,65.19,50.76
2017,12,6,12,30,0.0,73.0,3.9,6.0,73.0,68.0,53.17
2017,12,6,12,45,0.0,77.5,4.0,6.5,77.5,72.2,56.68
2017,12,6,13,0,0.0,82.0,4.1,7.0,82.0,76.4,60.2
2017,12,6,13,15,0.0,77.0,4.1,7.0,77.0,71.72,56.24
2017,12,6,13,30,0.0,72.0,4.1,7.0,72.0,67.04,52.29
2017,12,6,13,45,0.0,45.0,4.15,7.0,45.0,41.85,30.65
2017,12,6,14,0,0.0,18.0,4.2,7.0,18.0,16.72,8.9
2017,12,6,14,15,0.0,17.0,4.15,6.5,17.0,15.78,8.14
2017,12,6,14,30,0.0,16.0,4.1,6.0,16.0,14.85,7.37
2017,12,6,14,45,0.0,75.5,4.05,6.0,75.5,70.28,55.83
2017,12,6,15,0,0.0,135.0,4.0,6.0,135.0,126.29,104.38
2017,12,6,15,15,0.0,121.5,3.9,6.0,121.5,113.31,93.34
2017,12,6,15,30,0.0,108.0,3.8,6.0,108.0,100.41,82.36
2017,12,6,15,45,0.0,93.0,3.75,6.0,93.0,86.22,70.12
2017,12,6,16,0,0.0,78.0,3.7,6.0,78.0,72.13,57.82
2017,12,6,16,15,0.0,62.5,3.45,5.5,62.5,57.71,45.13
2017,12,6,16,30,0.0,47.0,3.2,5.0,47.0,43.44,32.38
2017,12,6,16,45,0.0,33.0,2.95,5.0,33.0,30.64,20.72
2017,12,6,17,0,0.0,19.0,2.7,5.0,19.0,17.63,8.95
2017,12,6,17,15,0.0,9.5,2.45,5.0,9.5,9.05,0.0
2017,12,6,17,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,7,15,0.0,1.5,2.65,5.0,1.5,0.0,0.0
2017,12,7,7,30,0.0,3.0,2.6,5.0,3.0,2.86,0.0
2017,12,7,7,45,0.0,9.5,2.6,5.5,9.5,8.79,1.18
2017,12,7,8,0,0.0,16.0,2.6,6.0,16.0,14.82,7.06
2017,12,7,8,15,0.0,23.5,2.7,6.0,23.5,21.79,13.4
2017,12,7,8,30,0.0,31.0,2.8,6.0,31.0,28.76,19.7
2017,12,7,8,45,0.0,38.5,2.9,6.0,38.5,35.74,25.94
2017,12,7,9,0,0.0,46.0,3.0,6.0,46.0,42.73,32.11
2017,12,7,9,15,0.0,55.5,3.15,6.0,55.5,51.59,39.85
2017,12,7,9,30,0.0,65.0,3.3,6.0,65.0,60.46,47.52
2017,12,7,9,45,0.0,67.5,3.5,6.0,67.5,62.8,49.43
2017,12,7,10,0,0.0,70.0,3.7,6.0,70.0,65.14,51.35
2017,12,7,10,15,0.0,71.5,3.9,6.0,71.5,66.54,52.45
2017,12,7,10,30,0.0,73.0,4.1,6.0,73.0,67.95,53.55
2017,12,7,10,45,3.5,129.5,4.35,6.0,131.5,126.33,103.76
2017,12,7,11,0,7.0,186.0,4.6,6.0,190.0,187.49,155.54
2017,12,7,11,15,3.5,143.5,4.75,6.0,145.5,139.83,114.85
2017,12,7,11,30,0.0,101.0,4.9,6.0,101.0,94.51,75.99
2017,12,7,11,45,2.0,143.0,5.05,6.5,144.5,137.49,112.5
2017,12,7,12,0,4.0,185.0,5.2,7.0,188.0,181.21,149.12
2017,12,7,12,15,2.0,174.0,5.3,7.0,175.5,168.01,137.87
2017,12,7,12,30,0.0,163.0,5.4,7.0,163.0,155.11,126.95
2017,12,7,12,45,21.5,206.5,5.5,7.0,219.5,214.88,177.96
2017,12,7,13,0,43.0,250.0,5.6,7.0,276.0,283.31,235.48
2017,12,7,13,15,21.5,159.5,5.65,6.5,172.5,171.37,141.74
2017,12,7,13,30,0.0,69.0,5.7,6.0,69.0,64.24,50.04
2017,12,7,13,45,0.0,108.5,5.8,6.0,108.5,101.49,82.23
2017,12,7,14,0,0.0,148.0,5.9,6.0,148.0,139.43,114.84
2017,12,7,14,15,0.0,120.0,5.85,6.0,120.0,112.41,91.86
2017,12,7,14,30,0.0,92.0,5.8,6.0,92.0,85.78,69.08
2017,12,7,14,45,0.0,70.5,5.75,6.0,70.5,65.6,51.73
2017,12,7,15,0,0.0,49.0,5.7,6.0,49.0,45.54,34.34
2017,12,7,15,15,0.0,44.0,5.5,5.5,44.0,40.87,30.4
2017,12,7,15,30,0.0,39.0,5.3,5.0,39.0,36.21,26.42
2017,12,7,15,45,0.0,33.5,5.15,4.5,33.5,31.09,21.97
2017,12,7,16,0,0.0,28.0,5.0,4.0,28.0,25.97,17.46
2017,12,7,16,15,0.0,22.5,4.8,3.5,22.5,20.86,12.89
2017,12,7,16,30,0.0,17.0,4.6,3.0,17.0,15.75,8.26
2017,12,7,16,45,0.0,11.5,4.4,2.5,11.5,10.65,3.59
2017,12,7,17,0,0.0,6.0,4.2,2.0,6.0,5.55,0.0
2017,12,7,17,15,0.0,3.0,3.95,1.5,3.0,2.77,0.0
2017,12,7,17,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,11.0,1.7,-0.5,11.0,0.0,0.0
2017,12,8,7,30,0.0,22.0,1.8,0.0,22.0,20.97,0.0
2017,12,8,7,45,263.5,29.0,1.9,0.0,63.5,190.63,141.76
2017,12,8,8,0,527.0,36.0,2.0,0.0,105.0,343.78,289.32
2017,12,8,8,15,606.5,43.0,1.95,0.5,154.0,420.68,360.34
2017,12,8,8,30,686.0,50.0,1.9,1.0,203.0,502.02,431.67
2017,12,8,8,45,737.0,54.5,1.85,1.5,252.0,565.89,485.52
2017,12,8,9,0,788.0,59.0,1.8,2.0,301.0,630.86,537.11
2017,12,8,9,15,820.5,62.0,1.75,2.5,347.0,681.39,574.26
2017,12,8,9,30,853.0,65.0,1.7,3.0,393.0,730.93,609.4
2017,12,8,9,45,877.0,67.5,1.7,4.0,434.5,771.95,636.38
2017,12,8,10,0,901.0,70.0,1.7,5.0,476.0,804.18,656.22
2017,12,8,10,15,917.0,72.0,1.8,5.5,511.0,833.4,675.82
2017,12,8,10,30,933.0,74.0,1.9,6.0,546.0,859.67,693.17
2017,12,8,10,45,944.5,75.0,2.05,6.5,573.5,877.8,705.14
2017,12,8,11,0,956.0,76.0,2.2,7.0,601.0,892.47,714.74
2017,12,8,11,15,963.0,77.0,2.3,7.5,620.5,899.79,718.65
2017,12,8,11,30,970.0,78.0,2.4,8.0,640.0,903.35,720.07
2017,12,8,11,45,971.5,79.5,2.5,8.5,651.0,899.16,716.11
2017,12,8,12,0,973.0,81.0,2.6,9.0,662.0,891.18,709.65
2017,12,8,12,15,973.5,81.0,2.65,9.0,664.5,876.92,699.68
2017,12,8,12,30,974.0,81.0,2.7,9.0,667.0,859.01,687.22
2017,12,8,12,45,972.0,81.0,2.8,9.5,660.5,835.61,670.0
2017,12,8,13,0,970.0,81.0,2.9,10.0,654.0,808.84,650.35
2017,12,8,13,15,964.5,80.0,2.95,10.0,639.0,775.22,626.47
2017,12,8,13,30,959.0,79.0,3.0,10.0,624.0,738.73,600.34
2017,12,8,13,45,949.0,78.5,3.1,10.0,600.5,697.2,568.51
2017,12,8,14,0,939.0,78.0,3.2,10.0,577.0,653.48,534.01
2017,12,8,14,15,925.5,76.0,3.2,10.0,546.0,604.26,493.99
2017,12,8,14,30,912.0,74.0,3.2,10.0,515.0,553.66,451.83
2017,12,8,14,45,889.0,73.0,3.25,10.0,476.5,499.3,405.6
2017,12,8,15,0,866.0,72.0,3.3,10.0,438.0,443.78,357.13
2017,12,8,15,15,838.5,69.0,3.1,9.5,394.5,384.96,304.96
2017,12,8,15,30,811.0,66.0,2.9,9.0,351.0,327.4,252.6
2017,12,8,15,45,771.0,61.5,2.7,9.0,303.5,266.64,196.83
2017,12,8,16,0,731.0,57.0,2.5,9.0,256.0,209.2,144.28
2017,12,8,16,15,668.5,51.0,2.1,8.5,206.5,150.59,93.95
2017,12,8,16,30,606.0,45.0,1.7,8.0,157.0,98.62,53.86
2017,12,8,16,45,504.0,36.5,1.35,7.5,110.5,47.76,23.51
2017,12,8,17,0,402.0,28.0,1.0,7.0,64.0,22.43,12.88
2017,12,8,17,15,201.0,14.0,0.95,6.5,32.0,11.07,0.0
2017,12,8,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,7,15,132.0,6.5,4.0,1.5,10.5,0.0,0.0
2017,12,9,7,30,264.0,13.0,4.1,2.0,21.0,127.55,0.0
2017,12,9,7,45,406.5,22.0,4.2,2.5,61.5,244.89,178.14
2017,12,9,8,0,549.0,31.0,4.3,3.0,102.0,349.6,292.82
2017,12,9,8,15,626.0,37.0,4.15,3.5,150.0,423.89,363.0
2017,12,9,8,30,703.0,43.0,4.0,4.0,198.0,502.81,433.34
2017,12,9,8,45,741.0,48.5,3.9,5.0,245.5,559.75,481.59
2017,12,9,9,0,779.0,54.0,3.8,6.0,293.0,617.1,527.16
2017,12,9,9,15,811.0,57.5,3.85,7.0,338.0,667.54,564.9
2017,12,9,9,30,843.0,61.0,3.9,8.0,383.0,717.07,600.66
2017,12,9,9,45,865.5,63.0,3.95,9.5,423.0,749.59,621.15
2017,12,9,10,0,888.0,65.0,4.0,11.0,463.0,786.33,644.36
2017,12,9,10,15,903.5,66.5,4.3,12.0,497.0,814.43,663.16
2017,12,9,10,30,919.0,68.0,4.6,13.0,531.0,839.65,680.01
2017,12,9,10,45,930.5,69.0,4.9,14.0,558.5,857.81,691.51
2017,12,9,11,0,942.0,70.0,5.2,15.0,586.0,872.58,700.49
2017,12,9,11,15,948.5,71.0,5.2,15.0,605.0,879.63,704.74
2017,12,9,11,30,955.0,72.0,5.2,15.0,624.0,883.0,706.48
2017,12,9,11,45,960.0,71.5,5.25,15.5,635.0,879.6,702.36
2017,12,9,12,0,965.0,71.0,5.3,16.0,646.0,872.45,695.71
2017,12,9,12,15,965.5,71.0,5.25,16.0,648.5,858.53,685.01
2017,12,9,12,30,966.0,71.0,5.2,16.0,651.0,841.0,671.84
2017,12,9,12,45,965.0,70.0,5.2,16.5,645.0,817.62,653.48
