Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,9,13,0,964.0,69.0,5.2,17.0,639.0,790.87,632.77
2017,12,9,13,15,959.0,68.5,5.15,17.0,624.5,758.58,608.97
2017,12,9,13,30,954.0,68.0,5.1,17.0,610.0,723.4,582.98
2017,12,9,13,45,946.5,66.5,5.05,17.0,587.5,682.78,551.38
2017,12,9,14,0,939.0,65.0,5.0,17.0,565.0,639.82,516.79
2017,12,9,14,15,927.5,64.0,4.85,17.0,535.0,593.05,478.17
2017,12,9,14,30,916.0,63.0,4.7,17.0,505.0,544.7,437.5
2017,12,9,14,45,893.5,63.0,4.6,17.0,468.0,490.91,391.72
2017,12,9,15,0,871.0,63.0,4.5,17.0,431.0,437.08,344.82
2017,12,9,15,15,846.5,60.5,4.1,16.5,389.0,380.23,294.61
2017,12,9,15,30,822.0,58.0,3.7,16.0,347.0,323.74,243.83
2017,12,9,15,45,785.5,54.5,3.35,15.5,301.0,264.43,190.44
2017,12,9,16,0,749.0,51.0,3.0,15.0,255.0,208.0,139.68
2017,12,9,16,15,692.0,46.0,2.65,13.5,206.5,150.19,90.95
2017,12,9,16,30,635.0,41.0,2.3,12.0,158.0,98.31,51.49
2017,12,9,16,45,536.5,33.5,1.95,11.0,111.5,48.77,22.91
2017,12,9,17,0,438.0,26.0,1.6,10.0,65.0,22.43,12.7
2017,12,9,17,15,219.0,13.0,1.6,9.5,32.5,10.99,0.0
2017,12,9,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,7,15,133.5,6.5,1.45,2.5,10.0,0.0,0.0
2017,12,10,7,30,267.0,13.0,1.5,3.0,20.0,128.34,0.0
2017,12,10,7,45,420.5,22.5,1.55,4.0,62.0,250.28,175.64
2017,12,10,8,0,574.0,32.0,1.6,5.0,104.0,362.57,297.13
2017,12,10,8,15,652.0,38.0,1.85,6.0,153.5,438.62,366.98
2017,12,10,8,30,730.0,44.0,2.1,7.0,203.0,519.16,436.76
2017,12,10,8,45,776.0,48.5,2.35,8.0,252.5,581.02,488.65
2017,12,10,9,0,822.0,53.0,2.6,9.0,302.0,643.73,538.08
2017,12,10,9,15,852.0,56.0,2.45,10.0,348.0,687.46,568.21
2017,12,10,9,30,882.0,59.0,2.3,11.0,394.0,735.71,600.42
2017,12,10,9,45,903.0,61.0,2.15,12.0,434.5,774.35,624.11
2017,12,10,10,0,924.0,63.0,2.0,13.0,475.0,810.77,645.32
2017,12,10,10,15,938.5,64.5,1.95,13.5,509.5,838.78,661.99
2017,12,10,10,30,953.0,66.0,1.9,14.0,544.0,863.75,676.34
2017,12,10,10,45,963.5,66.5,1.9,15.0,571.5,880.9,684.38
2017,12,10,11,0,974.0,67.0,1.9,16.0,599.0,894.53,690.05
2017,12,10,11,15,980.0,68.0,1.9,16.5,618.5,901.36,692.44
2017,12,10,11,30,986.0,69.0,1.9,17.0,638.0,904.4,692.44
2017,12,10,11,45,737.0,144.0,1.9,17.5,573.5,789.14,610.67
2017,12,10,12,0,488.0,219.0,1.9,18.0,509.0,654.58,510.14
2017,12,10,12,15,738.0,146.5,1.9,18.0,587.0,770.91,598.66
2017,12,10,12,30,988.0,74.0,1.9,18.0,665.0,861.45,660.72
2017,12,10,12,45,987.0,73.0,1.9,18.5,659.0,837.69,642.25
2017,12,10,13,0,986.0,72.0,1.9,19.0,653.0,810.48,622.7
2017,12,10,13,15,981.0,71.5,1.9,19.0,638.5,777.66,600.44
2017,12,10,13,30,976.0,71.0,1.9,19.0,624.0,741.86,576.0
2017,12,10,13,45,969.5,69.5,1.9,19.0,601.5,701.19,546.52
2017,12,10,14,0,963.0,68.0,1.9,19.0,579.0,658.04,513.99
2017,12,10,14,15,899.5,70.5,1.85,19.0,527.5,584.91,458.16
2017,12,10,14,30,836.0,73.0,1.8,19.0,476.0,515.82,404.27
2017,12,10,14,45,865.5,69.0,1.8,19.0,459.5,484.75,377.84
2017,12,10,15,0,895.0,65.0,1.8,19.0,443.0,450.14,347.03
2017,12,10,15,15,870.5,62.5,1.55,18.5,400.5,392.1,297.39
2017,12,10,15,30,846.0,60.0,1.3,18.0,358.0,334.4,246.94
2017,12,10,15,45,810.0,56.0,1.05,17.5,310.5,273.43,193.42
2017,12,10,16,0,774.0,52.0,0.8,17.0,263.0,215.24,142.24
2017,12,10,16,15,716.5,47.0,0.75,16.0,213.5,155.9,93.14
2017,12,10,16,30,659.0,42.0,0.7,15.0,164.0,102.52,53.08
2017,12,10,16,45,560.5,34.5,0.7,14.5,116.0,51.49,23.86
2017,12,10,17,0,462.0,27.0,0.7,14.0,68.0,23.47,13.35
2017,12,10,17,15,231.0,13.5,0.8,13.5,34.0,11.49,0.0
2017,12,10,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,9.0,2.9,5.5,9.0,0.0,0.0
2017,12,11,7,30,0.0,18.0,3.1,6.0,18.0,17.16,0.0
2017,12,11,7,45,261.5,26.5,3.3,7.0,58.5,182.54,123.21
2017,12,11,8,0,523.0,35.0,3.5,8.0,99.0,337.11,275.54
2017,12,11,8,15,605.0,42.0,3.45,8.5,148.0,415.01,347.37
2017,12,11,8,30,687.0,49.0,3.4,9.0,197.0,497.52,419.39
2017,12,11,8,45,734.0,54.0,3.4,9.5,245.5,559.33,471.82
2017,12,11,9,0,781.0,59.0,3.4,10.0,294.0,622.01,522.31
2017,12,11,9,15,710.5,73.5,3.2,10.5,311.5,617.59,516.46
2017,12,11,9,30,640.0,88.0,3.0,11.0,329.0,602.37,502.07
2017,12,11,9,45,767.5,79.5,2.9,12.0,398.5,699.4,573.74
2017,12,11,10,0,895.0,71.0,2.8,13.0,468.0,803.72,647.0
2017,12,11,10,15,911.0,72.5,2.6,14.0,503.0,825.81,657.08
2017,12,11,10,30,927.0,74.0,2.4,15.0,538.0,851.6,670.1
2017,12,11,10,45,940.0,75.0,2.25,16.5,566.0,871.17,677.44
2017,12,11,11,0,953.0,76.0,2.1,18.0,594.0,887.35,682.22
2017,12,11,11,15,959.5,76.5,2.15,19.0,613.5,893.95,683.63
2017,12,11,11,30,966.0,77.0,2.2,20.0,633.0,896.84,682.73
2017,12,11,11,45,749.5,139.5,2.25,21.0,575.5,794.05,609.08
2017,12,11,12,0,533.0,202.0,2.3,22.0,518.0,672.44,518.72
2017,12,11,12,15,483.0,219.5,2.4,22.0,507.0,641.65,496.4
2017,12,11,12,30,433.0,237.0,2.5,22.0,496.0,609.92,472.51
2017,12,11,12,45,491.0,215.5,2.7,22.5,506.5,619.15,480.41
2017,12,11,13,0,549.0,194.0,2.9,23.0,517.0,624.0,484.64
2017,12,11,13,15,569.0,182.5,2.95,23.0,510.5,607.75,472.99
2017,12,11,13,30,589.0,171.0,3.0,23.0,504.0,588.54,459.04
2017,12,11,13,45,412.0,205.0,3.1,23.0,434.0,486.96,380.73
2017,12,11,14,0,235.0,239.0,3.2,23.0,364.0,383.55,300.16
2017,12,11,14,15,309.0,213.5,3.1,22.5,368.0,393.29,308.92
2017,12,11,14,30,383.0,188.0,3.0,22.0,372.0,390.08,306.59
2017,12,11,14,45,555.0,135.0,2.95,22.0,380.5,403.58,315.68
2017,12,11,15,0,727.0,82.0,2.9,22.0,389.0,397.55,307.22
2017,12,11,15,15,782.5,71.5,2.55,21.0,373.0,369.27,280.61
2017,12,11,15,30,838.0,61.0,2.2,20.0,357.0,333.88,246.65
2017,12,11,15,45,801.5,57.5,1.85,19.0,309.5,273.71,194.03
2017,12,11,16,0,765.0,54.0,1.5,18.0,262.0,216.38,143.77
2017,12,11,16,15,707.5,48.5,1.5,16.5,213.0,157.02,94.66
2017,12,11,16,30,650.0,43.0,1.5,15.0,164.0,103.63,54.38
2017,12,11,16,45,551.0,35.0,1.55,14.0,116.5,52.51,24.61
2017,12,11,17,0,452.0,27.0,1.6,13.0,69.0,23.43,13.41
2017,12,11,17,15,226.0,13.5,1.6,12.5,34.5,11.46,0.0
2017,12,11,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,12,7,15,120.0,5.5,3.15,5.5,8.5,0.0,0.0
2017,12,12,7,30,240.0,11.0,3.4,6.0,17.0,113.79,0.0
2017,12,12,7,45,394.5,21.0,3.7,6.5,57.5,233.3,153.56
2017,12,12,8,0,549.0,31.0,4.0,7.0,98.0,346.18,283.51
2017,12,12,8,15,628.5,37.5,4.25,7.5,146.5,422.3,355.53
2017,12,12,8,30,708.0,44.0,4.5,8.0,195.0,503.21,427.91
2017,12,12,8,45,755.5,48.0,4.8,9.0,243.5,564.56,480.96
2017,12,12,9,0,803.0,52.0,5.1,10.0,292.0,626.9,531.95
2017,12,12,9,15,834.0,55.0,5.15,10.5,337.5,670.79,565.66
2017,12,12,9,30,865.0,58.0,5.2,11.0,383.0,719.34,602.07
2017,12,12,9,45,887.5,60.0,5.3,11.5,423.5,758.82,630.75
2017,12,12,10,0,910.0,62.0,5.4,12.0,464.0,796.22,657.38
2017,12,12,10,15,924.5,63.5,5.3,12.0,498.5,824.16,676.7
2017,12,12,10,30,939.0,65.0,5.2,12.0,533.0,849.13,693.62
2017,12,12,10,45,951.5,65.0,5.1,12.5,560.5,867.36,704.07
2017,12,12,11,0,964.0,65.0,5.0,13.0,588.0,882.17,711.96
2017,12,12,11,15,971.0,66.0,4.9,13.5,608.0,890.06,714.78
2017,12,12,11,30,978.0,67.0,4.8,14.0,628.0,894.2,714.99
2017,12,12,11,45,968.5,73.5,4.75,14.5,638.0,887.52,707.8
2017,12,12,12,0,959.0,80.0,4.7,15.0,648.0,877.07,698.12
2017,12,12,12,15,960.5,80.5,4.6,15.0,651.5,864.87,688.37
2017,12,12,12,30,962.0,81.0,4.5,15.0,655.0,849.02,676.13
2017,12,12,12,45,963.5,79.5,4.45,15.5,650.0,827.32,658.83
2017,12,12,13,0,965.0,78.0,4.4,16.0,645.0,802.14,639.17
2017,12,12,13,15,961.0,77.0,4.35,16.0,631.0,770.23,615.87
2017,12,12,13,30,957.0,76.0,4.3,16.0,617.0,735.34,590.37
2017,12,12,13,45,951.0,74.5,4.25,16.0,595.5,695.83,559.69
2017,12,12,14,0,945.0,73.0,4.2,16.0,574.0,653.83,526.2
2017,12,12,14,15,933.5,71.5,4.1,16.0,544.5,606.47,487.78
2017,12,12,14,30,922.0,70.0,4.0,16.0,515.0,557.51,447.2
2017,12,12,14,45,889.5,72.5,3.9,16.0,476.0,502.26,400.66
2017,12,12,15,0,857.0,75.0,3.8,16.0,437.0,446.55,352.72
2017,12,12,15,15,831.0,71.5,3.5,15.5,394.5,388.42,302.12
2017,12,12,15,30,805.0,68.0,3.2,15.0,352.0,331.37,251.23
2017,12,12,15,45,767.5,63.5,2.9,14.5,305.5,271.66,197.74
2017,12,12,16,0,730.0,59.0,2.6,14.0,259.0,214.96,146.88
2017,12,12,16,15,670.5,53.5,2.25,12.5,210.0,157.21,98.16
2017,12,12,16,30,611.0,48.0,1.9,11.0,161.0,103.87,57.0
2017,12,12,16,45,508.0,39.0,1.6,10.0,114.0,53.54,26.61
2017,12,12,17,0,405.0,30.0,1.3,9.0,67.0,24.23,14.42
2017,12,12,17,15,202.5,15.0,1.3,8.5,33.5,11.91,0.0
2017,12,12,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,13,7,15,0.0,3.5,1.7,3.5,3.5,0.0,0.0
2017,12,13,7,30,0.0,7.0,1.8,4.0,7.0,6.67,0.0
2017,12,13,7,45,12.5,24.5,1.95,4.5,26.0,34.24,17.35
2017,12,13,8,0,25.0,42.0,2.1,5.0,45.0,62.87,47.9
2017,12,13,8,15,37.0,61.5,2.3,5.5,68.0,92.89,75.36
2017,12,13,8,30,49.0,81.0,2.5,6.0,91.0,122.96,102.43
2017,12,13,8,45,57.5,100.0,2.75,7.0,114.5,150.5,126.55
2017,12,13,9,0,66.0,119.0,3.0,8.0,138.0,178.33,150.34
2017,12,13,9,15,85.0,138.5,3.0,8.0,167.5,214.53,181.49
2017,12,13,9,30,104.0,158.0,3.0,8.0,197.0,263.02,222.33
2017,12,13,9,45,91.5,174.0,3.0,8.5,210.5,260.61,219.06
2017,12,13,10,0,79.0,190.0,3.0,9.0,224.0,268.92,224.66
2017,12,13,10,15,151.5,205.5,3.15,9.5,278.0,356.11,297.33
2017,12,13,10,30,224.0,221.0,3.3,10.0,332.0,432.69,359.58
2017,12,13,10,45,236.0,232.0,3.45,11.0,355.0,454.93,375.42
2017,12,13,11,0,248.0,243.0,3.6,12.0,378.0,489.35,400.66
2017,12,13,11,15,361.5,228.5,3.7,12.0,432.0,564.06,461.45
2017,12,13,11,30,475.0,214.0,3.8,12.0,486.0,650.67,529.71
2017,12,13,11,45,522.5,201.0,3.9,12.5,505.5,670.16,544.05
2017,12,13,12,0,570.0,188.0,4.0,13.0,525.0,686.85,556.54
2017,12,13,12,15,441.5,226.5,4.0,13.0,488.0,616.11,499.02
2017,12,13,12,30,313.0,265.0,4.0,13.0,451.0,537.16,435.17
2017,12,13,12,45,331.5,258.5,4.0,13.0,454.5,534.76,433.95
2017,12,13,13,0,350.0,252.0,4.0,13.0,458.0,530.48,430.85
2017,12,13,13,15,469.0,211.5,3.95,13.0,480.5,568.0,462.09
2017,12,13,13,30,588.0,171.0,3.9,13.0,503.0,588.6,479.54
2017,12,13,13,45,520.5,184.0,3.9,13.5,470.0,535.83,435.95
2017,12,13,14,0,453.0,197.0,3.9,14.0,437.0,485.72,394.57
2017,12,13,14,15,447.5,187.5,3.9,13.5,414.5,451.64,367.79
2017,12,13,14,30,442.0,178.0,3.9,13.0,392.0,416.93,339.8
2017,12,13,14,45,497.5,151.0,3.9,13.0,375.0,393.49,319.67
2017,12,13,15,0,553.0,124.0,3.9,13.0,358.0,363.98,293.3
2017,12,13,15,15,534.0,115.5,3.55,12.5,323.5,318.33,253.38
2017,12,13,15,30,515.0,107.0,3.2,12.0,289.0,273.7,213.6
2017,12,13,15,45,496.0,94.5,2.85,12.0,251.0,226.51,170.9
2017,12,13,16,0,477.0,82.0,2.5,12.0,213.0,180.87,129.57
2017,12,13,16,15,434.0,71.0,2.35,11.0,173.0,134.54,90.16
2017,12,13,16,30,391.0,60.0,2.2,10.0,133.0,92.77,57.08
2017,12,13,16,45,327.0,45.5,2.05,9.5,94.5,51.82,29.62
2017,12,13,17,0,263.0,31.0,1.9,9.0,56.0,25.03,15.14
2017,12,13,17,15,131.5,15.5,1.95,8.5,28.0,12.32,0.0
2017,12,13,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,14,7,15,0.0,4.5,2.4,4.5,4.5,0.0,0.0
2017,12,14,7,30,0.0,9.0,2.7,5.0,9.0,8.58,0.0
2017,12,14,7,45,92.5,26.0,3.05,6.0,37.0,88.94,51.17
2017,12,14,8,0,185.0,43.0,3.4,7.0,65.0,175.74,142.08
2017,12,14,8,15,232.5,60.5,3.3,7.5,101.0,230.08,192.7
2017,12,14,8,30,280.0,78.0,3.2,8.0,137.0,287.85,244.28
2017,12,14,8,45,332.0,88.5,3.15,8.5,174.5,342.54,292.03
2017,12,14,9,0,384.0,99.0,3.1,9.0,212.0,400.17,340.7
2017,12,14,9,15,434.0,107.5,3.15,10.0,254.0,456.15,386.04
2017,12,14,9,30,484.0,116.0,3.2,11.0,296.0,513.7,431.2
2017,12,14,9,45,507.0,126.0,3.25,12.0,332.5,553.57,460.71
2017,12,14,10,0,530.0,136.0,3.3,13.0,369.0,592.57,488.86
2017,12,14,10,15,666.5,117.0,3.4,13.5,432.5,692.66,565.45
2017,12,14,10,30,803.0,98.0,3.5,14.0,496.0,784.08,631.63
2017,12,14,10,45,815.5,100.0,3.65,15.0,522.5,803.46,642.52
2017,12,14,11,0,828.0,102.0,3.8,16.0,549.0,819.78,651.65
2017,12,14,11,15,487.5,185.0,3.85,16.0,451.0,631.51,507.83
2017,12,14,11,30,147.0,268.0,3.9,16.0,353.0,417.02,334.57
2017,12,14,11,45,144.5,273.5,4.0,16.5,358.5,417.79,335.01
2017,12,14,12,0,142.0,279.0,4.1,17.0,364.0,418.06,334.3
2017,12,14,12,15,176.0,279.5,4.1,17.0,384.5,441.29,353.04
2017,12,14,12,30,210.0,280.0,4.1,17.0,405.0,462.92,370.33
2017,12,14,12,45,201.0,278.5,4.2,17.0,397.0,447.68,358.25
2017,12,14,13,0,192.0,277.0,4.3,17.0,389.0,432.2,346.17
2017,12,14,13,15,234.5,265.0,4.35,17.0,399.5,441.73,354.66
2017,12,14,13,30,277.0,253.0,4.4,17.0,410.0,456.29,366.66
2017,12,14,13,45,210.0,248.5,4.45,17.0,365.0,388.99,312.88
2017,12,14,14,0,143.0,244.0,4.5,17.0,320.0,333.9,268.42
2017,12,14,14,15,161.0,230.5,4.45,17.0,311.5,322.44,259.57
2017,12,14,14,30,179.0,217.0,4.4,17.0,303.0,309.28,248.96
2017,12,14,14,45,192.5,199.5,4.35,17.0,286.0,288.18,231.64
2017,12,14,15,0,206.0,182.0,4.3,17.0,269.0,265.68,212.73
2017,12,14,15,15,195.5,166.5,4.0,16.5,242.5,234.57,186.8
2017,12,14,15,30,185.0,151.0,3.7,16.0,216.0,204.34,161.31
2017,12,14,15,45,175.0,131.5,3.4,15.5,187.0,171.53,133.39
2017,12,14,16,0,165.0,112.0,3.1,15.0,158.0,139.85,106.23
2017,12,14,16,15,147.5,92.5,2.95,14.0,127.5,108.18,79.7
2017,12,14,16,30,130.0,73.0,2.8,13.0,97.0,78.68,55.57
2017,12,14,16,45,99.5,53.0,2.65,12.5,68.5,50.52,34.03
2017,12,14,17,0,69.0,33.0,2.5,12.0,40.0,28.22,17.61
2017,12,14,17,15,34.5,16.5,2.7,11.5,20.0,14.55,0.0
2017,12,14,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,12,15,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,15,7,45,31.0,20.5,3.35,5.5,24.0,42.37,20.2
2017,12,15,8,0,62.0,41.0,3.5,6.0,48.0,89.19,69.77
2017,12,15,8,15,81.0,61.5,3.6,6.5,75.0,126.9,104.6
2017,12,15,8,30,100.0,82.0,3.7,7.0,102.0,164.95,138.89
2017,12,15,8,45,116.5,100.5,3.85,7.5,130.0,199.2,169.25
2017,12,15,9,0,133.0,119.0,4.0,8.0,158.0,234.23,199.58
2017,12,15,9,15,115.0,137.5,4.15,8.5,175.0,245.6,208.43
2017,12,15,9,30,97.0,156.0,4.3,9.0,192.0,243.98,206.08
2017,12,15,9,45,242.0,160.0,4.45,9.5,262.5,381.06,323.14
2017,12,15,10,0,387.0,164.0,4.6,10.0,333.0,514.03,432.85
2017,12,15,10,15,358.0,184.0,4.55,10.5,349.5,506.66,424.1
2017,12,15,10,30,329.0,204.0,4.5,11.0,366.0,509.77,423.99
2017,12,15,10,45,327.0,216.5,4.45,11.5,385.0,523.72,433.19
2017,12,15,11,0,325.0,229.0,4.4,12.0,404.0,536.23,441.11
2017,12,15,11,15,406.5,218.5,4.3,12.0,445.0,589.44,483.78
2017,12,15,11,30,488.0,208.0,4.2,12.0,486.0,654.56,534.31
2017,12,15,11,45,452.5,222.5,4.1,12.5,484.0,636.27,516.97
2017,12,15,12,0,417.0,237.0,4.0,13.0,482.0,605.19,490.91
2017,12,15,12,15,407.5,240.5,3.85,13.0,481.5,593.55,481.14
2017,12,15,12,30,398.0,244.0,3.7,13.0,481.0,580.6,470.28
2017,12,15,12,45,645.0,168.5,3.55,13.5,548.5,691.02,557.88
2017,12,15,13,0,892.0,93.0,3.4,14.0,616.0,770.68,617.04
2017,12,15,13,15,887.0,92.5,3.2,14.0,603.0,740.34,593.43
2017,12,15,13,30,882.0,92.0,3.0,14.0,590.0,707.28,568.09
2017,12,15,13,45,874.5,90.5,2.9,14.0,569.0,669.0,538.04
2017,12,15,14,0,867.0,89.0,2.8,14.0,548.0,628.56,505.85
2017,12,15,14,15,854.0,87.0,2.65,14.0,519.0,582.52,468.56
2017,12,15,14,30,841.0,85.0,2.5,14.0,490.0,535.23,429.52
2017,12,15,14,45,824.0,82.0,2.35,14.0,455.0,484.0,386.51
2017,12,15,15,0,807.0,79.0,2.2,14.0,420.0,432.43,342.17
2017,12,15,15,15,780.5,75.5,1.95,13.5,379.5,376.69,293.9
2017,12,15,15,30,754.0,72.0,1.7,13.0,339.0,322.16,245.52
2017,12,15,15,45,717.5,67.0,1.45,13.0,294.0,264.95,194.14
2017,12,15,16,0,681.0,62.0,1.2,13.0,249.0,209.38,144.33
2017,12,15,16,15,622.5,55.5,1.05,12.5,202.0,153.2,96.71
2017,12,15,16,30,564.0,49.0,0.9,12.0,155.0,103.11,57.71
2017,12,15,16,45,470.5,39.5,0.8,11.5,110.0,55.04,27.67
2017,12,15,17,0,377.0,30.0,0.7,11.0,65.0,24.05,14.36
2017,12,15,17,15,188.5,15.0,0.6,10.5,32.5,11.81,0.0
2017,12,15,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,16,7,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,12,16,7,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,16,7,45,0.0,13.0,1.3,6.5,13.0,12.05,1.24
2017,12,16,8,0,0.0,26.0,1.4,7.0,26.0,24.14,14.61
2017,12,16,8,15,0.0,41.5,1.45,7.5,41.5,39.71,28.62
2017,12,16,8,30,0.0,57.0,1.5,8.0,57.0,55.59,42.73
2017,12,16,8,45,0.0,71.5,1.6,8.5,71.5,70.09,55.44
2017,12,16,9,0,0.0,86.0,1.7,9.0,86.0,84.51,67.85
2017,12,16,9,15,0.0,83.0,1.9,9.0,83.0,79.41,63.43
2017,12,16,9,30,0.0,80.0,2.1,9.0,80.0,75.32,59.82
2017,12,16,9,45,0.0,98.0,2.35,9.5,98.0,93.45,75.11
2017,12,16,10,0,0.0,116.0,2.6,10.0,116.0,111.63,90.22
2017,12,16,10,15,0.0,117.0,2.75,10.0,117.0,111.91,90.24
2017,12,16,10,30,0.0,118.0,2.9,10.0,118.0,112.38,90.46
2017,12,16,10,45,0.0,117.5,3.05,10.0,117.5,111.46,89.52
2017,12,16,11,0,0.0,117.0,3.2,10.0,117.0,110.67,88.71
2017,12,16,11,15,0.0,71.5,3.2,9.5,71.5,66.57,51.41
2017,12,16,11,30,0.0,26.0,3.2,9.0,26.0,24.16,15.18
2017,12,16,11,45,0.0,88.0,3.2,9.0,88.0,82.0,64.6
2017,12,16,12,0,0.0,150.0,3.2,9.0,150.0,142.79,115.69
2017,12,16,12,15,0.0,124.5,3.2,9.0,124.5,117.32,94.22
2017,12,16,12,30,0.0,99.0,3.2,9.0,99.0,92.48,73.31
2017,12,16,12,45,0.0,55.5,3.2,9.0,55.5,51.65,38.67
2017,12,16,13,0,0.0,12.0,3.2,9.0,12.0,11.15,3.95
2017,12,16,13,15,0.0,55.5,3.05,9.0,55.5,51.65,38.76
2017,12,16,13,30,0.0,99.0,2.9,9.0,99.0,92.44,73.51
2017,12,16,13,45,0.0,90.5,2.8,9.0,90.5,84.34,66.68
2017,12,16,14,0,0.0,82.0,2.7,9.0,82.0,76.37,60.0
2017,12,16,14,15,0.0,61.0,2.6,8.5,61.0,56.75,43.42
2017,12,16,14,30,0.0,40.0,2.5,8.0,40.0,37.17,26.68
2017,12,16,14,45,0.0,71.5,2.4,8.0,71.5,66.54,52.18
2017,12,16,15,0,0.0,103.0,2.3,8.0,103.0,96.15,77.75
2017,12,16,15,15,0.0,92.5,2.15,8.0,92.5,86.2,69.32
2017,12,16,15,30,0.0,82.0,2.0,8.0,82.0,76.31,60.93
2017,12,16,15,45,0.0,71.0,1.95,8.0,71.0,66.01,52.09
2017,12,16,16,0,0.0,60.0,1.9,8.0,60.0,55.77,43.19
2017,12,16,16,15,0.0,48.0,1.75,7.5,48.0,44.61,33.44
2017,12,16,16,30,0.0,36.0,1.6,7.0,36.0,33.43,23.52
2017,12,16,16,45,0.0,25.5,1.5,7.0,25.5,23.66,14.68
2017,12,16,17,0,0.0,15.0,1.4,7.0,15.0,13.9,6.13
2017,12,16,17,15,0.0,7.5,1.4,7.0,7.5,6.94,0.0
2017,12,16,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,7,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,7,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,7,45,14.5,19.5,0.6,4.5,21.5,27.49,9.17
2017,12,17,8,0,29.0,39.0,0.6,5.0,43.0,61.39,46.24
2017,12,17,8,15,45.0,59.5,0.65,5.0,68.0,95.58,77.58
2017,12,17,8,30,61.0,80.0,0.7,5.0,93.0,129.82,108.41
2017,12,17,8,45,70.0,100.5,0.8,5.0,118.5,160.17,135.32
2017,12,17,9,0,79.0,121.0,0.9,5.0,144.0,190.7,161.83
2017,12,17,9,15,85.0,140.5,1.0,5.5,168.5,217.94,184.66
2017,12,17,9,30,91.0,160.0,1.1,6.0,193.0,245.23,207.04
2017,12,17,9,45,101.0,175.0,1.2,6.5,216.0,269.59,226.77
2017,12,17,10,0,111.0,190.0,1.3,7.0,239.0,306.42,256.27
2017,12,17,10,15,68.5,191.0,1.3,7.5,222.0,259.91,215.97
2017,12,17,10,30,26.0,192.0,1.3,8.0,205.0,212.97,175.42
2017,12,17,10,45,27.0,203.5,1.3,9.0,217.5,224.99,184.52
2017,12,17,11,0,28.0,215.0,1.3,10.0,230.0,237.01,193.25
2017,12,17,11,15,277.5,206.5,1.25,10.5,364.0,468.71,383.03
2017,12,17,11,30,527.0,198.0,1.2,11.0,498.0,675.51,539.17
2017,12,17,11,45,540.0,195.5,1.15,12.0,508.0,678.32,536.15
2017,12,17,12,0,553.0,193.0,1.1,13.0,518.0,678.79,533.79
2017,12,17,12,15,504.0,211.5,1.1,13.5,509.0,650.3,510.6
2017,12,17,12,30,455.0,230.0,1.1,14.0,500.0,620.64,486.9
2017,12,17,12,45,404.5,240.0,1.1,14.5,479.0,570.92,448.94
2017,12,17,13,0,354.0,250.0,1.1,15.0,458.0,532.33,418.85
2017,12,17,13,15,348.0,247.5,1.1,15.0,448.0,513.01,404.56
2017,12,17,13,30,342.0,245.0,1.1,15.0,438.0,492.89,389.38
2017,12,17,13,45,273.5,243.5,1.15,15.5,394.5,432.81,342.66
2017,12,17,14,0,205.0,242.0,1.2,16.0,351.0,370.18,293.78
2017,12,17,14,15,142.0,227.0,1.3,16.0,300.5,308.85,246.03
2017,12,17,14,30,79.0,212.0,1.4,16.0,250.0,247.8,197.75
2017,12,17,14,45,336.0,163.5,1.5,16.0,308.5,326.4,260.99
2017,12,17,15,0,593.0,115.0,1.6,16.0,367.0,378.27,298.48
2017,12,17,15,15,558.5,112.5,1.5,15.5,332.0,330.44,257.75
2017,12,17,15,30,524.0,110.0,1.4,15.0,297.0,282.87,217.11
2017,12,17,15,45,496.5,99.0,1.35,14.5,257.5,234.26,175.02
2017,12,17,16,0,469.0,88.0,1.3,14.0,218.0,188.05,134.66
2017,12,17,16,15,423.5,76.0,1.25,13.0,177.0,140.56,94.89
2017,12,17,16,30,378.0,64.0,1.2,12.0,136.0,97.93,61.21
2017,12,17,16,45,309.5,49.5,1.2,11.0,97.0,57.03,33.44
2017,12,17,17,0,241.0,35.0,1.2,10.0,58.0,27.38,17.36
2017,12,17,17,15,120.5,17.5,1.2,9.5,29.0,13.79,0.0
2017,12,17,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,18,7,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,7,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,18,7,45,0.0,7.0,1.15,7.0,7.0,6.48,0.0
2017,12,18,8,0,0.0,14.0,1.3,7.0,14.0,12.97,5.19
2017,12,18,8,15,0.0,23.0,1.35,7.0,23.0,21.33,12.81
2017,12,18,8,30,0.0,32.0,1.4,7.0,32.0,29.7,20.36
2017,12,18,8,45,0.0,40.5,1.45,7.5,40.5,37.61,27.4
2017,12,18,9,0,0.0,49.0,1.5,8.0,49.0,45.53,34.32
2017,12,18,9,15,0.0,59.5,1.55,8.0,59.5,55.33,42.84
2017,12,18,9,30,0.0,70.0,1.6,8.0,70.0,65.13,51.27
2017,12,18,9,45,32.5,126.5,1.7,8.5,140.5,157.16,130.79
2017,12,18,10,0,65.0,183.0,1.8,9.0,211.0,249.77,208.05
2017,12,18,10,15,32.5,154.0,1.85,9.5,168.0,186.79,154.0
2017,12,18,10,30,0.0,125.0,1.9,10.0,125.0,119.66,96.38
2017,12,18,10,45,0.0,133.0,1.95,10.5,133.0,127.37,102.6
2017,12,18,11,0,0.0,141.0,2.0,11.0,141.0,135.1,108.67
2017,12,18,11,15,0.0,146.0,2.0,11.0,146.0,139.77,112.37
2017,12,18,11,30,0.0,151.0,2.0,11.0,151.0,144.46,116.12
2017,12,18,11,45,0.0,127.5,2.0,11.5,127.5,120.56,96.0
2017,12,18,12,0,0.0,104.0,2.0,12.0,104.0,97.38,76.53
2017,12,18,12,15,0.0,124.5,2.0,12.0,124.5,117.34,93.14
2017,12,18,12,30,0.0,145.0,2.0,12.0,145.0,137.42,109.7
2017,12,18,12,45,0.0,84.0,2.05,12.5,84.0,78.27,60.41
2017,12,18,13,0,0.0,23.0,2.1,13.0,23.0,21.38,12.5
2017,12,18,13,15,0.0,37.5,2.1,13.0,37.5,34.87,23.97
2017,12,18,13,30,0.0,52.0,2.1,13.0,52.0,48.38,35.41
2017,12,18,13,45,6.5,122.0,2.15,13.5,125.5,118.7,94.31
2017,12,18,14,0,13.0,192.0,2.2,14.0,199.0,190.6,153.21
2017,12,18,14,15,6.5,153.5,2.2,14.0,157.0,148.48,118.68
2017,12,18,14,30,0.0,115.0,2.2,14.0,115.0,107.65,85.1
2017,12,18,14,45,0.0,70.0,2.25,14.0,70.0,65.14,49.69
2017,12,18,15,0,0.0,25.0,2.3,14.0,25.0,23.2,14.21
2017,12,18,15,15,0.0,22.5,2.2,13.5,22.5,20.87,12.31
2017,12,18,15,30,0.0,20.0,2.1,13.0,20.0,18.55,10.37
2017,12,18,15,45,0.0,17.0,2.05,13.0,17.0,15.76,7.98
2017,12,18,16,0,0.0,14.0,2.0,13.0,14.0,12.97,5.57
2017,12,18,16,15,0.0,11.5,1.75,12.5,11.5,10.65,3.55
2017,12,18,16,30,0.0,9.0,1.5,12.0,9.0,8.33,1.51
2017,12,18,16,45,0.0,6.0,1.3,12.0,6.0,5.55,0.0
2017,12,18,17,0,0.0,3.0,1.1,12.0,3.0,2.77,0.0
2017,12,18,17,15,0.0,1.5,1.1,11.5,1.5,1.39,0.0
2017,12,18,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,12,19,7,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,12,19,7,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,12,19,7,45,0.0,16.5,2.7,14.5,16.5,15.32,0.84
2017,12,19,8,0,0.0,33.0,2.9,15.0,33.0,33.31,21.24
2017,12,19,8,15,6.0,52.5,2.95,15.0,54.0,58.06,42.98
2017,12,19,8,30,12.0,72.0,3.0,15.0,75.0,82.4,64.22
2017,12,19,8,45,19.5,90.5,3.1,15.5,95.5,106.4,84.87
2017,12,19,9,0,27.0,109.0,3.2,16.0,116.0,139.55,112.79
2017,12,19,9,15,32.0,126.5,3.2,16.5,136.5,162.16,131.42
2017,12,19,9,30,37.0,144.0,3.2,17.0,157.0,184.95,149.85
2017,12,19,9,45,39.0,159.5,3.25,17.5,175.0,203.06,164.08
2017,12,19,10,0,41.0,175.0,3.3,18.0,193.0,221.19,178.13
2017,12,19,10,15,20.5,137.0,3.35,18.0,146.0,149.41,118.94
2017,12,19,10,30,0.0,99.0,3.4,18.0,99.0,93.12,71.88
2017,12,19,10,45,0.0,105.0,3.45,18.5,105.0,98.9,76.4
2017,12,19,11,0,0.0,111.0,3.5,19.0,111.0,104.69,80.85
2017,12,19,11,15,0.0,109.5,3.6,19.5,109.5,103.02,79.21
2017,12,19,11,30,0.0,108.0,3.7,20.0,108.0,101.42,77.67
2017,12,19,11,45,0.0,109.5,3.8,20.5,109.5,102.81,78.57
2017,12,19,12,0,0.0,111.0,3.9,21.0,111.0,104.2,79.49
2017,12,19,12,15,0.0,126.0,4.0,21.0,126.0,118.82,91.25
2017,12,19,12,30,0.0,141.0,4.1,21.0,141.0,133.47,103.02
2017,12,19,12,45,0.0,139.5,4.25,21.0,139.5,131.86,101.73
2017,12,19,13,0,0.0,138.0,4.4,21.0,138.0,130.27,100.52
2017,12,19,13,15,2.5,160.5,4.35,21.0,162.0,154.03,119.73
2017,12,19,13,30,5.0,183.0,4.3,21.0,186.0,177.73,138.81
2017,12,19,13,45,2.5,96.0,4.3,21.0,97.5,91.2,69.19
2017,12,19,14,0,0.0,9.0,4.3,21.0,9.0,8.35,1.26
2017,12,19,14,15,0.0,56.5,4.2,20.5,56.5,52.55,37.89
2017,12,19,14,30,0.0,104.0,4.1,20.0,104.0,97.18,74.76
2017,12,19,14,45,0.0,96.0,4.0,20.0,96.0,89.57,68.64
2017,12,19,15,0,0.0,88.0,3.9,20.0,88.0,82.01,62.57
2017,12,19,15,15,0.0,79.0,3.8,19.5,79.0,73.55,55.83
2017,12,19,15,30,0.0,70.0,3.7,19.0,70.0,65.13,49.05
2017,12,19,15,45,202.0,85.5,3.6,19.0,141.5,139.11,104.79
2017,12,19,16,0,404.0,101.0,3.5,19.0,213.0,187.33,135.06
2017,12,19,16,15,346.5,88.0,3.45,18.5,172.0,140.23,96.39
2017,12,19,16,30,289.0,75.0,3.4,18.0,131.0,99.43,64.82
2017,12,19,16,45,223.5,57.0,3.35,18.0,93.0,60.3,37.32
2017,12,19,17,0,158.0,39.0,3.3,18.0,55.0,31.69,20.36
2017,12,19,17,15,79.0,19.5,3.3,17.5,27.5,16.29,0.0
2017,12,19,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
